Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.5,15.0,2.6,1.5,29.0,12.23,0.0
2016,1,1,8,0,327.0,30.0,2.7,2.0,58.0,25.0,14.55
2016,1,1,8,15,426.5,39.0,2.7,2.5,97.0,32.11,23.22
2016,1,1,8,30,526.0,48.0,2.7,3.0,136.0,71.31,39.82
2016,1,1,8,45,585.0,54.0,2.75,3.5,176.0,118.98,72.4
2016,1,1,9,0,644.0,60.0,2.8,4.0,216.0,173.57,117.67
2016,1,1,9,15,683.5,64.0,2.8,4.5,254.0,228.28,167.48
2016,1,1,9,30,723.0,68.0,2.8,5.0,292.0,286.93,221.88
2016,1,1,9,45,754.5,70.0,2.85,6.0,326.0,344.85,275.27
2016,1,1,10,0,786.0,72.0,2.9,7.0,360.0,404.31,328.78
2016,1,1,10,15,804.5,74.5,2.85,7.0,388.5,460.24,379.18
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,516.47,428.4
2016,1,1,10,45,836.0,78.0,2.8,7.5,438.5,568.03,471.87
2016,1,1,11,0,849.0,79.0,2.8,8.0,460.0,618.72,513.36
2016,1,1,11,15,856.0,80.0,2.75,8.0,474.5,664.35,550.49
2016,1,1,11,30,863.0,81.0,2.7,8.0,489.0,708.09,585.31
2016,1,1,11,45,867.0,81.5,2.65,8.5,496.0,746.96,613.06
2016,1,1,12,0,871.0,82.0,2.6,9.0,503.0,783.29,638.38
2016,1,1,12,15,870.5,82.0,2.55,9.0,502.5,812.73,659.53
2016,1,1,12,30,870.0,82.0,2.5,9.0,502.0,839.03,678.35
2016,1,1,12,45,868.0,80.5,2.45,9.0,494.5,858.98,692.53
2016,1,1,13,0,866.0,79.0,2.4,9.0,487.0,875.5,704.31
2016,1,1,13,15,858.5,78.0,2.35,9.0,471.5,884.27,710.59
2016,1,1,13,30,851.0,77.0,2.3,9.0,456.0,889.39,714.4
2016,1,1,13,45,839.0,75.5,2.25,9.0,433.5,886.16,712.29
2016,1,1,14,0,827.0,74.0,2.2,9.0,411.0,879.29,707.71
2016,1,1,14,15,808.0,71.5,2.15,9.0,382.5,861.22,695.01
2016,1,1,14,30,789.0,69.0,2.1,9.0,354.0,839.79,679.82
2016,1,1,14,45,762.5,66.0,2.05,9.0,319.5,807.78,656.57
2016,1,1,15,0,736.0,63.0,2.0,9.0,285.0,772.97,630.74
2016,1,1,15,15,695.5,59.0,1.9,8.5,246.5,722.14,592.64
2016,1,1,15,30,655.0,55.0,1.8,8.0,208.0,678.13,558.32
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.0,605.23,500.11
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,533.04,439.65
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,426.18,346.82
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,319.8,214.42
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,126.3,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,9.89,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,19.74,10.16
2016,1,2,8,15,0.0,40.5,3.1,4.0,40.5,32.56,23.45
2016,1,2,8,30,0.0,57.0,3.1,4.0,57.0,45.95,34.51
2016,1,2,8,45,6.0,73.0,3.1,4.5,74.5,60.16,47.04
2016,1,2,9,0,12.0,89.0,3.1,5.0,92.0,75.4,60.32
2016,1,2,9,15,17.0,103.5,3.05,5.0,108.5,90.13,73.26
2016,1,2,9,30,22.0,118.0,3.0,5.0,125.0,105.63,86.86
2016,1,2,9,45,27.0,130.5,3.0,5.5,140.0,124.05,102.77
2016,1,2,10,0,32.0,143.0,3.0,6.0,155.0,140.33,116.7
2016,1,2,10,15,149.0,156.5,2.95,6.0,217.5,217.2,182.31
2016,1,2,10,30,266.0,170.0,2.9,6.0,280.0,309.22,260.57
2016,1,2,10,45,271.0,178.5,2.85,6.5,296.0,337.28,284.15
2016,1,2,11,0,276.0,187.0,2.8,7.0,312.0,365.42,307.56
2016,1,2,11,15,313.5,187.5,2.7,7.5,333.0,406.18,341.28
2016,1,2,11,30,351.0,188.0,2.6,8.0,354.0,449.21,376.27
2016,1,2,11,45,291.0,200.5,2.55,8.5,339.5,436.22,364.22
2016,1,2,12,0,231.0,213.0,2.5,9.0,325.0,403.23,336.3
2016,1,2,12,15,166.5,214.0,2.4,9.0,295.0,363.46,302.98
2016,1,2,12,30,102.0,215.0,2.3,9.0,265.0,303.12,252.49
2016,1,2,12,45,213.5,203.5,2.2,9.5,305.5,406.36,339.21
2016,1,2,13,0,325.0,192.0,2.1,10.0,346.0,515.63,427.23
2016,1,2,13,15,198.5,191.5,2.0,10.0,285.0,393.41,327.18
2016,1,2,13,30,72.0,191.0,1.9,10.0,224.0,267.14,221.78
2016,1,2,13,45,82.0,183.0,1.85,10.5,218.5,270.68,225.48
2016,1,2,14,0,92.0,175.0,1.8,11.0,213.0,274.33,228.74
2016,1,2,14,15,58.0,157.0,1.7,11.0,180.0,223.63,186.02
2016,1,2,14,30,24.0,139.0,1.6,11.0,147.0,156.52,129.11
2016,1,2,14,45,20.0,126.5,1.5,11.0,133.0,141.44,116.53
2016,1,2,15,0,16.0,114.0,1.4,11.0,119.0,126.53,103.8
2016,1,2,15,15,11.0,99.5,1.4,10.5,102.5,108.23,88.19
2016,1,2,15,30,6.0,85.0,1.4,10.0,86.0,90.08,72.44
2016,1,2,15,45,3.0,69.0,1.45,9.5,69.5,71.53,56.19
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,52.72,39.51
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,35.64,24.21
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,17.35,6.61
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,8.96,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,6.16,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,12.35,4.17
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,20.63,12.69
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,28.92,19.52
2016,1,3,8,45,0.0,45.5,2.1,6.5,45.5,37.65,27.37
2016,1,3,9,0,0.0,56.0,2.0,7.0,56.0,46.33,35.1
2016,1,3,9,15,0.0,66.0,2.0,7.0,66.0,54.71,42.52
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,63.18,49.96
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,70.9,56.56
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,78.72,63.15
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,97.31,79.09
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,116.46,95.38
2016,1,3,10,45,0.0,114.5,2.2,8.0,114.5,97.01,78.59
2016,1,3,11,0,0.0,93.0,2.3,8.0,93.0,77.8,62.01
2016,1,3,11,15,16.5,141.5,2.45,8.0,149.5,132.93,109.58
2016,1,3,11,30,33.0,190.0,2.6,8.0,206.0,204.63,170.36
2016,1,3,11,45,16.5,127.0,2.8,8.5,135.0,121.03,99.09
2016,1,3,12,0,0.0,64.0,3.0,9.0,64.0,53.06,40.33
2016,1,3,12,15,9.5,124.0,3.1,9.0,129.0,114.17,93.1
2016,1,3,12,30,19.0,184.0,3.2,9.0,194.0,183.06,151.59
2016,1,3,12,45,71.5,197.5,3.3,9.0,232.0,260.96,218.5
2016,1,3,13,0,124.0,211.0,3.4,9.0,270.0,345.6,289.86
2016,1,3,13,15,207.0,198.0,3.25,9.0,293.0,408.98,344.17
2016,1,3,13,30,290.0,185.0,3.1,9.0,316.0,493.02,413.94
2016,1,3,13,45,159.0,173.0,3.0,9.5,244.0,345.64,290.87
2016,1,3,14,0,28.0,161.0,2.9,10.0,172.0,196.35,162.93
2016,1,3,14,15,103.5,156.5,2.7,10.0,195.0,282.69,238.38
2016,1,3,14,30,179.0,152.0,2.5,10.0,218.0,350.67,296.73
2016,1,3,14,45,166.0,139.5,2.4,10.0,196.0,325.76,275.86
2016,1,3,15,0,153.0,127.0,2.3,10.0,174.0,300.61,254.88
2016,1,3,15,15,142.5,111.0,2.2,9.5,150.5,271.98,231.19
2016,1,3,15,30,132.0,95.0,2.1,9.0,127.0,243.04,206.64
2016,1,3,15,45,111.0,78.5,2.05,9.0,102.0,204.16,172.4
2016,1,3,16,0,90.0,62.0,2.0,9.0,77.0,165.54,137.74
2016,1,3,16,15,60.5,45.0,2.05,8.5,54.0,119.28,95.72
2016,1,3,16,30,31.0,28.0,2.1,8.0,31.0,71.44,46.94
2016,1,3,16,45,15.5,14.0,2.15,8.0,15.5,23.05,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,4.92,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,9.87,2.07
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,16.47,8.79
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,23.1,14.17
2016,1,4,8,45,0.0,36.5,2.6,10.5,36.5,30.15,20.43
2016,1,4,9,0,0.0,45.0,2.6,11.0,45.0,37.21,26.64
2016,1,4,9,15,0.0,53.0,2.65,11.0,53.0,43.87,32.48
2016,1,4,9,30,0.0,61.0,2.7,11.0,61.0,50.53,38.27
2016,1,4,9,45,0.0,68.0,2.8,11.5,68.0,56.38,43.21
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,62.3,48.15
2016,1,4,10,15,2.0,110.0,2.95,12.0,110.5,93.74,74.91
2016,1,4,10,30,4.0,145.0,3.0,12.0,146.0,126.73,102.72
2016,1,4,10,45,2.0,145.0,3.1,12.5,145.5,126.06,101.79
2016,1,4,11,0,0.0,145.0,3.2,13.0,145.0,125.18,100.72
2016,1,4,11,15,39.5,176.5,3.3,13.0,195.5,191.52,156.79
2016,1,4,11,30,79.0,208.0,3.4,13.0,246.0,255.95,210.58
2016,1,4,11,45,50.0,197.0,3.5,13.5,221.5,227.38,186.09
2016,1,4,12,0,21.0,186.0,3.6,14.0,197.0,183.34,148.85
2016,1,4,12,15,10.5,97.0,3.6,14.0,102.5,89.81,70.86
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,6.6,0.0
2016,1,4,12,45,2.5,85.5,3.65,14.0,87.0,73.24,56.78
2016,1,4,13,0,5.0,163.0,3.7,14.0,166.0,151.82,122.69
2016,1,4,13,15,2.5,152.0,3.6,13.5,153.5,139.31,112.36
2016,1,4,13,30,0.0,141.0,3.5,13.0,141.0,126.73,102.05
2016,1,4,13,45,0.0,111.5,3.4,13.0,111.5,97.18,77.29
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,68.66,53.21
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,43.03,31.4
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,18.13,10.02
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,16.48,8.61
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,14.82,7.18
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,12.75,5.4
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,10.69,3.61
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,8.62,1.78
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,6.56,0.0
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,4.51,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.46,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.23,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,4.51,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,9.04,1.4
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,15.23,7.66
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,21.44,12.69
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,28.07,18.55
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,34.71,24.37
2016,1,5,9,15,0.0,49.0,2.85,12.0,49.0,40.53,29.46
2016,1,5,9,30,0.0,56.0,2.9,12.0,56.0,46.36,34.51
2016,1,5,9,45,0.0,62.5,3.0,12.0,62.5,51.78,39.16
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,57.2,43.78
2016,1,5,10,15,0.0,72.5,3.2,12.0,72.5,60.13,46.22
2016,1,5,10,30,0.0,76.0,3.3,12.0,76.0,63.06,48.66
2016,1,5,10,45,6.5,121.5,3.4,12.0,124.5,106.91,85.98
2016,1,5,11,0,13.0,167.0,3.5,12.0,173.0,153.85,125.46
2016,1,5,11,15,43.0,187.0,3.55,12.0,207.5,204.66,168.31
2016,1,5,11,30,73.0,207.0,3.6,12.0,242.0,250.41,206.69
2016,1,5,11,45,36.5,161.5,3.7,12.0,179.0,178.87,146.74
2016,1,5,12,0,0.0,116.0,3.8,12.0,116.0,98.79,78.59
2016,1,5,12,15,0.0,81.5,3.8,12.0,81.5,67.68,52.29
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,38.91,27.77
2016,1,5,12,45,0.0,46.5,3.85,12.0,46.5,38.49,27.43
2016,1,5,13,0,0.0,46.0,3.9,12.0,46.0,38.07,27.09
2016,1,5,13,15,0.0,51.5,3.8,12.0,51.5,42.64,31.03
2016,1,5,13,30,0.0,57.0,3.7,12.0,57.0,47.21,34.99
2016,1,5,13,45,0.0,76.0,3.65,12.0,76.0,63.06,48.6
2016,1,5,14,0,0.0,95.0,3.6,12.0,95.0,81.28,64.22
2016,1,5,14,15,8.5,116.5,3.55,12.0,120.0,112.58,91.34
2016,1,5,14,30,17.0,138.0,3.5,12.0,145.0,147.93,121.7
2016,1,5,14,45,13.5,126.0,3.45,12.0,131.0,133.88,109.74
2016,1,5,15,0,10.0,114.0,3.4,12.0,117.0,120.0,97.88
2016,1,5,15,15,5.0,100.0,3.15,11.5,101.5,102.36,82.78
2016,1,5,15,30,0.0,86.0,2.9,11.0,86.0,84.92,67.62
2016,1,5,15,45,221.0,69.0,2.7,11.0,106.0,296.13,251.9
2016,1,5,16,0,442.0,52.0,2.5,11.0,126.0,473.19,393.13
2016,1,5,16,15,342.0,42.0,2.35,10.5,89.5,369.36,302.27
2016,1,5,16,30,242.0,32.0,2.2,10.0,53.0,273.52,201.27
2016,1,5,16,45,121.0,16.0,2.1,9.5,26.5,132.2,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,10.72,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,21.21,10.9
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,34.68,24.59
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,49.45,36.12
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,65.11,49.59
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,81.52,63.79
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.0,100.76,80.26
2016,1,6,9,30,36.0,127.0,3.3,11.0,138.0,120.07,96.81
2016,1,6,9,45,43.0,138.5,3.25,11.0,153.5,136.33,110.77
2016,1,6,10,0,50.0,150.0,3.2,11.0,169.0,153.52,125.49
2016,1,6,10,15,25.0,105.0,3.2,11.0,114.5,103.57,83.49
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,49.7,37.34
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,86.19,68.57
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,125.05,101.42
2016,1,6,11,15,88.0,179.5,3.35,11.0,222.0,225.76,187.48
2016,1,6,11,30,176.0,214.0,3.4,11.0,299.0,341.69,284.21
2016,1,6,11,45,96.0,198.0,3.45,11.0,244.5,261.56,217.0
2016,1,6,12,0,16.0,182.0,3.5,11.0,190.0,175.13,143.4
2016,1,6,12,15,22.5,188.0,3.4,11.0,199.5,187.89,154.42
2016,1,6,12,30,29.0,194.0,3.3,11.0,209.0,216.7,178.57
2016,1,6,12,45,126.0,202.5,3.25,11.0,263.5,329.52,274.5
2016,1,6,13,0,223.0,211.0,3.2,11.0,318.0,430.9,358.91
2016,1,6,13,15,277.5,196.5,3.1,11.0,326.0,487.77,405.41
2016,1,6,13,30,332.0,182.0,3.0,11.0,334.0,526.56,437.71
2016,1,6,13,45,288.5,178.5,2.95,11.0,306.0,489.75,407.87
2016,1,6,14,0,245.0,175.0,2.9,11.0,278.0,451.32,376.83
2016,1,6,14,15,183.0,166.5,2.85,11.0,240.5,368.7,309.51
2016,1,6,14,30,121.0,158.0,2.8,11.0,203.0,305.21,256.3
2016,1,6,14,45,111.0,145.0,2.8,11.0,183.5,282.84,238.12
2016,1,6,15,0,101.0,132.0,2.8,11.0,164.0,260.35,219.39
2016,1,6,15,15,92.0,116.0,2.75,10.5,142.0,233.98,197.5
2016,1,6,15,30,83.0,100.0,2.7,10.0,120.0,207.48,175.0
2016,1,6,15,45,67.0,82.5,2.65,10.0,97.0,156.94,131.21
2016,1,6,16,0,51.0,65.0,2.6,10.0,74.0,122.59,100.55
2016,1,6,16,15,29.0,47.5,2.55,9.5,52.5,83.23,65.2
2016,1,6,16,30,7.0,30.0,2.5,9.0,31.0,36.38,22.55
2016,1,6,16,45,3.5,15.0,2.5,9.0,15.5,14.92,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.5,0.6,9.0,25.0,13.6,0.0
2016,1,7,8,0,169.0,35.0,0.6,9.0,50.0,26.97,15.66
2016,1,7,8,15,263.0,48.0,0.65,9.0,85.5,36.77,26.72
2016,1,7,8,30,357.0,61.0,0.7,9.0,121.0,65.52,40.81
2016,1,7,8,45,447.0,65.5,0.8,9.5,161.5,107.43,67.34
2016,1,7,9,0,537.0,70.0,0.9,10.0,202.0,157.39,105.32
2016,1,7,9,15,580.0,75.5,0.9,10.0,239.0,208.05,149.31
2016,1,7,9,30,623.0,81.0,0.9,10.0,276.0,263.3,198.44
2016,1,7,9,45,684.0,77.5,0.95,10.5,313.0,320.45,248.53
2016,1,7,10,0,745.0,74.0,1.0,11.0,350.0,383.2,302.61
2016,1,7,10,15,763.5,76.0,1.0,11.0,378.0,436.8,349.17
2016,1,7,10,30,782.0,78.0,1.0,11.0,406.0,490.8,394.71
2016,1,7,10,45,559.5,129.5,1.05,11.0,370.5,456.82,370.55
2016,1,7,11,0,337.0,181.0,1.1,11.0,335.0,393.69,321.51
2016,1,7,11,15,224.0,197.5,1.15,11.0,301.0,344.38,282.56
2016,1,7,11,30,111.0,214.0,1.2,11.0,267.0,283.77,232.75
2016,1,7,11,45,110.0,218.0,1.25,11.5,271.5,293.83,240.98
2016,1,7,12,0,109.0,222.0,1.3,12.0,276.0,303.78,248.67
2016,1,7,12,15,474.5,152.0,1.35,12.0,386.5,570.47,465.25
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,813.2,644.21
2016,1,7,12,45,842.5,79.5,1.45,12.0,490.5,835.69,657.98
2016,1,7,13,0,845.0,77.0,1.5,12.0,484.0,854.99,672.31
2016,1,7,13,15,837.5,76.0,1.5,12.0,469.5,864.05,678.95
2016,1,7,13,30,830.0,75.0,1.5,12.0,455.0,869.53,683.33
2016,1,7,13,45,821.5,73.0,1.55,12.0,434.0,869.26,684.46
2016,1,7,14,0,813.0,71.0,1.6,12.0,413.0,865.46,683.25
2016,1,7,14,15,796.0,69.0,1.55,12.0,385.5,850.4,672.87
2016,1,7,14,30,779.0,67.0,1.5,12.0,358.0,832.03,660.18
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.0,806.53,642.2
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,778.17,621.8
2016,1,7,15,15,706.5,55.5,1.3,11.5,256.5,732.76,588.8
2016,1,7,15,30,671.0,52.0,1.2,11.0,219.0,685.52,553.32
2016,1,7,15,45,621.5,46.5,1.1,10.5,179.5,622.54,504.33
2016,1,7,16,0,572.0,41.0,1.0,10.0,140.0,559.32,452.82
2016,1,7,16,15,482.5,34.0,1.0,10.0,101.5,472.57,379.6
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,382.4,286.33
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,188.91,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,15.0,1.65,6.5,15.5,12.43,0.0
2016,1,8,8,0,18.0,30.0,1.7,7.0,31.0,24.05,13.5
2016,1,8,8,15,39.5,46.5,1.7,7.0,52.5,36.54,26.71
2016,1,8,8,30,61.0,63.0,1.7,7.0,74.0,52.76,38.37
2016,1,8,8,45,71.5,80.0,1.75,7.0,96.0,73.55,55.35
2016,1,8,9,0,82.0,97.0,1.8,7.0,118.0,96.1,74.61
2016,1,8,9,15,88.5,113.5,1.75,7.0,138.5,119.0,94.78
2016,1,8,9,30,95.0,130.0,1.7,7.0,159.0,143.04,116.02
2016,1,8,9,45,97.5,143.5,1.65,7.5,176.5,164.09,134.46
2016,1,8,10,0,100.0,157.0,1.6,8.0,194.0,185.61,153.03
2016,1,8,10,15,188.0,164.0,1.55,8.5,241.0,240.12,198.5
2016,1,8,10,30,276.0,171.0,1.5,9.0,288.0,312.32,258.26
2016,1,8,10,45,216.0,186.5,1.45,9.5,280.5,302.21,249.89
2016,1,8,11,0,156.0,202.0,1.4,10.0,273.0,294.96,243.4
2016,1,8,11,15,79.5,182.5,1.45,10.0,218.5,222.91,183.95
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,144.71,117.65
2016,1,8,11,45,19.5,182.0,1.55,10.5,191.5,176.08,144.21
2016,1,8,12,0,36.0,201.0,1.6,11.0,219.0,223.68,183.54
2016,1,8,12,15,39.5,203.0,1.6,11.0,222.5,231.92,190.27
2016,1,8,12,30,43.0,205.0,1.6,11.0,226.0,240.54,197.48
2016,1,8,12,45,136.0,208.5,1.65,11.5,274.5,344.67,284.3
2016,1,8,13,0,229.0,212.0,1.7,12.0,323.0,436.76,358.97
2016,1,8,13,15,305.5,193.5,1.65,12.0,337.0,508.54,416.36
2016,1,8,13,30,382.0,175.0,1.6,12.0,351.0,562.63,459.74
2016,1,8,13,45,306.0,177.0,1.6,12.0,314.0,503.5,412.75
2016,1,8,14,0,230.0,179.0,1.6,12.0,277.0,442.49,364.24
2016,1,8,14,15,115.0,138.5,1.5,11.5,187.5,267.38,222.79
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,85.97,68.26
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,77.28,61.21
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,68.62,53.83
2016,1,8,15,15,0.0,68.5,1.3,10.5,68.5,58.88,45.54
2016,1,8,15,30,0.0,58.0,1.3,10.0,58.0,49.13,37.12
2016,1,8,15,45,0.0,47.5,1.3,10.0,47.5,39.34,28.49
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,30.58,20.68
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,21.87,12.89
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,13.17,4.79
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,6.57,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,15.0,3.05,9.0,15.0,12.37,0.0
2016,1,9,8,0,9.0,30.0,3.1,9.0,30.0,24.04,13.4
2016,1,9,8,15,30.5,46.5,3.1,9.0,51.0,36.52,26.46
2016,1,9,8,30,52.0,63.0,3.1,9.0,72.0,52.23,37.87
2016,1,9,8,45,62.5,80.5,3.1,9.5,94.0,71.93,53.83
2016,1,9,9,0,73.0,98.0,3.1,10.0,116.0,93.4,71.9
2016,1,9,9,15,80.5,114.0,3.05,10.0,136.5,114.62,90.38
2016,1,9,9,30,88.0,130.0,3.0,10.0,157.0,137.02,110.01
2016,1,9,9,45,86.5,143.0,2.95,10.0,172.5,154.78,125.87
2016,1,9,10,0,85.0,156.0,2.9,10.0,188.0,172.5,141.49
2016,1,9,10,15,42.5,112.0,2.75,10.0,128.0,117.7,95.74
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,56.37,43.23
2016,1,9,10,45,0.0,108.0,2.5,10.0,108.0,91.01,72.92
2016,1,9,11,0,0.0,148.0,2.4,10.0,148.0,127.63,103.88
2016,1,9,11,15,21.0,173.5,2.25,10.0,183.5,165.84,136.29
2016,1,9,11,30,42.0,199.0,2.1,10.0,219.0,219.14,180.92
2016,1,9,11,45,37.0,199.0,2.0,10.5,216.5,218.81,179.97
2016,1,9,12,0,32.0,199.0,1.9,11.0,214.0,218.1,178.87
2016,1,9,12,15,92.0,212.0,1.8,11.0,257.5,283.84,234.37
2016,1,9,12,30,152.0,225.0,1.7,11.0,301.0,370.39,305.09
2016,1,9,12,45,83.5,202.5,1.6,11.0,244.0,275.35,226.74
2016,1,9,13,0,15.0,180.0,1.5,11.0,187.0,177.75,144.95
2016,1,9,13,15,7.5,161.5,1.35,11.0,165.0,153.01,124.5
2016,1,9,13,30,0.0,143.0,1.2,11.0,143.0,128.09,103.51
2016,1,9,13,45,16.5,156.0,1.1,11.0,163.5,158.79,130.07
2016,1,9,14,0,33.0,169.0,1.0,11.0,184.0,209.21,172.45
2016,1,9,14,15,32.0,158.5,0.95,11.0,172.0,198.85,163.87
2016,1,9,14,30,31.0,148.0,0.9,11.0,160.0,188.53,155.56
2016,1,9,14,45,27.5,136.0,0.85,11.0,146.0,173.91,143.49
2016,1,9,15,0,24.0,124.0,0.8,11.0,132.0,143.98,118.51
2016,1,9,15,15,19.0,109.0,0.8,10.5,115.0,125.05,102.67
2016,1,9,15,30,14.0,94.0,0.8,10.0,98.0,106.25,86.59
2016,1,9,15,45,7.0,78.0,0.85,10.0,80.0,84.41,67.41
2016,1,9,16,0,0.0,62.0,0.9,10.0,62.0,62.63,48.07
2016,1,9,16,15,0.0,45.0,0.9,10.0,45.0,44.64,32.11
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,25.33,14.56
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,11.54,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.5,2.75,7.5,28.5,12.64,0.0
2016,1,10,8,0,290.0,31.0,2.9,8.0,57.0,25.77,14.92
2016,1,10,8,15,385.0,41.0,2.85,8.0,94.5,33.66,24.07
2016,1,10,8,30,480.0,51.0,2.8,8.0,132.0,62.73,36.28
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,107.24,63.62
2016,1,10,9,0,610.0,62.0,2.8,9.0,213.0,159.53,104.61
2016,1,10,9,15,649.5,66.5,2.75,9.0,251.0,212.65,151.72
2016,1,10,9,30,689.0,71.0,2.7,9.0,289.0,269.86,204.04
2016,1,10,9,45,517.5,105.0,2.7,9.5,278.5,282.49,223.84
2016,1,10,10,0,346.0,139.0,2.7,10.0,268.0,272.06,221.17
2016,1,10,10,15,480.0,123.5,2.6,10.5,318.0,348.02,284.79
2016,1,10,10,30,614.0,108.0,2.5,11.0,368.0,434.91,356.5
2016,1,10,10,45,633.5,109.5,2.45,11.5,390.0,482.04,395.45
2016,1,10,11,0,653.0,111.0,2.4,12.0,412.0,529.48,433.76
2016,1,10,11,15,574.0,137.0,2.3,12.0,408.0,537.91,440.31
2016,1,10,11,30,495.0,163.0,2.2,12.0,404.0,532.81,435.92
2016,1,10,11,45,433.0,180.0,2.1,12.5,393.5,529.14,431.62
2016,1,10,12,0,371.0,197.0,2.0,13.0,383.0,504.71,411.26
2016,1,10,12,15,301.0,209.0,1.95,13.0,359.5,478.47,389.9
2016,1,10,12,30,231.0,221.0,1.9,13.0,336.0,430.55,351.53
2016,1,10,12,45,199.0,220.0,1.85,13.0,318.5,411.63,336.44
2016,1,10,13,0,167.0,219.0,1.8,13.0,301.0,390.69,319.43
2016,1,10,13,15,230.0,206.0,1.75,13.0,315.0,437.59,358.61
2016,1,10,13,30,293.0,193.0,1.7,13.0,329.0,504.7,412.18
2016,1,10,13,45,311.0,180.5,1.7,13.0,319.5,512.38,418.88
2016,1,10,14,0,329.0,168.0,1.7,13.0,310.0,518.79,425.08
2016,1,10,14,15,333.5,156.0,1.65,13.0,291.5,511.93,420.52
2016,1,10,14,30,338.0,144.0,1.6,13.0,273.0,503.51,414.8
2016,1,10,14,45,323.5,133.5,1.55,13.0,248.0,478.27,395.38
2016,1,10,15,0,309.0,123.0,1.5,13.0,223.0,452.02,374.94
2016,1,10,15,15,295.5,109.0,1.4,12.5,195.0,420.63,350.56
2016,1,10,15,30,282.0,95.0,1.3,12.0,167.0,388.41,324.77
2016,1,10,15,45,258.5,80.0,1.25,11.5,137.5,345.42,289.31
2016,1,10,16,0,235.0,65.0,1.2,11.0,108.0,320.85,267.05
2016,1,10,16,15,197.5,50.0,1.3,10.5,79.5,266.72,219.5
2016,1,10,16,30,160.0,35.0,1.4,10.0,51.0,214.31,167.44
2016,1,10,16,45,80.0,17.5,1.5,10.0,25.5,109.53,24.92
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.0,15.0,2.15,9.0,16.5,12.46,0.0
2016,1,11,8,0,28.0,30.0,2.2,9.0,33.0,24.13,13.64
2016,1,11,8,15,51.0,47.0,2.2,9.0,55.0,36.47,26.47
2016,1,11,8,30,74.0,64.0,2.2,9.0,77.0,53.5,38.52
2016,1,11,8,45,85.5,81.5,2.25,9.5,100.0,75.52,55.96
2016,1,11,9,0,97.0,99.0,2.3,10.0,123.0,99.45,75.98
2016,1,11,9,15,104.5,115.0,2.25,10.0,144.5,123.07,96.56
2016,1,11,9,30,112.0,131.0,2.2,10.0,166.0,147.88,118.35
2016,1,11,9,45,118.0,145.0,2.2,10.0,186.0,171.55,139.18
2016,1,11,10,0,124.0,159.0,2.2,10.0,206.0,196.09,160.57
2016,1,11,10,15,79.0,163.5,2.2,10.0,194.5,182.39,150.0
2016,1,11,10,30,34.0,168.0,2.2,10.0,183.0,169.49,139.37
2016,1,11,10,45,31.0,174.5,2.25,10.5,188.5,177.21,145.6
2016,1,11,11,0,28.0,181.0,2.3,11.0,194.0,184.73,151.52
2016,1,11,11,15,14.0,167.5,2.25,11.0,174.0,155.27,126.63
2016,1,11,11,30,0.0,154.0,2.2,11.0,154.0,133.71,108.22
2016,1,11,11,45,7.5,169.5,2.15,11.5,173.5,154.56,125.61
2016,1,11,12,0,15.0,185.0,2.1,12.0,193.0,176.6,143.79
2016,1,11,12,15,22.5,192.0,2.05,12.0,204.0,191.1,155.96
2016,1,11,12,30,30.0,199.0,2.0,12.0,215.0,221.86,181.44
2016,1,11,12,45,19.0,186.0,2.0,12.5,196.0,185.39,150.84
2016,1,11,13,0,8.0,173.0,2.0,13.0,177.0,163.77,132.52
2016,1,11,13,15,66.0,190.0,1.95,13.0,221.5,252.88,208.0
2016,1,11,13,30,124.0,207.0,1.9,13.0,266.0,350.03,287.79
2016,1,11,13,45,80.5,190.0,1.9,13.5,227.5,274.97,225.78
2016,1,11,14,0,37.0,173.0,1.9,14.0,189.0,217.3,177.52
2016,1,11,14,15,38.0,163.0,1.8,13.5,179.0,209.54,171.96
2016,1,11,14,30,39.0,153.0,1.7,13.0,169.0,201.85,166.24
2016,1,11,14,45,36.0,140.5,1.6,13.0,153.5,187.05,154.09
2016,1,11,15,0,33.0,128.0,1.5,13.0,138.0,172.34,141.9
2016,1,11,15,15,342.0,91.5,1.4,12.5,181.5,457.81,383.32
2016,1,11,15,30,651.0,55.0,1.3,12.0,225.0,675.76,548.68
2016,1,11,15,45,599.0,50.0,1.2,12.0,186.0,619.1,501.01
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,555.92,449.41
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,465.68,375.69
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,379.42,295.56
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,193.45,68.34
