Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,14.0,6.5,5.33,0.0
2016,1,22,8,0,0.0,13.0,2.9,14.0,13.0,10.69,3.25
2016,1,22,8,15,0.0,21.5,2.85,14.0,21.5,17.71,9.85
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,24.75,15.42
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,32.22,21.97
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,39.7,28.48
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,46.36,34.22
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,53.03,39.91
2016,1,22,9,45,0.0,82.5,2.9,14.0,82.5,68.53,53.06
2016,1,22,10,0,0.0,101.0,3.0,14.0,101.0,84.31,66.33
2016,1,22,10,15,21.5,142.5,3.05,14.0,152.0,130.2,104.71
2016,1,22,10,30,43.0,184.0,3.1,14.0,203.0,186.94,151.81
2016,1,22,10,45,24.5,176.5,3.2,14.0,188.0,165.74,134.08
2016,1,22,11,0,6.0,169.0,3.3,14.0,173.0,149.38,120.23
2016,1,22,11,15,3.0,165.0,3.35,14.0,167.0,144.42,115.97
2016,1,22,11,30,0.0,161.0,3.4,14.0,161.0,139.13,111.42
2016,1,22,11,45,0.0,122.0,3.5,14.0,122.0,103.42,81.66
2016,1,22,12,0,0.0,83.0,3.6,14.0,83.0,68.95,52.78
2016,1,22,12,15,0.0,105.0,3.55,14.0,105.0,88.26,69.0
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,108.56,85.95
2016,1,22,12,45,0.0,110.0,3.5,14.0,110.0,93.02,72.97
2016,1,22,13,0,0.0,93.0,3.5,14.0,93.0,77.65,60.13
2016,1,22,13,15,0.0,99.5,3.35,14.0,99.5,83.68,65.25
2016,1,22,13,30,0.0,106.0,3.2,14.0,106.0,89.95,70.57
2016,1,22,13,45,0.0,106.0,3.1,14.0,106.0,90.29,70.94
2016,1,22,14,0,0.0,106.0,3.0,14.0,106.0,90.75,71.43
2016,1,22,14,15,0.0,92.5,3.0,14.0,92.5,78.19,60.95
2016,1,22,14,30,0.0,79.0,3.0,14.0,79.0,65.71,50.48
2016,1,22,14,45,0.0,42.0,3.0,14.0,42.0,34.71,24.15
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,4.11,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,3.7,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.29,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.46,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.64,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.23,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.41,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,1.5,18.0,3.9,11.5,18.0,14.86,0.21
2016,1,23,8,0,3.0,36.0,4.0,12.0,36.0,28.8,18.6
2016,1,23,8,15,21.0,56.5,4.05,12.0,60.0,43.67,32.77
2016,1,23,8,30,39.0,77.0,4.1,12.0,84.0,60.24,45.15
2016,1,23,8,45,54.0,96.5,4.15,12.0,109.5,81.19,61.89
2016,1,23,9,0,69.0,116.0,4.2,12.0,135.0,104.57,81.15
2016,1,23,9,15,97.0,128.5,4.25,12.0,159.5,129.68,101.77
2016,1,23,9,30,125.0,141.0,4.3,12.0,184.0,156.87,124.68
2016,1,23,9,45,62.5,124.5,4.35,12.5,146.0,127.62,102.2
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,90.26,71.62
2016,1,23,10,15,0.0,126.0,4.4,13.0,126.0,106.04,84.88
2016,1,23,10,30,0.0,144.0,4.4,13.0,144.0,122.2,98.33
2016,1,23,10,45,16.0,170.0,4.4,13.0,178.0,154.93,125.75
2016,1,23,11,0,32.0,196.0,4.4,13.0,212.0,199.26,162.69
2016,1,23,11,15,25.5,196.0,4.45,13.0,209.0,188.09,153.23
2016,1,23,11,30,19.0,196.0,4.5,13.0,206.0,185.4,150.82
2016,1,23,11,45,14.5,192.5,4.55,13.0,200.5,180.18,146.35
2016,1,23,12,0,10.0,189.0,4.6,13.0,195.0,174.56,141.54
2016,1,23,12,15,194.0,202.5,4.6,13.0,307.5,366.37,304.14
2016,1,23,12,30,378.0,216.0,4.6,13.0,420.0,561.22,462.74
2016,1,23,12,45,322.0,224.0,4.7,13.0,396.5,536.52,441.89
2016,1,23,13,0,266.0,232.0,4.8,13.0,373.0,508.24,418.84
2016,1,23,13,15,133.0,142.5,4.8,13.0,213.0,272.27,227.05
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,43.91,31.79
2016,1,23,13,45,182.0,118.5,4.8,13.0,204.5,314.51,265.38
2016,1,23,14,0,364.0,184.0,4.8,13.0,356.0,572.31,476.32
2016,1,23,14,15,324.0,178.5,4.7,12.5,325.0,532.97,444.53
2016,1,23,14,30,284.0,173.0,4.6,12.0,294.0,492.35,412.56
2016,1,23,14,45,318.5,154.0,4.55,12.0,279.5,502.22,422.54
2016,1,23,15,0,353.0,135.0,4.5,12.0,265.0,509.75,430.32
2016,1,23,15,15,322.5,126.5,4.35,12.0,235.5,470.31,397.9
2016,1,23,15,30,292.0,118.0,4.2,12.0,206.0,430.95,365.14
2016,1,23,15,45,409.5,91.5,4.05,12.0,195.0,513.81,433.9
2016,1,23,16,0,527.0,65.0,3.9,12.0,184.0,575.23,480.61
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.0,486.48,406.22
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,399.87,331.25
2016,1,23,16,45,264.0,36.0,3.3,10.5,66.5,292.36,230.16
2016,1,23,17,0,156.0,23.0,3.1,10.0,31.0,173.59,28.6
2016,1,23,17,15,78.0,11.5,3.05,10.0,15.5,62.63,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.0,19.5,1.95,9.0,27.5,15.54,1.52
2016,1,24,8,0,152.0,39.0,1.9,9.0,55.0,30.26,20.25
2016,1,24,8,15,197.0,55.0,1.85,9.0,86.5,42.13,31.89
2016,1,24,8,30,242.0,71.0,1.8,9.0,118.0,60.51,42.71
2016,1,24,8,45,274.0,86.0,1.8,9.5,151.0,93.82,64.4
2016,1,24,9,0,306.0,101.0,1.8,10.0,184.0,131.33,93.72
2016,1,24,9,15,334.0,111.0,1.75,10.0,215.0,170.75,127.38
2016,1,24,9,30,362.0,121.0,1.7,10.0,246.0,211.72,163.48
2016,1,24,9,45,352.5,137.0,1.7,10.5,269.0,243.46,192.78
2016,1,24,10,0,343.0,153.0,1.7,11.0,292.0,278.09,223.67
2016,1,24,10,15,318.5,170.0,1.7,11.5,306.5,305.8,248.08
2016,1,24,10,30,294.0,187.0,1.7,12.0,321.0,330.78,269.27
2016,1,24,10,45,399.5,176.0,1.7,12.5,368.0,407.28,331.19
2016,1,24,11,0,505.0,165.0,1.7,13.0,415.0,484.77,392.74
2016,1,24,11,15,520.0,167.0,1.65,13.0,432.5,524.69,424.11
2016,1,24,11,30,535.0,169.0,1.6,13.0,450.0,564.45,454.97
2016,1,24,11,45,435.5,197.0,1.6,13.5,428.5,546.68,439.42
2016,1,24,12,0,336.0,225.0,1.6,14.0,407.0,506.03,406.7
2016,1,24,12,15,329.0,227.0,1.7,14.0,405.5,518.38,417.13
2016,1,24,12,30,322.0,229.0,1.8,14.0,404.0,529.2,425.94
2016,1,24,12,45,599.0,153.0,1.9,14.0,474.0,721.82,576.62
2016,1,24,13,0,876.0,77.0,2.0,14.0,544.0,882.3,691.02
2016,1,24,13,15,870.0,76.5,2.15,14.0,530.5,895.07,700.23
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,904.21,708.65
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,912.32,716.48
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,906.75,714.75
2016,1,24,14,15,818.0,75.0,2.6,13.5,445.5,894.71,708.59
2016,1,24,14,30,803.0,73.0,2.6,13.0,418.0,879.15,699.97
2016,1,24,14,45,781.5,70.5,2.65,13.0,384.5,853.49,683.07
2016,1,24,15,0,760.0,68.0,2.7,13.0,351.0,824.79,663.71
2016,1,24,15,15,730.0,65.0,2.55,12.5,313.0,784.86,635.39
2016,1,24,15,30,700.0,62.0,2.4,12.0,275.0,742.66,604.64
2016,1,24,15,45,659.5,56.5,2.25,12.0,234.5,686.26,560.96
2016,1,24,16,0,619.0,51.0,2.1,12.0,194.0,636.36,520.72
2016,1,24,16,15,550.5,45.0,2.0,11.5,152.0,555.84,455.88
2016,1,24,16,30,482.0,39.0,1.9,11.0,110.0,477.61,389.62
2016,1,24,16,45,369.0,29.5,1.85,10.5,72.5,364.54,287.06
2016,1,24,17,0,256.0,20.0,1.8,10.0,35.0,244.08,76.78
2016,1,24,17,15,128.0,10.0,1.75,9.5,17.5,95.4,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,9.39,0.0
2016,1,25,7,45,159.5,24.0,0.8,10.5,41.5,18.66,3.96
2016,1,25,8,0,319.0,37.0,0.8,11.0,72.0,30.55,20.46
2016,1,25,8,15,406.0,46.0,0.75,11.0,112.0,37.37,27.51
2016,1,25,8,30,493.0,55.0,0.7,11.0,152.0,56.01,34.79
2016,1,25,8,45,282.0,82.5,0.7,11.5,141.0,92.09,62.13
2016,1,25,9,0,71.0,110.0,0.7,12.0,130.0,100.12,77.05
2016,1,25,9,15,79.0,126.5,0.65,12.0,151.5,121.71,95.29
2016,1,25,9,30,87.0,143.0,0.6,12.0,173.0,144.55,114.66
2016,1,25,9,45,130.5,158.5,0.55,12.5,209.0,183.82,146.44
2016,1,25,10,0,174.0,174.0,0.5,13.0,245.0,225.23,179.9
2016,1,25,10,15,120.5,184.5,0.45,13.0,235.5,223.77,179.73
2016,1,25,10,30,67.0,195.0,0.4,13.0,226.0,208.72,167.91
2016,1,25,10,45,43.5,192.0,0.4,13.5,213.0,197.99,159.02
2016,1,25,11,0,20.0,189.0,0.4,14.0,200.0,175.97,140.71
2016,1,25,11,15,18.0,192.0,0.35,14.0,201.5,179.07,143.13
2016,1,25,11,30,16.0,195.0,0.3,14.0,203.0,181.99,145.26
2016,1,25,11,45,14.5,195.0,0.3,14.0,203.0,182.24,145.35
2016,1,25,12,0,13.0,195.0,0.3,14.0,203.0,182.37,145.38
2016,1,25,12,15,202.5,206.0,0.3,14.0,316.5,376.75,303.02
2016,1,25,12,30,392.0,217.0,0.3,14.0,430.0,574.04,451.26
2016,1,25,12,45,409.0,210.0,0.3,14.0,431.0,613.07,477.15
2016,1,25,13,0,426.0,203.0,0.3,14.0,432.0,634.55,492.86
2016,1,25,13,15,608.5,149.5,0.3,14.0,467.0,759.88,584.11
2016,1,25,13,30,791.0,96.0,0.3,14.0,502.0,872.63,658.92
2016,1,25,13,45,784.5,93.0,0.35,14.5,482.5,874.29,658.61
2016,1,25,14,0,778.0,90.0,0.4,15.0,463.0,872.44,658.02
2016,1,25,14,15,762.0,88.0,0.45,15.0,436.0,859.36,651.3
2016,1,25,14,30,746.0,86.0,0.5,15.0,409.0,842.89,642.44
2016,1,25,14,45,665.5,92.0,0.55,15.0,363.5,780.14,601.74
2016,1,25,15,0,585.0,98.0,0.6,15.0,318.0,708.41,554.1
2016,1,25,15,15,552.5,93.0,0.6,14.5,283.5,665.96,526.34
2016,1,25,15,30,520.0,88.0,0.6,14.0,249.0,621.8,495.95
2016,1,25,15,45,485.5,79.0,0.6,14.0,212.0,570.14,457.89
2016,1,25,16,0,451.0,70.0,0.6,14.0,175.0,517.81,417.8
2016,1,25,16,15,440.5,57.0,0.65,13.5,142.0,481.01,388.66
2016,1,25,16,30,430.0,44.0,0.7,13.0,109.0,443.24,355.85
2016,1,25,16,45,322.0,33.0,0.8,12.5,72.5,333.5,260.8
2016,1,25,17,0,214.0,22.0,0.9,12.0,36.0,218.22,90.77
2016,1,25,17,15,107.0,11.0,0.9,12.0,18.0,82.16,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,10.24,0.0
2016,1,26,7,45,186.0,23.5,1.4,9.5,44.0,18.32,4.73
2016,1,26,8,0,372.0,35.0,1.5,10.0,76.0,28.86,19.18
2016,1,26,8,15,457.0,43.0,1.5,10.0,117.0,34.94,25.48
2016,1,26,8,30,542.0,51.0,1.5,10.0,158.0,53.38,32.15
2016,1,26,8,45,599.0,56.5,1.55,10.5,201.0,100.73,57.11
2016,1,26,9,0,656.0,62.0,1.6,11.0,244.0,155.01,97.61
2016,1,26,9,15,328.0,86.0,1.6,11.5,177.0,147.69,107.45
2016,1,26,9,30,0.0,110.0,1.6,12.0,110.0,91.12,72.65
2016,1,26,9,45,0.0,116.5,1.6,12.5,116.5,97.07,77.54
2016,1,26,10,0,0.0,123.0,1.6,13.0,123.0,102.98,82.23
2016,1,26,10,15,0.0,130.5,1.55,13.0,130.5,109.79,87.78
2016,1,26,10,30,0.0,138.0,1.5,13.0,138.0,116.65,93.35
2016,1,26,10,45,0.0,145.5,1.5,13.5,145.5,123.6,98.79
2016,1,26,11,0,0.0,153.0,1.5,14.0,153.0,130.66,104.29
2016,1,26,11,15,60.0,198.0,1.45,14.0,230.0,221.71,179.83
2016,1,26,11,30,120.0,243.0,1.4,14.0,307.0,326.88,264.39
2016,1,26,11,45,122.5,246.5,1.4,14.0,313.0,340.96,275.06
2016,1,26,12,0,125.0,250.0,1.4,14.0,319.0,355.01,286.17
2016,1,26,12,15,143.5,251.5,1.4,14.0,330.5,379.69,305.99
2016,1,26,12,30,162.0,253.0,1.4,14.0,342.0,405.25,326.34
2016,1,26,12,45,271.5,234.5,1.4,14.0,381.5,504.77,405.49
2016,1,26,13,0,381.0,216.0,1.4,14.0,421.0,591.13,472.67
2016,1,26,13,15,449.5,194.0,1.4,14.0,430.5,658.68,523.64
2016,1,26,13,30,518.0,172.0,1.4,14.0,440.0,707.65,561.06
2016,1,26,13,45,527.5,161.5,1.4,14.5,425.5,713.6,565.05
2016,1,26,14,0,537.0,151.0,1.4,15.0,411.0,717.08,567.27
2016,1,26,14,15,458.5,157.0,1.4,14.5,370.0,655.05,522.94
2016,1,26,14,30,380.0,163.0,1.4,14.0,329.0,569.68,460.61
2016,1,26,14,45,409.5,144.5,1.4,14.0,311.0,596.93,483.25
2016,1,26,15,0,439.0,126.0,1.4,14.0,293.0,600.23,487.3
2016,1,26,15,15,413.0,118.0,1.3,13.5,262.0,563.13,459.64
2016,1,26,15,30,387.0,110.0,1.2,13.0,231.0,525.09,430.94
2016,1,26,15,45,360.0,97.0,1.1,13.0,197.0,478.93,394.46
2016,1,26,16,0,333.0,84.0,1.0,13.0,163.0,432.5,356.67
2016,1,26,16,15,296.5,69.0,1.05,12.5,128.5,375.52,310.23
2016,1,26,16,30,260.0,54.0,1.1,12.0,94.0,319.63,262.44
2016,1,26,16,45,190.0,39.0,1.2,11.5,63.0,240.09,190.85
2016,1,26,17,0,120.0,24.0,1.3,11.0,32.0,153.51,76.02
2016,1,26,17,15,60.0,12.0,1.3,10.5,16.0,51.14,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,11.1,0.0
2016,1,27,7,45,167.5,25.5,2.35,9.5,45.0,19.81,6.44
2016,1,27,8,0,335.0,38.0,2.4,10.0,77.0,31.34,21.38
2016,1,27,8,15,420.5,47.5,2.3,10.0,118.0,38.58,28.72
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,57.07,36.09
2016,1,27,8,45,563.0,63.5,2.15,10.0,201.0,103.1,60.8
2016,1,27,9,0,620.0,70.0,2.1,10.0,243.0,156.18,100.68
2016,1,27,9,15,657.5,74.5,2.1,10.5,283.5,210.13,147.09
2016,1,27,9,30,695.0,79.0,2.1,11.0,324.0,268.1,198.94
2016,1,27,9,45,739.0,78.0,2.15,11.5,362.5,327.93,252.49
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,390.1,307.33
2016,1,27,10,15,801.0,79.5,2.05,12.5,431.5,447.64,357.05
2016,1,27,10,30,819.0,82.0,1.9,13.0,462.0,505.61,405.22
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.0,559.95,448.96
2016,1,27,11,0,847.0,84.0,1.7,14.0,512.0,613.65,490.54
2016,1,27,11,15,855.0,85.0,1.55,14.0,529.0,662.55,527.6
2016,1,27,11,30,863.0,86.0,1.4,14.0,546.0,709.72,562.05
2016,1,27,11,45,869.0,86.0,1.3,14.5,556.5,752.33,590.15
2016,1,27,12,0,875.0,86.0,1.2,15.0,567.0,792.57,615.48
2016,1,27,12,15,876.0,86.0,1.15,15.0,569.0,826.19,637.55
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,856.74,657.4
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,874.66,668.56
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,897.65,683.34
2016,1,27,13,15,881.0,79.5,1.0,15.0,548.5,911.77,692.98
2016,1,27,13,30,876.0,79.0,1.0,15.0,535.0,922.25,700.43
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.0,935.94,708.91
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,935.87,708.28
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,925.43,701.46
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,911.34,692.4
2016,1,27,14,45,818.0,68.5,0.9,16.0,406.5,888.85,678.62
2016,1,27,15,0,800.0,66.0,0.9,16.0,373.0,863.13,662.57
2016,1,27,15,15,772.5,63.0,0.8,15.5,334.5,824.98,637.13
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,784.39,609.43
2016,1,27,15,45,704.5,55.5,0.65,15.0,254.0,728.25,569.46
2016,1,27,16,0,664.0,51.0,0.6,15.0,212.0,671.0,527.22
2016,1,27,16,15,601.0,45.5,0.65,14.5,168.5,593.17,469.85
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,525.7,416.56
2016,1,27,16,45,431.5,31.0,0.75,13.5,85.0,415.35,324.07
2016,1,27,17,0,325.0,22.0,0.8,13.0,45.0,303.46,171.09
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.5,120.41,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,13.19,2.92
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,22.3,13.71
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,33.99,24.72
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,45.5,33.73
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,57.4,44.15
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,69.51,54.59
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,81.43,64.68
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,93.53,74.75
2016,1,28,9,45,0.0,106.5,1.1,12.5,106.5,88.58,70.29
2016,1,28,10,0,0.0,100.0,1.1,13.0,100.0,83.31,65.59
2016,1,28,10,15,141.5,147.5,1.2,13.0,214.0,198.35,160.71
2016,1,28,10,30,283.0,195.0,1.3,13.0,328.0,331.9,268.71
2016,1,28,10,45,289.0,205.5,1.45,13.5,347.0,364.36,294.57
2016,1,28,11,0,295.0,216.0,1.6,14.0,366.0,397.05,320.74
2016,1,28,11,15,150.0,197.5,1.55,14.0,273.5,290.42,235.49
2016,1,28,11,30,5.0,179.0,1.5,14.0,181.0,158.69,126.71
2016,1,28,11,45,5.5,182.5,1.5,14.5,185.0,163.11,130.39
2016,1,28,12,0,6.0,186.0,1.5,15.0,189.0,167.67,133.8
2016,1,28,12,15,9.0,192.0,1.5,15.0,197.0,176.85,141.33
2016,1,28,12,30,12.0,198.0,1.5,15.0,205.0,186.47,149.22
2016,1,28,12,45,48.5,221.5,1.55,15.5,248.5,260.55,209.7
2016,1,28,13,0,85.0,245.0,1.6,16.0,292.0,324.6,260.84
2016,1,28,13,15,173.0,237.5,1.55,16.0,329.5,419.79,337.3
2016,1,28,13,30,261.0,230.0,1.5,16.0,367.0,518.99,414.52
2016,1,28,13,45,143.5,210.5,1.5,16.0,285.5,371.84,299.23
2016,1,28,14,0,26.0,191.0,1.5,16.0,204.0,203.29,163.05
2016,1,28,14,15,53.5,191.0,1.45,16.0,215.5,252.03,204.2
2016,1,28,14,30,81.0,191.0,1.4,16.0,227.0,283.3,230.32
2016,1,28,14,45,40.5,137.5,1.35,16.0,155.5,179.04,145.21
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,71.22,54.67
2016,1,28,15,15,0.0,75.0,1.2,15.5,75.0,63.09,48.15
2016,1,28,15,30,0.0,66.0,1.1,15.0,66.0,54.96,41.4
2016,1,28,15,45,0.0,56.5,1.05,14.5,56.5,46.78,34.52
2016,1,28,16,0,0.0,47.0,1.0,14.0,47.0,38.87,27.75
2016,1,28,16,15,0.0,37.5,1.0,13.5,37.5,30.98,20.89
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,23.1,13.95
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,15.65,7.26
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,8.22,0.0
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,4.27,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.56,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,9.46,0.72
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,16.48,8.47
2016,1,29,8,15,0.0,30.0,2.8,14.0,30.0,24.76,16.17
2016,1,29,8,30,0.0,40.0,2.8,14.0,40.0,33.06,22.58
2016,1,29,8,45,0.0,51.0,2.85,14.5,51.0,42.21,30.51
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,51.29,38.26
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,59.57,45.32
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,67.95,52.38
2016,1,29,9,45,0.0,83.0,2.95,15.0,83.0,68.9,53.09
2016,1,29,10,0,0.0,84.0,3.0,15.0,84.0,69.78,53.74
2016,1,29,10,15,0.0,87.5,3.0,15.0,87.5,72.76,56.14
2016,1,29,10,30,0.0,91.0,3.0,15.0,91.0,75.75,58.55
2016,1,29,10,45,0.0,95.0,3.0,15.0,95.0,79.18,61.33
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,82.65,64.14
2016,1,29,11,15,0.0,122.0,3.0,15.0,122.0,102.87,80.92
2016,1,29,11,30,0.0,145.0,3.0,15.0,145.0,123.7,98.08
2016,1,29,11,45,0.0,96.5,3.0,15.0,96.5,80.51,62.12
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,39.78,27.98
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,45.6,32.9
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,51.44,37.8
2016,1,29,12,45,27.0,149.0,3.0,15.0,164.0,162.95,131.52
2016,1,29,13,0,54.0,236.0,3.0,15.0,266.0,285.76,231.71
2016,1,29,13,15,27.0,173.5,3.0,15.0,188.5,193.07,155.88
2016,1,29,13,30,0.0,111.0,3.0,15.0,111.0,94.24,73.61
2016,1,29,13,45,14.5,153.0,3.0,15.0,160.5,149.52,120.35
2016,1,29,14,0,29.0,195.0,3.0,15.0,210.0,228.99,186.1
2016,1,29,14,15,28.0,184.5,3.0,14.5,198.5,218.86,178.27
2016,1,29,14,30,27.0,174.0,3.0,14.0,187.0,190.59,155.71
2016,1,29,14,45,13.5,105.0,3.0,14.0,111.5,104.12,83.47
2016,1,29,15,0,0.0,36.0,3.0,14.0,36.0,29.73,19.88
2016,1,29,15,15,0.0,32.5,3.0,14.0,32.5,26.82,17.45
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,23.92,14.97
2016,1,29,15,45,0.0,24.5,3.0,14.0,24.5,20.19,11.75
2016,1,29,16,0,0.0,20.0,3.0,14.0,20.0,16.46,8.51
2016,1,29,16,15,0.0,16.0,2.95,14.0,16.0,13.16,5.61
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,9.86,2.69
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,6.56,0.0
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.28,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.71,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.41,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,10.28,1.69
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,17.31,9.44
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,25.59,17.25
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,33.89,23.73
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,42.63,31.4
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,51.3,38.91
2016,1,30,9,15,0.0,71.5,3.0,11.0,71.5,59.17,45.71
2016,1,30,9,30,0.0,81.0,3.0,11.0,81.0,67.12,52.5
2016,1,30,9,45,418.0,72.0,3.05,11.5,249.0,213.71,167.08
2016,1,30,10,0,836.0,63.0,3.1,12.0,417.0,396.49,313.46
2016,1,30,10,15,446.5,131.5,3.1,12.0,322.5,333.7,270.54
2016,1,30,10,30,57.0,200.0,3.1,12.0,228.0,207.15,168.97
2016,1,30,10,45,72.0,214.5,3.1,12.5,251.0,234.29,191.49
2016,1,30,11,0,87.0,229.0,3.1,13.0,274.0,263.32,215.03
2016,1,30,11,15,201.5,230.5,3.1,13.0,339.5,357.02,292.59
2016,1,30,11,30,316.0,232.0,3.1,13.0,405.0,463.52,378.78
2016,1,30,11,45,610.0,153.5,3.15,13.5,493.5,638.08,518.37
2016,1,30,12,0,904.0,75.0,3.2,14.0,582.0,797.59,638.24
2016,1,30,12,15,904.5,75.5,3.2,14.0,584.5,831.73,661.77
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,862.74,683.95
2016,1,30,12,45,638.0,151.5,3.2,14.0,510.0,757.73,607.08
2016,1,30,13,0,371.0,227.0,3.2,14.0,433.0,595.39,481.27
2016,1,30,13,15,263.0,235.5,3.2,14.0,380.0,518.49,421.02
2016,1,30,13,30,155.0,244.0,3.2,14.0,327.0,417.5,340.09
2016,1,30,13,45,297.5,213.0,3.2,14.0,364.0,539.81,440.99
2016,1,30,14,0,440.0,182.0,3.2,14.0,401.0,664.35,539.88
2016,1,30,14,15,298.5,190.5,3.2,13.5,336.0,524.41,430.38
2016,1,30,14,30,157.0,199.0,3.2,13.0,271.0,384.98,318.23
2016,1,30,14,45,170.0,183.0,3.25,13.0,255.5,380.55,316.56
2016,1,30,15,0,183.0,167.0,3.3,13.0,240.0,375.11,313.44
2016,1,30,15,15,174.5,152.0,3.15,12.5,216.0,350.1,293.91
2016,1,30,15,30,166.0,137.0,3.0,12.0,192.0,324.7,273.75
2016,1,30,15,45,157.5,119.0,2.95,12.0,165.5,294.37,248.7
2016,1,30,16,0,149.0,101.0,2.9,12.0,139.0,263.62,222.68
2016,1,30,16,15,132.5,82.5,2.75,11.5,111.5,224.95,189.39
2016,1,30,16,30,116.0,64.0,2.6,11.0,84.0,186.27,155.17
2016,1,30,16,45,86.0,46.0,2.5,10.5,58.5,137.97,111.35
2016,1,30,17,0,56.0,28.0,2.4,10.0,33.0,88.26,58.85
2016,1,30,17,15,28.0,14.0,2.4,9.5,16.5,31.21,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,17.92,0.0
2016,1,31,7,45,251.0,27.0,2.4,7.5,58.5,22.29,10.96
2016,1,31,8,0,502.0,33.0,2.5,8.0,96.0,29.7,20.48
2016,1,31,8,15,580.0,39.0,2.6,8.0,140.5,34.7,25.62
2016,1,31,8,30,658.0,45.0,2.7,8.0,185.0,52.07,30.8
2016,1,31,8,45,712.0,48.5,2.8,8.5,230.5,104.34,56.54
2016,1,31,9,0,766.0,52.0,2.9,9.0,276.0,163.15,100.5
2016,1,31,9,15,798.5,55.0,3.0,9.5,318.0,223.15,153.05
2016,1,31,9,30,831.0,58.0,3.1,10.0,360.0,286.39,210.94
2016,1,31,9,45,849.5,61.5,3.25,10.5,397.5,348.83,268.85
2016,1,31,10,0,868.0,65.0,3.4,11.0,435.0,411.1,325.62
2016,1,31,10,15,884.0,66.5,3.5,11.0,467.0,470.87,379.55
2016,1,31,10,30,900.0,68.0,3.6,11.0,499.0,530.62,432.01
2016,1,31,10,45,639.5,137.0,3.7,11.5,451.5,508.05,416.0
2016,1,31,11,0,379.0,206.0,3.8,12.0,404.0,437.47,359.3
2016,1,31,11,15,659.5,138.0,3.95,12.0,495.0,593.73,487.65
2016,1,31,11,30,940.0,70.0,4.1,12.0,586.0,742.39,606.33
2016,1,31,11,45,943.5,70.5,4.3,12.0,596.5,786.16,639.12
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,827.18,670.58
2016,1,31,12,15,947.5,71.5,4.65,12.0,609.0,862.82,697.74
2016,1,31,12,30,948.0,72.0,4.8,12.0,611.0,895.17,722.55
2016,1,31,12,45,938.0,74.5,4.95,12.0,603.5,917.4,740.01
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,935.66,754.76
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,950.33,765.99
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,961.14,774.55
2016,1,31,13,45,902.5,76.5,5.2,12.0,546.0,960.91,775.93
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,956.76,774.61
2016,1,31,14,15,874.5,75.5,5.3,11.5,495.5,957.68,777.98
2016,1,31,14,30,861.0,74.0,5.3,11.0,467.0,944.35,770.79
2016,1,31,14,45,836.5,73.0,5.3,11.0,432.0,917.6,752.14
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,887.55,730.86
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.0,848.65,703.19
2016,1,31,15,30,756.0,66.0,5.1,10.0,317.0,807.18,672.88
2016,1,31,15,45,714.0,62.0,5.05,10.0,273.5,749.73,628.11
2016,1,31,16,0,672.0,58.0,5.0,10.0,230.0,698.83,587.05
2016,1,31,16,15,609.0,52.0,4.95,9.5,185.5,620.34,522.95
2016,1,31,16,30,546.0,46.0,4.9,9.0,141.0,543.36,457.1
2016,1,31,16,45,444.0,37.0,4.85,9.0,99.0,434.92,360.67
2016,1,31,17,0,342.0,28.0,4.8,9.0,57.0,333.28,245.04
2016,1,31,17,15,171.0,14.0,4.95,9.0,28.5,129.84,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,10.24,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,20.49,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.0,22.73,11.79
2016,2,1,8,0,557.0,31.0,3.6,8.0,102.0,27.97,19.01
2016,2,1,8,15,631.0,36.5,3.7,8.5,148.0,32.66,23.76
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,50.18,28.61
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,105.13,55.56
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,165.45,100.9
2016,2,1,9,15,764.5,57.5,4.1,10.0,310.0,218.16,150.23
2016,2,1,9,30,734.0,65.0,4.1,10.0,335.0,266.53,198.04
2016,2,1,9,45,801.5,66.0,4.15,10.5,388.0,336.85,260.92
2016,2,1,10,0,869.0,67.0,4.2,11.0,441.0,413.62,328.62
2016,2,1,10,15,883.5,69.0,4.1,11.0,473.0,473.42,382.46
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,533.05,434.59
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,588.01,480.73
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,641.33,524.01
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,691.61,564.68
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,739.88,602.5
2016,2,1,11,45,923.5,79.5,3.75,12.0,597.5,782.39,633.5
2016,2,1,12,0,926.0,80.0,3.7,12.0,607.0,822.13,662.22
2016,2,1,12,15,926.0,80.0,3.6,12.0,609.0,856.3,686.39
2016,2,1,12,30,926.0,80.0,3.5,12.0,611.0,887.2,708.07
2016,2,1,12,45,924.0,79.5,3.45,12.0,605.0,912.35,725.86
