Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,922.0,79.0,3.4,12.0,599.0,933.88,741.13
2016,2,1,13,15,916.5,78.5,3.35,12.0,585.0,948.52,751.57
2016,2,1,13,30,911.0,78.0,3.3,12.0,571.0,959.32,759.46
2016,2,1,13,45,904.0,76.0,3.3,12.5,550.0,962.94,761.39
2016,2,1,14,0,897.0,74.0,3.3,13.0,529.0,962.68,760.78
2016,2,1,14,15,795.0,86.5,3.25,12.5,474.0,897.11,715.86
2016,2,1,14,30,693.0,99.0,3.2,12.0,419.0,823.37,664.59
2016,2,1,14,45,605.0,110.0,3.15,12.0,374.5,752.2,612.95
2016,2,1,15,0,517.0,121.0,3.1,12.0,330.0,670.18,551.88
2016,2,1,15,15,646.0,91.5,2.9,11.5,326.5,757.56,620.11
2016,2,1,15,30,775.0,62.0,2.7,11.0,323.0,820.65,667.22
2016,2,1,15,45,739.0,57.5,2.55,11.0,279.5,767.62,626.23
2016,2,1,16,0,703.0,53.0,2.4,11.0,236.0,713.15,583.82
2016,2,1,16,15,644.0,47.5,2.4,10.5,191.0,637.11,524.76
2016,2,1,16,30,585.0,42.0,2.4,10.0,146.0,561.88,463.21
2016,2,1,16,45,489.0,34.5,2.4,9.5,103.5,466.91,381.61
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,370.29,276.33
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,178.93,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,9.0,5.5,4.69,0.0
2016,2,2,7,30,0.0,11.0,2.0,9.0,11.0,9.39,0.0
2016,2,2,7,45,16.0,29.0,1.95,9.0,31.0,23.33,12.62
2016,2,2,8,0,32.0,47.0,1.9,9.0,51.0,36.92,26.87
2016,2,2,8,15,48.5,66.0,1.85,9.0,75.0,50.93,40.11
2016,2,2,8,30,65.0,85.0,1.8,9.0,99.0,66.48,51.19
2016,2,2,8,45,79.5,104.0,1.75,9.5,125.0,88.5,67.97
2016,2,2,9,0,94.0,123.0,1.7,10.0,151.0,113.73,88.4
2016,2,2,9,15,104.0,139.5,1.6,10.0,174.5,138.35,109.24
2016,2,2,9,30,114.0,156.0,1.5,10.0,198.0,164.47,131.6
2016,2,2,9,45,102.5,171.0,1.4,10.5,212.0,183.62,148.36
2016,2,2,10,0,91.0,186.0,1.3,11.0,226.0,196.52,159.45
2016,2,2,10,15,75.5,196.0,1.3,11.0,230.5,205.9,167.66
2016,2,2,10,30,60.0,206.0,1.3,11.0,235.0,213.54,174.08
2016,2,2,10,45,137.0,221.5,1.3,11.5,292.5,285.13,232.47
2016,2,2,11,0,214.0,237.0,1.3,12.0,350.0,357.4,290.28
2016,2,2,11,15,309.5,228.0,1.35,12.0,397.5,436.2,353.35
2016,2,2,11,30,405.0,219.0,1.4,12.0,445.0,512.06,413.37
2016,2,2,11,45,286.5,242.5,1.45,12.0,404.0,470.03,379.21
2016,2,2,12,0,168.0,266.0,1.5,12.0,363.0,403.45,325.98
2016,2,2,12,15,540.0,172.5,1.55,12.0,484.0,648.34,521.76
2016,2,2,12,30,912.0,79.0,1.6,12.0,605.0,875.2,685.42
2016,2,2,12,45,913.0,77.5,1.65,12.5,600.0,901.41,700.39
2016,2,2,13,0,914.0,76.0,1.7,13.0,595.0,924.16,715.45
2016,2,2,13,15,908.5,75.5,1.7,13.0,581.5,938.63,725.6
2016,2,2,13,30,903.0,75.0,1.7,13.0,568.0,949.28,733.38
2016,2,2,13,45,892.0,74.5,1.75,13.0,546.5,950.92,735.88
2016,2,2,14,0,881.0,74.0,1.8,13.0,525.0,948.7,735.98
2016,2,2,14,15,867.5,72.5,1.8,12.5,496.5,939.01,731.79
2016,2,2,14,30,854.0,71.0,1.8,12.0,468.0,936.26,732.58
2016,2,2,14,45,831.5,70.0,1.8,12.0,433.5,911.45,716.59
2016,2,2,15,0,809.0,69.0,1.8,12.0,399.0,883.37,698.37
2016,2,2,15,15,782.0,66.0,1.75,11.5,359.5,845.42,673.47
2016,2,2,15,30,755.0,63.0,1.7,11.0,320.0,804.94,646.14
2016,2,2,15,45,711.5,60.0,1.7,11.0,276.5,747.47,604.7
2016,2,2,16,0,668.0,57.0,1.7,11.0,233.0,688.79,560.86
2016,2,2,16,15,608.5,51.0,1.7,10.0,189.0,620.2,509.18
2016,2,2,16,30,549.0,45.0,1.7,9.0,145.0,545.99,449.97
2016,2,2,16,45,444.0,37.0,1.75,8.5,102.5,436.09,357.85
2016,2,2,17,0,339.0,29.0,1.8,8.0,60.0,333.22,254.63
2016,2,2,17,15,169.5,14.5,1.85,8.0,30.0,163.38,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,10.24,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,18.54,0.0
2016,2,3,7,45,203.5,32.5,1.95,5.5,59.5,25.15,14.71
2016,2,3,8,0,407.0,41.0,2.0,6.0,95.0,33.61,24.35
2016,2,3,8,15,484.0,49.0,2.0,6.5,138.0,39.54,30.28
2016,2,3,8,30,561.0,57.0,2.0,7.0,181.0,55.85,36.01
2016,2,3,8,45,607.0,63.5,2.05,7.5,224.0,104.66,61.35
2016,2,3,9,0,653.0,70.0,2.1,8.0,267.0,159.17,102.5
2016,2,3,9,15,687.5,74.5,2.1,8.0,308.0,214.94,151.11
2016,2,3,9,30,722.0,79.0,2.1,8.0,349.0,274.38,205.22
2016,2,3,9,45,433.0,134.5,2.1,8.5,301.5,271.19,215.06
2016,2,3,10,0,144.0,190.0,2.1,9.0,254.0,225.73,184.42
2016,2,3,10,15,339.5,172.0,2.05,9.5,335.5,315.24,257.67
2016,2,3,10,30,535.0,154.0,2.0,10.0,417.0,428.32,349.36
2016,2,3,10,45,672.5,127.0,2.0,10.5,474.0,517.54,421.06
2016,2,3,11,0,810.0,100.0,2.0,11.0,531.0,610.57,494.51
2016,2,3,11,15,549.0,172.5,2.0,11.0,469.0,550.24,446.66
2016,2,3,11,30,288.0,245.0,2.0,11.0,407.0,456.88,371.6
2016,2,3,11,45,255.5,254.5,2.0,11.5,400.0,459.5,373.29
2016,2,3,12,0,223.0,264.0,2.0,12.0,393.0,443.94,360.25
2016,2,3,12,15,111.5,198.5,1.95,12.0,263.0,293.36,239.73
2016,2,3,12,30,0.0,133.0,1.9,12.0,133.0,113.34,89.84
2016,2,3,12,45,4.5,165.0,1.9,12.0,168.0,147.69,118.88
2016,2,3,13,0,9.0,197.0,1.9,12.0,203.0,184.15,149.05
2016,2,3,13,15,8.0,193.0,1.85,12.0,198.0,180.56,146.05
2016,2,3,13,30,7.0,189.0,1.8,12.0,193.0,177.0,143.23
2016,2,3,13,45,122.5,208.0,1.75,12.0,271.5,347.0,285.46
2016,2,3,14,0,238.0,227.0,1.7,12.0,350.0,486.42,397.42
2016,2,3,14,15,310.5,202.5,1.6,12.0,354.0,551.25,448.38
2016,2,3,14,30,383.0,178.0,1.5,12.0,358.0,593.53,482.4
2016,2,3,14,45,302.5,175.0,1.45,12.0,311.0,515.34,421.22
2016,2,3,15,0,222.0,172.0,1.4,12.0,264.0,437.44,359.8
2016,2,3,15,15,207.5,158.0,1.35,11.5,237.5,387.52,322.15
2016,2,3,15,30,193.0,144.0,1.3,11.0,211.0,357.55,299.07
2016,2,3,15,45,179.5,126.0,1.3,11.0,182.0,322.3,270.73
2016,2,3,16,0,166.0,108.0,1.3,11.0,153.0,286.82,241.48
2016,2,3,16,15,147.0,89.5,1.35,10.5,124.0,245.75,207.04
2016,2,3,16,30,128.0,71.0,1.4,10.0,95.0,204.92,171.66
2016,2,3,16,45,95.5,52.5,1.45,10.0,67.5,153.76,125.86
2016,2,3,17,0,63.0,34.0,1.5,10.0,40.0,103.04,77.07
2016,2,3,17,15,31.5,17.0,1.45,10.0,20.0,47.34,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,7.26,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,14.03,0.0
2016,2,4,7,45,313.0,28.5,2.55,7.0,63.0,23.46,13.57
2016,2,4,8,0,438.0,40.0,2.6,7.0,100.0,32.77,23.55
2016,2,4,8,15,514.0,47.5,2.55,7.5,143.5,38.35,29.11
2016,2,4,8,30,590.0,55.0,2.5,8.0,187.0,54.63,34.53
2016,2,4,8,45,635.0,60.5,2.5,8.5,230.5,104.37,59.78
2016,2,4,9,0,680.0,66.0,2.5,9.0,274.0,159.63,101.34
2016,2,4,9,15,490.5,106.0,2.5,9.0,267.0,197.18,143.76
2016,2,4,9,30,301.0,146.0,2.5,9.0,260.0,210.09,164.63
2016,2,4,9,45,366.5,150.0,2.55,9.5,302.5,262.24,208.88
2016,2,4,10,0,432.0,154.0,2.6,10.0,345.0,318.16,256.36
2016,2,4,10,15,627.5,119.5,2.55,10.0,418.5,408.83,331.37
2016,2,4,10,30,823.0,85.0,2.5,10.0,492.0,512.57,416.72
2016,2,4,10,45,537.0,160.5,2.5,10.5,431.5,468.7,383.03
2016,2,4,11,0,251.0,236.0,2.5,11.0,371.0,388.85,318.01
2016,2,4,11,15,245.5,245.0,2.4,11.5,380.5,411.04,335.67
2016,2,4,11,30,240.0,254.0,2.3,12.0,390.0,419.51,341.85
2016,2,4,11,45,238.0,260.5,2.25,12.5,397.0,438.65,356.3
2016,2,4,12,0,236.0,267.0,2.2,13.0,404.0,457.13,369.96
2016,2,4,12,15,341.0,245.0,2.05,13.0,444.0,547.45,441.36
2016,2,4,12,30,446.0,223.0,1.9,13.0,484.0,644.83,515.55
2016,2,4,12,45,658.0,156.5,1.8,13.5,537.5,784.22,619.14
2016,2,4,13,0,870.0,90.0,1.7,14.0,591.0,913.4,706.41
2016,2,4,13,15,673.5,144.5,1.6,14.0,527.0,821.97,640.52
2016,2,4,13,30,477.0,199.0,1.5,14.0,463.0,704.94,555.45
2016,2,4,13,45,496.0,186.0,1.45,14.0,452.0,717.66,566.88
2016,2,4,14,0,515.0,173.0,1.4,14.0,441.0,728.04,575.31
2016,2,4,14,15,560.0,150.0,1.3,14.0,427.5,748.64,590.31
2016,2,4,14,30,605.0,127.0,1.2,14.0,414.0,776.03,609.46
2016,2,4,14,45,566.0,125.5,1.2,14.0,378.5,735.69,581.42
2016,2,4,15,0,527.0,124.0,1.2,14.0,343.0,685.42,546.52
2016,2,4,15,15,500.5,118.0,1.1,13.5,310.0,648.85,521.12
2016,2,4,15,30,474.0,112.0,1.0,13.0,277.0,610.99,494.05
2016,2,4,15,45,454.0,99.0,0.95,13.0,241.0,568.62,462.41
2016,2,4,16,0,434.0,86.0,0.9,13.0,205.0,525.17,428.97
2016,2,4,16,15,484.0,67.5,0.95,12.5,177.5,537.78,438.68
2016,2,4,16,30,534.0,49.0,1.0,12.0,150.0,540.66,438.34
2016,2,4,16,45,444.5,40.0,1.05,11.5,108.0,441.41,356.82
2016,2,4,17,0,355.0,31.0,1.1,11.0,66.0,347.94,268.86
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.0,173.71,5.53
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,8.11,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,15.76,0.0
2016,2,5,7,45,302.5,31.0,2.45,7.5,65.0,25.58,15.57
2016,2,5,8,0,426.0,43.0,2.5,8.0,103.0,35.24,25.7
2016,2,5,8,15,502.5,51.5,2.5,8.5,147.5,41.56,31.91
2016,2,5,8,30,579.0,60.0,2.5,9.0,192.0,58.32,37.79
2016,2,5,8,45,628.0,66.0,2.5,9.5,236.5,108.25,63.18
2016,2,5,9,0,677.0,72.0,2.5,10.0,281.0,164.28,105.02
2016,2,5,9,15,711.5,76.0,2.5,10.5,323.0,221.28,154.17
2016,2,5,9,30,746.0,80.0,2.5,11.0,365.0,281.93,208.66
2016,2,5,9,45,576.0,120.5,2.5,11.5,353.5,310.59,241.91
2016,2,5,10,0,406.0,161.0,2.5,12.0,342.0,314.04,251.14
2016,2,5,10,15,620.5,125.0,2.4,12.5,423.5,410.94,329.72
2016,2,5,10,30,835.0,89.0,2.3,13.0,505.0,523.07,419.49
2016,2,5,10,45,843.5,92.0,2.25,13.5,529.5,578.19,463.72
2016,2,5,11,0,852.0,95.0,2.2,14.0,554.0,632.18,505.84
2016,2,5,11,15,671.0,149.0,2.05,14.0,518.0,614.08,490.97
2016,2,5,11,30,490.0,203.0,1.9,14.0,482.0,569.28,455.29
2016,2,5,11,45,673.5,153.5,1.75,14.0,544.5,688.19,546.88
2016,2,5,12,0,857.0,104.0,1.6,14.0,607.0,805.77,630.8
2016,2,5,12,15,747.5,132.5,1.45,14.0,572.0,785.07,613.04
2016,2,5,12,30,638.0,161.0,1.3,14.0,537.0,750.19,586.83
2016,2,5,12,45,751.0,130.0,1.15,14.5,569.0,837.55,645.6
2016,2,5,13,0,864.0,99.0,1.0,15.0,601.0,919.89,696.97
2016,2,5,13,15,753.0,123.0,1.0,15.0,553.5,871.44,663.67
2016,2,5,13,30,642.0,147.0,1.0,15.0,506.0,810.22,623.08
2016,2,5,13,45,749.5,116.5,1.0,15.0,520.5,887.7,677.58
2016,2,5,14,0,857.0,86.0,1.0,15.0,535.0,955.74,722.96
2016,2,5,14,15,845.0,84.5,1.05,15.0,507.5,947.65,718.62
2016,2,5,14,30,833.0,83.0,1.1,15.0,480.0,935.82,712.97
2016,2,5,14,45,817.0,80.0,1.15,15.0,446.5,914.66,701.04
2016,2,5,15,0,801.0,77.0,1.2,15.0,413.0,890.12,686.74
2016,2,5,15,15,775.5,73.5,1.2,14.5,374.0,852.87,663.82
2016,2,5,15,30,750.0,70.0,1.2,14.0,335.0,812.98,638.52
2016,2,5,15,45,703.5,67.5,1.2,13.5,291.0,760.16,602.99
2016,2,5,16,0,657.0,65.0,1.2,13.0,247.0,700.34,560.88
2016,2,5,16,15,598.0,58.5,1.2,12.5,201.5,624.22,504.45
2016,2,5,16,30,539.0,52.0,1.2,12.0,156.0,549.29,445.94
2016,2,5,16,45,437.5,43.5,1.2,11.5,112.5,440.69,357.68
2016,2,5,17,0,336.0,35.0,1.2,11.0,69.0,337.98,264.33
2016,2,5,17,15,168.0,17.5,1.2,10.5,34.5,171.89,36.39
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,2.25,7.5,15.0,8.11,0.0
2016,2,6,7,30,217.0,19.0,2.3,8.0,30.0,15.74,0.0
2016,2,6,7,45,337.0,29.5,2.35,8.5,68.0,24.25,14.65
2016,2,6,8,0,457.0,40.0,2.4,9.0,106.0,32.67,23.38
2016,2,6,8,15,530.0,47.5,2.3,9.5,150.0,38.27,28.86
2016,2,6,8,30,603.0,55.0,2.2,10.0,194.0,54.59,34.18
2016,2,6,8,45,656.0,58.5,2.1,10.5,239.0,104.29,58.42
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,163.06,102.08
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.5,220.3,151.38
2016,2,6,9,30,771.0,69.0,1.8,12.0,367.0,280.72,205.54
2016,2,6,9,45,792.5,72.0,1.75,13.0,403.5,340.36,258.89
2016,2,6,10,0,814.0,75.0,1.7,14.0,440.0,401.43,311.98
2016,2,6,10,15,829.0,76.5,1.6,14.0,471.0,459.2,361.85
2016,2,6,10,30,844.0,78.0,1.5,14.0,502.0,516.99,409.96
2016,2,6,10,45,857.0,78.5,1.4,14.5,527.5,572.36,453.64
2016,2,6,11,0,870.0,79.0,1.3,15.0,553.0,623.41,492.42
2016,2,6,11,15,876.5,80.0,1.35,15.0,570.0,672.32,530.33
2016,2,6,11,30,883.0,81.0,1.4,15.0,587.0,719.33,565.67
2016,2,6,11,45,889.5,80.0,1.45,15.5,597.5,761.98,594.59
2016,2,6,12,0,896.0,79.0,1.5,16.0,608.0,802.22,621.55
2016,2,6,12,15,738.5,130.0,1.5,16.0,567.5,775.7,602.32
2016,2,6,12,30,581.0,181.0,1.5,16.0,527.0,715.74,558.95
2016,2,6,12,45,727.5,133.5,1.55,16.5,562.0,821.76,635.05
2016,2,6,13,0,874.0,86.0,1.6,17.0,597.0,904.9,690.65
2016,2,6,13,15,868.5,85.0,1.6,17.0,583.5,918.3,699.2
2016,2,6,13,30,863.0,84.0,1.6,17.0,570.0,927.99,706.22
2016,2,6,13,45,568.5,156.5,1.6,17.0,472.0,762.1,592.15
2016,2,6,14,0,274.0,229.0,1.6,17.0,374.0,543.7,429.68
2016,2,6,14,15,394.0,192.0,1.55,17.0,388.5,618.61,491.09
2016,2,6,14,30,514.0,155.0,1.5,17.0,403.0,714.61,563.25
2016,2,6,14,45,472.5,151.0,1.45,17.0,366.5,670.37,530.49
2016,2,6,15,0,431.0,147.0,1.4,17.0,330.0,624.55,497.33
2016,2,6,15,15,464.5,126.0,1.25,16.5,307.0,626.61,500.81
2016,2,6,15,30,498.0,105.0,1.1,16.0,284.0,624.66,499.76
2016,2,6,15,45,472.0,95.0,1.0,15.5,247.5,580.13,467.08
2016,2,6,16,0,446.0,85.0,0.9,15.0,211.0,534.91,433.25
2016,2,6,16,15,502.0,66.0,0.95,14.5,184.0,553.01,447.32
2016,2,6,16,30,558.0,47.0,1.0,14.0,157.0,558.85,449.51
2016,2,6,16,45,468.5,39.0,1.05,14.0,114.5,459.81,368.86
2016,2,6,17,0,379.0,31.0,1.1,14.0,72.0,366.48,284.95
2016,2,6,17,15,189.5,15.5,1.1,13.5,36.0,185.1,63.84
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,10.0,17.5,7.68,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,16.28,0.0
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,23.33,13.94
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,30.4,21.22
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,34.99,25.71
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,51.35,30.09
2016,2,7,8,45,731.0,48.5,2.8,12.5,252.0,105.03,55.66
2016,2,7,9,0,774.0,52.0,2.9,13.0,297.0,163.88,99.22
2016,2,7,9,15,803.0,55.0,2.8,13.5,339.5,224.17,151.3
2016,2,7,9,30,832.0,58.0,2.7,14.0,382.0,288.72,209.33
2016,2,7,9,45,844.5,62.5,2.65,14.5,418.5,349.64,264.89
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,410.82,319.38
2016,2,7,10,15,871.5,68.5,2.5,15.5,487.0,469.94,370.37
2016,2,7,10,30,886.0,70.0,2.4,16.0,519.0,528.92,419.33
2016,2,7,10,45,897.0,71.0,2.35,16.5,544.5,584.98,464.42
2016,2,7,11,0,908.0,72.0,2.3,17.0,570.0,639.97,507.07
2016,2,7,11,15,914.5,73.0,2.3,17.0,588.0,690.65,546.39
2016,2,7,11,30,921.0,74.0,2.3,17.0,606.0,739.31,582.49
2016,2,7,11,45,926.0,74.0,2.3,17.5,616.5,783.48,612.27
2016,2,7,12,0,931.0,74.0,2.3,18.0,627.0,825.03,639.83
2016,2,7,12,15,931.5,74.0,2.25,18.0,629.0,860.07,663.4
2016,2,7,12,30,932.0,74.0,2.2,18.0,631.0,891.82,684.59
2016,2,7,12,45,931.0,73.0,2.2,18.5,625.5,917.62,700.82
2016,2,7,13,0,930.0,72.0,2.2,19.0,620.0,939.78,714.61
2016,2,7,13,15,925.0,71.5,2.2,19.0,606.5,955.13,725.26
2016,2,7,13,30,920.0,71.0,2.2,19.0,593.0,966.6,733.49
2016,2,7,13,45,912.5,70.0,2.2,19.0,572.0,971.13,737.25
2016,2,7,14,0,905.0,69.0,2.2,19.0,551.0,971.73,738.61
2016,2,7,14,15,893.5,67.5,2.1,19.0,523.0,963.93,733.35
2016,2,7,14,30,882.0,66.0,2.0,19.0,495.0,952.35,725.71
2016,2,7,14,45,866.0,64.0,1.95,19.0,460.5,932.13,712.87
2016,2,7,15,0,850.0,62.0,1.9,19.0,426.0,908.54,697.77
2016,2,7,15,15,826.5,59.5,1.75,18.5,386.5,874.05,675.15
2016,2,7,15,30,803.0,57.0,1.6,18.0,347.0,846.86,657.25
2016,2,7,15,45,770.0,53.5,1.45,17.5,303.5,796.99,622.66
2016,2,7,16,0,737.0,50.0,1.3,17.0,260.0,745.53,585.93
2016,2,7,16,15,686.0,46.0,1.3,16.5,214.5,676.91,536.56
2016,2,7,16,30,635.0,42.0,1.3,16.0,169.0,608.63,484.67
2016,2,7,16,45,550.5,35.5,1.3,15.5,124.5,511.94,407.84
2016,2,7,17,0,466.0,29.0,1.3,15.0,80.0,419.47,326.06
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.0,210.97,94.86
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.0,2.95,10.5,17.5,8.54,0.0
2016,2,8,7,30,251.0,20.0,3.0,11.0,35.0,16.55,0.0
2016,2,8,7,45,370.5,30.5,3.15,11.5,75.0,25.07,15.49
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,33.5,23.89
2016,2,8,8,15,562.5,47.5,3.2,12.5,160.5,38.3,28.56
2016,2,8,8,30,635.0,54.0,3.1,13.0,206.0,54.33,33.16
2016,2,8,8,45,678.5,59.5,3.05,13.5,251.0,110.19,61.87
2016,2,8,9,0,722.0,65.0,3.0,14.0,296.0,167.81,104.45
2016,2,8,9,15,753.5,68.5,2.9,14.5,338.5,226.18,154.36
2016,2,8,9,30,785.0,72.0,2.8,15.0,381.0,287.79,209.28
2016,2,8,9,45,813.5,72.5,2.75,15.5,420.0,348.49,263.73
2016,2,8,10,0,842.0,73.0,2.7,16.0,459.0,411.31,318.87
2016,2,8,10,15,857.0,75.0,2.65,16.5,491.0,471.31,370.35
2016,2,8,10,30,872.0,77.0,2.6,17.0,523.0,529.52,418.67
2016,2,8,10,45,882.5,78.5,2.55,17.5,548.0,585.31,463.43
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,640.02,505.78
2016,2,8,11,15,900.0,81.0,2.45,18.0,591.0,690.55,544.67
2016,2,8,11,30,907.0,82.0,2.4,18.0,609.0,739.13,580.63
2016,2,8,11,45,911.0,82.0,2.35,18.5,619.5,782.21,609.22
2016,2,8,12,0,915.0,82.0,2.3,19.0,630.0,822.62,635.54
2016,2,8,12,15,915.5,82.0,2.25,19.0,632.0,857.31,658.8
2016,2,8,12,30,916.0,82.0,2.2,19.0,634.0,888.77,679.72
2016,2,8,12,45,920.0,79.5,2.15,19.5,630.0,916.97,697.03
2016,2,8,13,0,924.0,77.0,2.1,20.0,626.0,941.76,711.96
2016,2,8,13,15,919.0,76.5,2.0,20.0,612.5,957.13,721.36
2016,2,8,13,30,914.0,76.0,1.9,20.0,599.0,968.62,728.31
2016,2,8,13,45,906.0,75.0,1.85,20.0,577.5,972.72,731.09
2016,2,8,14,0,898.0,74.0,1.8,20.0,556.0,972.9,731.5
2016,2,8,14,15,886.0,72.5,1.75,19.5,528.0,964.7,727.9
2016,2,8,14,30,874.0,71.0,1.7,19.0,500.0,952.73,721.97
2016,2,8,14,45,856.5,69.5,1.65,19.0,465.5,931.88,708.77
2016,2,8,15,0,839.0,68.0,1.6,19.0,431.0,918.22,700.51
2016,2,8,15,15,815.0,65.0,1.5,18.5,391.5,882.46,677.61
2016,2,8,15,30,791.0,62.0,1.4,18.0,352.0,843.97,652.58
2016,2,8,15,45,755.5,59.0,1.3,18.0,308.0,792.65,616.67
2016,2,8,16,0,720.0,56.0,1.2,18.0,264.0,739.77,578.64
2016,2,8,16,15,667.5,51.0,1.2,17.0,218.0,668.68,528.89
2016,2,8,16,30,615.0,46.0,1.2,16.0,172.0,597.96,476.47
2016,2,8,16,45,528.5,39.0,1.3,15.5,127.0,507.65,405.37
2016,2,8,17,0,442.0,32.0,1.4,15.0,82.0,415.22,325.23
2016,2,8,17,15,284.5,21.0,1.4,14.5,47.0,264.24,139.99
2016,2,8,17,30,127.0,10.0,1.4,14.0,12.0,92.13,0.0
2016,2,8,17,45,63.5,5.0,1.45,14.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,136.5,10.5,2.6,9.5,19.0,8.96,0.0
2016,2,9,7,30,273.0,21.0,2.7,10.0,38.0,17.41,1.67
2016,2,9,7,45,393.0,31.0,2.8,10.5,79.0,25.49,16.09
2016,2,9,8,0,513.0,41.0,2.9,11.0,120.0,33.52,24.07
2016,2,9,8,15,584.0,47.5,2.9,11.5,166.5,38.35,28.76
2016,2,9,8,30,655.0,54.0,2.9,12.0,213.0,58.39,36.51
2016,2,9,8,45,701.0,58.5,2.95,12.5,259.0,111.32,62.15
2016,2,9,9,0,747.0,63.0,3.0,13.0,305.0,169.93,105.5
2016,2,9,9,15,562.5,103.5,2.9,13.5,299.5,213.63,152.16
2016,2,9,9,30,378.0,144.0,2.8,14.0,294.0,232.72,177.76
2016,2,9,9,45,495.5,132.0,2.7,14.5,348.5,290.08,224.72
2016,2,9,10,0,613.0,120.0,2.6,15.0,403.0,364.08,285.71
2016,2,9,10,15,630.5,124.5,2.4,15.5,433.0,416.02,329.55
2016,2,9,10,30,648.0,129.0,2.2,16.0,463.0,468.79,372.59
2016,2,9,10,45,627.0,143.5,2.05,16.5,479.0,509.92,405.13
2016,2,9,11,0,606.0,158.0,1.9,17.0,495.0,547.51,433.59
2016,2,9,11,15,486.0,200.5,1.8,17.0,476.5,537.84,425.46
2016,2,9,11,30,366.0,243.0,1.7,17.0,458.0,509.57,402.84
2016,2,9,11,45,643.0,163.5,1.6,17.5,548.5,677.86,530.77
2016,2,9,12,0,920.0,84.0,1.5,18.0,639.0,829.9,636.45
2016,2,9,12,15,920.5,84.5,1.35,18.0,641.5,865.43,656.94
2016,2,9,12,30,921.0,85.0,1.2,18.0,644.0,897.72,676.07
2016,2,9,12,45,756.5,132.0,1.1,18.5,588.5,848.39,639.95
2016,2,9,13,0,592.0,179.0,1.0,19.0,533.0,771.61,585.84
2016,2,9,13,15,568.0,183.0,0.85,19.0,516.5,762.3,578.75
2016,2,9,13,30,544.0,187.0,0.7,19.0,500.0,757.29,573.47
2016,2,9,13,45,446.5,204.5,0.55,19.5,456.0,694.14,525.71
2016,2,9,14,0,349.0,222.0,0.4,20.0,412.0,607.32,462.21
2016,2,9,14,15,337.5,212.0,0.3,20.0,387.5,589.46,450.33
2016,2,9,14,30,326.0,202.0,0.2,20.0,363.0,569.97,436.48
2016,2,9,14,45,282.0,193.0,0.15,20.0,325.5,518.96,399.93
2016,2,9,15,0,238.0,184.0,0.1,20.0,288.0,467.41,362.73
2016,2,9,15,15,229.0,169.0,0.15,19.5,261.5,440.81,345.56
2016,2,9,15,30,220.0,154.0,0.2,19.0,235.0,413.41,327.05
2016,2,9,15,45,211.5,135.5,0.25,18.5,206.0,380.78,304.08
2016,2,9,16,0,203.0,117.0,0.3,18.0,177.0,347.4,279.74
2016,2,9,16,15,185.5,98.5,0.35,17.5,146.5,305.74,247.64
2016,2,9,16,30,168.0,80.0,0.4,17.0,116.0,264.16,214.26
2016,2,9,16,45,142.5,61.0,0.5,17.0,86.0,215.54,173.37
2016,2,9,17,0,117.0,42.0,0.6,17.0,56.0,167.33,130.54
2016,2,9,17,15,58.5,25.5,0.65,17.0,32.5,95.47,52.65
2016,2,9,17,30,0.0,9.0,0.7,17.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,0.75,17.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,61.5,11.5,1.15,11.5,15.5,9.82,0.0
2016,2,10,7,30,123.0,23.0,1.1,12.0,31.0,17.82,3.53
2016,2,10,7,45,192.0,39.0,1.1,12.5,63.5,29.89,19.86
2016,2,10,8,0,261.0,55.0,1.1,13.0,96.0,41.68,31.11
2016,2,10,8,15,299.5,70.5,1.15,13.0,133.0,52.67,41.35
2016,2,10,8,30,338.0,86.0,1.2,13.0,170.0,70.3,50.42
2016,2,10,8,45,360.5,101.0,1.25,13.5,206.0,110.24,74.25
2016,2,10,9,0,383.0,116.0,1.3,14.0,242.0,153.29,107.07
2016,2,10,9,15,409.0,125.5,1.2,14.0,276.0,195.66,142.46
2016,2,10,9,30,435.0,135.0,1.1,14.0,310.0,241.06,181.61
2016,2,10,9,45,444.5,148.0,1.0,14.5,341.5,286.74,221.01
2016,2,10,10,0,454.0,161.0,0.9,15.0,373.0,333.29,260.08
2016,2,10,10,15,646.0,124.5,0.85,15.0,448.0,423.4,331.22
2016,2,10,10,30,838.0,88.0,0.8,15.0,523.0,526.37,411.2
2016,2,10,10,45,848.5,89.5,0.8,15.0,548.0,581.61,454.42
2016,2,10,11,0,859.0,91.0,0.8,15.0,573.0,635.86,495.96
2016,2,10,11,15,673.5,152.5,0.85,15.5,537.5,621.84,484.48
2016,2,10,11,30,488.0,214.0,0.9,16.0,502.0,580.19,452.45
2016,2,10,11,45,483.0,219.5,0.95,16.5,509.0,608.01,473.17
2016,2,10,12,0,478.0,225.0,1.0,17.0,516.0,633.87,491.39
2016,2,10,12,15,681.0,159.0,1.0,17.0,575.0,762.67,586.45
2016,2,10,12,30,884.0,93.0,1.0,17.0,634.0,876.33,662.31
2016,2,10,12,45,884.5,92.0,1.05,17.5,629.0,902.65,678.01
2016,2,10,13,0,885.0,91.0,1.1,18.0,624.0,925.57,692.67
2016,2,10,13,15,880.0,90.0,1.1,18.0,610.5,939.86,702.23
2016,2,10,13,30,875.0,89.0,1.1,18.0,597.0,960.94,716.49
2016,2,10,13,45,866.5,88.0,1.15,18.5,576.0,964.61,718.95
2016,2,10,14,0,858.0,87.0,1.2,19.0,555.0,964.4,719.25
2016,2,10,14,15,684.5,125.5,1.15,19.0,487.0,855.18,646.89
2016,2,10,14,30,511.0,164.0,1.1,19.0,419.0,725.07,559.01
2016,2,10,14,45,472.0,159.0,1.1,19.0,382.5,681.81,530.5
2016,2,10,15,0,433.0,154.0,1.1,19.0,346.0,636.88,499.26
2016,2,10,15,15,413.5,144.5,1.05,18.5,314.0,603.71,476.94
2016,2,10,15,30,394.0,135.0,1.0,18.0,282.0,569.2,453.02
2016,2,10,15,45,375.5,120.5,1.0,17.5,247.0,528.25,424.17
2016,2,10,16,0,357.0,106.0,1.0,17.0,212.0,486.38,393.64
2016,2,10,16,15,327.5,90.5,1.05,16.5,175.5,433.2,353.13
2016,2,10,16,30,298.0,75.0,1.1,16.0,139.0,380.46,311.09
2016,2,10,16,45,253.0,59.0,1.15,15.5,103.5,315.71,257.11
2016,2,10,17,0,208.0,43.0,1.2,15.0,68.0,253.65,202.01
2016,2,10,17,15,104.0,27.5,1.2,15.0,40.0,132.46,82.13
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,103.0,12.0,1.8,11.0,19.0,10.24,0.0
2016,2,11,7,30,206.0,24.0,1.8,11.0,38.0,19.8,6.1
2016,2,11,7,45,285.0,38.0,1.8,11.5,74.5,29.43,19.67
2016,2,11,8,0,364.0,52.0,1.8,12.0,111.0,39.93,29.74
2016,2,11,8,15,416.0,63.5,1.7,12.0,152.0,50.5,39.61
2016,2,11,8,30,468.0,75.0,1.6,12.0,193.0,67.7,46.71
2016,2,11,8,45,498.0,86.0,1.5,12.5,233.0,113.49,71.87
2016,2,11,9,0,528.0,97.0,1.4,13.0,273.0,163.23,109.31
2016,2,11,9,15,565.5,100.0,1.25,13.0,310.5,211.48,149.81
2016,2,11,9,30,603.0,103.0,1.1,13.0,348.0,263.99,195.61
2016,2,11,9,45,494.0,140.5,1.0,13.5,353.5,297.2,228.96
2016,2,11,10,0,385.0,178.0,0.9,14.0,359.0,315.07,247.47
2016,2,11,10,15,602.5,135.5,0.85,14.5,440.5,413.99,324.94
2016,2,11,10,30,820.0,93.0,0.8,15.0,522.0,522.77,408.55
2016,2,11,10,45,592.0,162.5,0.8,15.5,480.0,508.52,398.15
2016,2,11,11,0,364.0,232.0,0.8,16.0,438.0,453.79,356.41
2016,2,11,11,15,486.0,202.5,0.8,16.0,486.0,540.39,423.54
2016,2,11,11,30,608.0,173.0,0.8,16.0,534.0,631.24,491.09
2016,2,11,11,45,603.0,179.5,0.8,16.5,543.0,664.58,513.48
2016,2,11,12,0,598.0,186.0,0.8,17.0,552.0,689.27,530.14
2016,2,11,12,15,396.0,237.5,0.8,17.5,481.0,585.29,452.13
2016,2,11,12,30,194.0,289.0,0.8,18.0,410.0,467.93,362.75
2016,2,11,12,45,252.0,278.0,0.8,18.5,432.5,535.25,413.83
2016,2,11,13,0,310.0,267.0,0.8,19.0,455.0,586.95,451.35
2016,2,11,13,15,324.0,258.0,0.7,19.0,451.0,600.82,460.62
2016,2,11,13,30,338.0,249.0,0.6,19.0,447.0,613.56,469.42
2016,2,11,13,45,435.5,214.0,0.55,19.0,460.0,695.17,528.56
2016,2,11,14,0,533.0,179.0,0.5,19.0,473.0,756.8,572.3
2016,2,11,14,15,529.0,171.0,0.4,19.0,450.0,748.73,565.42
2016,2,11,14,30,525.0,163.0,0.3,19.0,427.0,738.08,557.71
2016,2,11,14,45,449.5,165.5,0.2,19.5,381.0,668.39,507.6
2016,2,11,15,0,374.0,168.0,0.1,20.0,335.0,576.34,442.29
2016,2,11,15,15,387.5,149.5,0.25,19.5,308.5,585.61,453.59
2016,2,11,15,30,401.0,131.0,0.4,19.0,282.0,570.99,447.08
2016,2,11,15,45,357.5,124.0,0.55,19.0,247.0,516.59,408.92
2016,2,11,16,0,314.0,117.0,0.7,19.0,212.0,444.68,356.64
2016,2,11,16,15,280.0,100.5,0.85,18.0,174.5,388.63,315.44
2016,2,11,16,30,246.0,84.0,1.0,17.0,137.0,333.66,272.52
2016,2,11,16,45,197.0,66.0,1.15,16.5,102.0,265.75,216.24
2016,2,11,17,0,148.0,48.0,1.3,16.0,67.0,200.57,159.53
2016,2,11,17,15,74.0,29.5,1.35,15.5,39.0,116.28,75.36
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
