Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,12.48,0.86
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,27.92,18.44
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,34.24,24.87
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,40.55,30.88
2016,2,22,8,15,691.0,51.0,2.0,11.5,228.5,44.46,34.55
2016,2,22,8,30,745.0,56.0,2.0,12.0,278.0,66.3,39.0
2016,2,22,8,45,779.0,60.0,2.05,12.5,326.0,124.63,69.06
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,187.07,116.51
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,249.97,171.09
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,317.12,231.11
2016,2,22,9,45,880.0,71.5,2.15,14.5,502.0,380.85,288.33
2016,2,22,10,0,897.0,74.0,2.2,15.0,541.0,445.25,344.69
2016,2,22,10,15,910.0,75.5,2.2,15.0,574.5,507.2,397.98
2016,2,22,10,30,923.0,77.0,2.2,15.0,608.0,568.75,449.2
2016,2,22,10,45,931.0,79.0,2.2,15.5,634.0,627.22,495.5
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,684.22,539.07
2016,2,22,11,15,945.0,81.5,2.15,16.0,678.5,736.56,578.6
2016,2,22,11,30,951.0,82.0,2.1,16.0,697.0,786.68,613.97
2016,2,22,11,45,953.5,83.0,2.1,16.5,708.0,832.19,644.0
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,874.76,671.63
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,911.83,696.51
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,945.48,719.0
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,971.52,735.56
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,993.6,749.57
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.0,1010.51,761.09
2016,2,22,13,30,939.0,86.0,2.2,18.0,682.0,1023.38,770.15
2016,2,22,13,45,789.0,124.0,2.2,18.0,614.0,946.06,718.95
2016,2,22,14,0,639.0,162.0,2.2,18.0,546.0,858.1,660.29
2016,2,22,14,15,771.0,122.0,2.1,17.5,563.0,947.49,724.12
2016,2,22,14,30,903.0,82.0,2.0,17.0,580.0,1012.69,768.65
2016,2,22,14,45,747.5,109.0,1.95,17.0,504.0,908.58,698.17
2016,2,22,15,0,592.0,136.0,1.9,17.0,428.0,783.98,613.06
2016,2,22,15,15,616.5,117.5,1.75,16.5,399.5,779.56,612.38
2016,2,22,15,30,641.0,99.0,1.6,16.0,371.0,770.62,607.14
2016,2,22,15,45,603.0,96.5,1.45,16.0,330.5,719.59,570.28
2016,2,22,16,0,565.0,94.0,1.3,16.0,290.0,667.3,532.18
2016,2,22,16,15,532.0,84.0,1.3,15.5,247.0,610.0,491.47
2016,2,22,16,30,499.0,74.0,1.3,15.0,204.0,552.45,448.71
2016,2,22,16,45,439.0,64.0,1.3,14.5,160.5,473.43,386.99
2016,2,22,17,0,379.0,54.0,1.3,14.0,117.0,397.02,324.09
2016,2,22,17,15,292.5,39.5,1.35,13.5,78.5,300.16,239.86
2016,2,22,17,30,206.0,25.0,1.4,13.0,40.0,206.46,120.79
2016,2,22,17,45,103.0,12.5,1.45,13.0,20.0,74.9,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.1,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,19.81,6.45
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,28.93,19.38
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,35.05,25.54
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,41.16,31.34
2016,2,23,8,15,681.0,56.5,1.8,12.0,235.0,49.02,38.59
2016,2,23,8,30,736.0,62.0,1.9,12.0,285.0,71.67,43.37
2016,2,23,8,45,775.0,65.5,2.0,12.5,334.5,129.62,73.29
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,192.34,120.83
2016,2,23,9,15,839.0,72.0,2.1,13.0,428.5,255.94,176.27
2016,2,23,9,30,864.0,75.0,2.1,13.0,473.0,321.89,235.78
2016,2,23,9,45,883.5,77.0,2.1,13.5,513.0,387.03,294.11
2016,2,23,10,0,903.0,79.0,2.1,14.0,553.0,453.46,351.94
2016,2,23,10,15,915.5,80.5,1.95,14.5,586.5,515.7,404.16
2016,2,23,10,30,928.0,82.0,1.8,15.0,620.0,577.45,453.71
2016,2,23,10,45,936.0,84.0,1.7,15.5,646.0,636.33,499.16
2016,2,23,11,0,944.0,86.0,1.6,16.0,672.0,693.71,541.59
2016,2,23,11,15,949.5,86.5,1.55,16.0,690.5,746.09,580.29
2016,2,23,11,30,955.0,87.0,1.5,16.0,709.0,796.18,614.86
2016,2,23,11,45,955.0,89.0,1.45,16.5,719.0,841.11,643.21
2016,2,23,12,0,955.0,91.0,1.4,17.0,729.0,882.92,668.97
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.0,919.25,691.23
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,952.09,710.86
2016,2,23,12,45,949.5,92.0,1.2,17.5,725.5,977.45,725.8
2016,2,23,13,0,944.0,93.0,1.2,18.0,718.0,998.84,738.25
2016,2,23,13,15,939.0,92.5,1.1,18.0,703.5,1014.94,746.91
2016,2,23,13,30,934.0,92.0,1.0,18.0,689.0,1026.98,753.01
2016,2,23,13,45,924.5,91.5,0.95,18.0,666.0,1030.55,754.88
2016,2,23,14,0,915.0,91.0,0.9,18.0,643.0,1030.0,754.41
2016,2,23,14,15,903.5,89.0,0.85,18.0,613.5,1021.58,749.16
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,1020.66,748.95
2016,2,23,14,45,745.5,111.5,0.75,18.0,509.0,910.59,678.29
2016,2,23,15,0,599.0,136.0,0.7,18.0,434.0,791.5,600.82
2016,2,23,15,15,705.5,107.5,0.65,18.0,430.0,853.98,645.3
2016,2,23,15,30,812.0,79.0,0.6,18.0,426.0,901.18,676.3
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.0,847.51,640.32
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,792.04,603.77
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,731.5,565.14
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,664.37,519.57
2016,2,23,16,45,566.0,56.5,0.7,16.5,183.5,567.0,449.4
2016,2,23,17,0,484.0,50.0,0.8,16.0,133.0,473.48,377.63
2016,2,23,17,15,367.5,38.5,0.9,15.5,89.5,354.74,280.07
2016,2,23,17,30,251.0,27.0,1.0,15.0,46.0,240.43,150.35
2016,2,23,17,45,125.5,13.5,1.1,15.0,23.0,89.82,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,8.54,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,19.67,7.67
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,31.1,21.4
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,38.28,28.46
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,45.38,35.14
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,49.75,39.26
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,71.62,44.49
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,125.08,72.67
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,187.34,119.89
2016,2,24,9,15,547.0,128.0,1.3,13.5,355.5,231.8,166.88
2016,2,24,9,30,358.0,179.0,1.2,14.0,346.0,254.82,194.8
2016,2,24,9,45,595.5,133.0,1.2,14.5,437.5,334.44,255.89
2016,2,24,10,0,833.0,87.0,1.2,15.0,529.0,432.9,333.26
2016,2,24,10,15,846.5,89.0,1.15,15.0,561.5,493.08,383.34
2016,2,24,10,30,860.0,91.0,1.1,15.0,594.0,553.09,431.69
2016,2,24,10,45,868.5,93.0,1.1,15.5,619.0,609.74,475.32
2016,2,24,11,0,877.0,95.0,1.1,16.0,644.0,661.39,513.86
2016,2,24,11,15,883.0,96.0,1.05,16.5,662.0,711.54,549.47
2016,2,24,11,30,889.0,97.0,1.0,17.0,680.0,759.66,581.6
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.0,801.91,608.46
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,841.35,633.14
2016,2,24,12,15,893.5,98.0,0.95,18.0,701.5,876.01,654.79
2016,2,24,12,30,894.0,98.0,0.9,18.0,703.0,907.43,674.14
2016,2,24,12,45,890.0,98.5,0.85,18.0,696.5,931.94,688.9
2016,2,24,13,0,886.0,99.0,0.8,18.0,690.0,952.78,701.32
2016,2,24,13,15,881.0,98.5,0.75,18.0,676.0,967.77,710.05
2016,2,24,13,30,876.0,98.0,0.7,18.0,662.0,978.94,716.5
2016,2,24,13,45,868.0,96.5,0.7,18.0,640.5,993.58,726.44
2016,2,24,14,0,860.0,95.0,0.7,18.0,619.0,993.05,726.85
2016,2,24,14,15,848.5,93.0,0.7,18.0,590.0,984.49,722.55
2016,2,24,14,30,837.0,91.0,0.7,18.0,561.0,972.09,716.06
2016,2,24,14,45,820.5,89.0,0.7,18.5,525.5,951.04,702.81
2016,2,24,15,0,804.0,87.0,0.7,19.0,490.0,926.54,687.48
2016,2,24,15,15,782.0,84.0,0.7,18.5,449.5,892.21,668.21
2016,2,24,15,30,760.0,81.0,0.7,18.0,409.0,855.07,646.8
2016,2,24,15,45,729.5,77.0,0.7,18.0,364.5,806.28,615.73
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,762.19,587.15
2016,2,24,16,15,654.5,67.5,0.8,17.5,272.5,696.7,544.66
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,631.43,499.97
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.0,546.57,437.56
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,464.89,373.64
2016,2,24,17,15,369.0,36.0,1.2,15.5,88.5,353.22,281.11
2016,2,24,17,30,261.0,25.0,1.3,15.0,46.0,247.7,164.18
2016,2,24,17,45,130.5,12.5,1.4,14.5,23.0,92.12,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,9.39,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,20.96,9.55
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,33.22,23.27
2016,2,25,7,45,390.0,55.0,0.95,12.5,126.5,44.3,33.74
2016,2,25,8,0,469.0,67.0,1.0,13.0,171.0,53.15,41.95
2016,2,25,8,15,525.5,75.0,0.95,13.5,218.0,58.33,46.68
2016,2,25,8,30,582.0,83.0,0.9,14.0,265.0,80.23,52.27
2016,2,25,8,45,623.5,88.5,0.9,14.5,311.0,130.99,79.63
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,187.04,121.54
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.0,243.75,169.33
2016,2,25,9,30,721.0,102.0,0.9,16.0,441.0,303.41,220.91
2016,2,25,9,45,656.5,126.5,0.9,16.5,454.5,351.0,264.53
2016,2,25,10,0,592.0,151.0,0.9,17.0,468.0,390.12,299.34
2016,2,25,10,15,699.5,129.5,0.9,17.5,525.5,461.55,355.7
2016,2,25,10,30,807.0,108.0,0.9,18.0,583.0,542.48,417.8
2016,2,25,10,45,632.0,175.0,0.95,18.5,557.0,551.18,424.56
2016,2,25,11,0,457.0,242.0,1.0,19.0,531.0,534.76,411.82
2016,2,25,11,15,510.0,228.5,0.95,19.0,559.0,587.34,451.25
2016,2,25,11,30,563.0,215.0,0.9,19.0,587.0,642.49,491.08
2016,2,25,11,45,567.0,217.0,0.85,19.5,596.5,677.19,513.97
2016,2,25,12,0,571.0,219.0,0.8,20.0,606.0,710.25,535.36
2016,2,25,12,15,716.5,164.5,0.75,20.0,651.5,811.23,605.36
2016,2,25,12,30,862.0,110.0,0.7,20.0,697.0,902.98,663.25
2016,2,25,12,45,867.5,106.5,0.65,20.0,693.0,931.56,679.37
2016,2,25,13,0,873.0,103.0,0.6,20.0,689.0,946.29,687.55
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.0,973.0,703.54
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,985.37,710.34
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,987.7,709.87
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,986.03,707.25
2016,2,25,14,15,830.5,101.0,0.4,20.5,590.5,977.44,704.38
2016,2,25,14,30,819.0,99.0,0.4,20.0,562.0,965.05,699.36
2016,2,25,14,45,798.5,98.0,0.4,20.0,526.5,941.29,685.94
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,914.14,670.49
2016,2,25,15,15,755.5,93.5,0.5,19.5,450.5,878.93,652.98
2016,2,25,15,30,733.0,90.0,0.6,19.0,410.0,847.89,637.74
2016,2,25,15,45,701.5,86.0,0.75,19.0,365.5,799.02,609.28
2016,2,25,16,0,670.0,82.0,0.9,19.0,321.0,748.6,578.47
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.0,682.43,535.47
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,616.45,490.28
2016,2,25,16,45,526.5,59.5,1.1,16.5,180.5,539.48,433.39
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,464.81,374.61
2016,2,25,17,15,367.0,38.5,1.2,15.5,91.5,354.68,283.0
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,252.45,174.15
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,93.31,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.0,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,16.0,11.95,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,52.5,22.16,11.23
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,35.19,25.09
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,43.01,32.64
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,50.69,39.79
2016,2,26,8,15,335.5,97.5,1.35,13.5,181.5,70.89,57.86
2016,2,26,8,30,163.0,131.0,1.4,14.0,183.0,101.51,77.87
2016,2,26,8,45,179.0,149.0,1.5,14.5,214.0,131.15,98.05
2016,2,26,9,0,195.0,167.0,1.6,15.0,245.0,163.11,122.81
2016,2,26,9,15,333.5,163.5,1.6,15.0,314.5,210.15,156.78
2016,2,26,9,30,472.0,160.0,1.6,15.0,384.0,276.27,208.54
2016,2,26,9,45,273.0,198.0,1.65,15.5,330.0,267.66,208.89
2016,2,26,10,0,74.0,236.0,1.7,16.0,276.0,229.53,182.06
2016,2,26,10,15,271.0,227.5,1.7,16.0,386.5,334.26,264.86
2016,2,26,10,30,468.0,219.0,1.7,16.0,497.0,459.39,362.42
2016,2,26,10,45,432.5,240.0,1.7,16.5,505.5,488.82,384.52
2016,2,26,11,0,397.0,261.0,1.7,17.0,514.0,504.72,396.31
2016,2,26,11,15,477.5,240.0,1.7,17.0,552.0,576.23,451.17
2016,2,26,11,30,558.0,219.0,1.7,17.0,590.0,643.3,501.7
2016,2,26,11,45,494.0,249.0,1.75,17.0,581.5,652.43,507.29
2016,2,26,12,0,430.0,279.0,1.8,17.0,573.0,654.84,508.18
2016,2,26,12,15,495.0,253.5,1.85,17.0,592.5,706.94,547.91
2016,2,26,12,30,560.0,228.0,1.9,17.0,612.0,759.87,587.48
2016,2,26,12,45,715.0,167.0,2.0,17.0,653.0,865.92,664.45
2016,2,26,13,0,870.0,106.0,2.1,17.0,694.0,958.62,727.96
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.0,971.8,736.87
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,981.05,744.18
2016,2,26,13,45,633.5,175.5,2.3,17.0,582.5,862.4,664.61
2016,2,26,14,0,410.0,247.0,2.4,17.0,501.0,699.01,547.2
2016,2,26,14,15,614.5,171.0,2.45,16.5,531.0,851.24,663.95
2016,2,26,14,30,819.0,95.0,2.5,16.0,561.0,960.99,742.08
2016,2,26,14,45,807.0,91.0,2.6,16.0,526.5,941.88,730.17
2016,2,26,15,0,795.0,87.0,2.7,16.0,492.0,919.28,717.06
2016,2,26,15,15,772.5,84.0,2.7,15.5,452.0,884.45,695.66
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,846.88,672.01
2016,2,26,15,45,532.0,108.0,2.7,15.0,330.0,669.15,542.55
2016,2,26,16,0,314.0,135.0,2.7,15.0,248.0,465.88,385.08
2016,2,26,16,15,292.5,118.5,2.55,14.5,212.0,419.92,350.09
2016,2,26,16,30,271.0,102.0,2.4,14.0,176.0,374.16,313.25
2016,2,26,16,45,240.0,83.5,2.3,13.5,140.0,318.13,266.62
2016,2,26,17,0,209.0,65.0,2.2,13.0,104.0,263.34,219.39
2016,2,26,17,15,157.0,47.5,2.05,12.5,71.5,196.7,160.15
2016,2,26,17,30,105.0,30.0,1.9,12.0,39.0,133.61,94.94
2016,2,26,17,45,52.5,15.0,1.8,12.0,19.5,45.59,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.96,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,17.92,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,22.92,12.5
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,31.07,21.67
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,37.07,27.53
2016,2,27,8,0,602.0,54.0,1.6,12.0,194.0,43.02,33.11
2016,2,27,8,15,653.0,59.5,1.55,12.5,243.0,46.77,36.54
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,75.73,45.57
2016,2,27,8,45,738.0,68.5,1.5,13.5,339.0,131.45,75.41
2016,2,27,9,0,772.0,72.0,1.5,14.0,386.0,191.32,121.14
2016,2,27,9,15,796.5,75.0,1.4,14.0,429.5,252.42,174.06
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,315.86,230.51
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.0,378.49,285.47
2016,2,27,10,0,854.0,84.0,1.1,15.0,549.0,441.88,339.2
2016,2,27,10,15,867.0,85.5,1.05,15.5,581.5,502.02,388.58
2016,2,27,10,30,880.0,87.0,1.0,16.0,614.0,561.55,435.45
2016,2,27,10,45,731.5,142.5,0.95,16.5,593.0,581.11,450.03
2016,2,27,11,0,583.0,198.0,0.9,17.0,572.0,575.71,445.08
2016,2,27,11,15,531.5,224.5,0.9,17.0,572.5,599.41,462.52
2016,2,27,11,30,480.0,251.0,0.9,17.0,573.0,617.11,474.67
2016,2,27,11,45,542.0,232.0,0.95,17.0,600.5,673.75,516.89
2016,2,27,12,0,604.0,213.0,1.0,17.0,628.0,737.93,563.25
2016,2,27,12,15,498.0,253.0,1.0,17.0,596.0,709.49,540.97
2016,2,27,12,30,392.0,293.0,1.0,17.0,564.0,661.96,506.14
2016,2,27,12,45,379.5,293.5,1.0,17.0,554.0,667.47,510.71
2016,2,27,13,0,367.0,294.0,1.0,17.0,544.0,670.75,513.14
2016,2,27,13,15,300.0,301.0,1.0,17.0,503.0,626.94,481.05
2016,2,27,13,30,233.0,308.0,1.0,17.0,462.0,558.8,431.8
2016,2,27,13,45,251.5,294.5,1.05,17.0,455.5,590.39,456.58
2016,2,27,14,0,270.0,281.0,1.1,17.0,449.0,599.92,464.94
2016,2,27,14,15,365.0,246.0,1.1,17.0,462.0,658.61,510.76
2016,2,27,14,30,460.0,211.0,1.1,17.0,475.0,737.45,569.08
2016,2,27,14,45,587.0,159.0,1.1,17.0,475.0,811.64,623.18
2016,2,27,15,0,714.0,107.0,1.1,17.0,475.0,871.78,664.75
2016,2,27,15,15,748.5,93.5,1.1,16.5,451.5,873.53,667.96
2016,2,27,15,30,783.0,80.0,1.1,16.0,428.0,877.68,673.65
2016,2,27,15,45,759.5,75.0,1.1,16.0,383.5,833.45,644.76
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,787.08,614.24
2016,2,27,16,15,694.0,65.0,1.15,15.5,291.0,722.68,571.38
2016,2,27,16,30,652.0,60.0,1.2,15.0,243.0,664.59,531.12
2016,2,27,16,45,593.0,53.5,1.25,14.5,194.5,585.36,472.37
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,508.64,412.06
2016,2,27,17,15,427.5,37.5,1.35,13.5,101.0,397.06,320.24
2016,2,27,17,30,321.0,28.0,1.4,13.0,56.0,294.77,216.83
2016,2,27,17,45,160.5,14.0,1.5,12.5,28.0,112.21,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.12,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,9.89,0.0
2016,2,28,7,15,15.0,31.0,2.0,11.0,33.5,24.9,14.57
2016,2,28,7,30,30.0,50.0,2.0,11.0,55.0,39.27,28.94
2016,2,28,7,45,43.5,71.5,2.05,11.5,80.5,54.99,43.5
2016,2,28,8,0,57.0,93.0,2.1,12.0,106.0,70.4,57.57
2016,2,28,8,15,65.5,114.0,2.1,12.5,132.5,85.19,70.81
2016,2,28,8,30,74.0,135.0,2.1,13.0,159.0,103.39,81.39
2016,2,28,8,45,81.5,154.0,2.1,13.5,184.0,126.21,98.35
2016,2,28,9,0,89.0,173.0,2.1,14.0,209.0,150.28,117.42
2016,2,28,9,15,197.0,185.5,2.05,14.0,277.5,194.96,150.33
2016,2,28,9,30,305.0,198.0,2.0,14.0,346.0,255.39,197.65
2016,2,28,9,45,190.0,219.5,1.95,14.5,314.0,252.7,199.5
2016,2,28,10,0,75.0,241.0,1.9,15.0,282.0,233.98,186.4
2016,2,28,10,15,151.5,258.5,1.85,15.0,348.0,298.46,237.82
2016,2,28,10,30,228.0,276.0,1.8,15.0,414.0,367.9,292.66
2016,2,28,10,45,300.5,274.0,1.8,15.5,464.0,434.17,344.07
2016,2,28,11,0,373.0,272.0,1.8,16.0,514.0,500.12,394.55
2016,2,28,11,15,473.0,244.5,1.8,16.0,559.5,578.2,454.52
2016,2,28,11,30,573.0,217.0,1.8,16.0,605.0,653.6,511.63
2016,2,28,11,45,364.0,275.5,1.85,16.0,523.5,564.19,442.74
2016,2,28,12,0,155.0,334.0,1.9,16.0,442.0,457.14,358.98
2016,2,28,12,15,240.5,323.5,1.95,16.0,491.0,529.94,416.86
2016,2,28,12,30,326.0,313.0,2.0,16.0,540.0,624.74,488.56
2016,2,28,12,45,173.5,286.0,2.05,16.0,407.0,452.15,357.23
2016,2,28,13,0,21.0,259.0,2.1,16.0,274.0,250.95,198.25
2016,2,28,13,15,155.0,280.0,2.1,16.0,383.5,443.51,353.19
2016,2,28,13,30,289.0,301.0,2.1,16.0,493.0,626.16,491.98
2016,2,28,13,45,542.5,214.0,2.1,16.0,559.0,807.81,628.97
2016,2,28,14,0,796.0,127.0,2.1,16.0,625.0,970.84,742.15
2016,2,28,14,15,695.5,147.0,2.05,16.0,568.0,906.95,697.24
2016,2,28,14,30,595.0,167.0,2.0,16.0,511.0,830.29,645.28
2016,2,28,14,45,558.5,167.0,2.0,16.0,474.5,784.45,614.86
2016,2,28,15,0,522.0,167.0,2.0,16.0,438.0,745.84,588.91
2016,2,28,15,15,368.0,179.0,1.95,16.0,362.5,583.73,468.27
2016,2,28,15,30,214.0,191.0,1.9,16.0,287.0,429.89,348.97
2016,2,28,15,45,189.5,172.0,1.9,16.0,250.5,382.87,313.43
2016,2,28,16,0,165.0,153.0,1.9,16.0,214.0,336.13,276.67
2016,2,28,16,15,147.5,134.5,1.85,15.5,183.5,296.92,245.73
2016,2,28,16,30,130.0,116.0,1.8,15.0,153.0,258.28,214.34
2016,2,28,16,45,115.0,95.0,1.75,14.5,123.0,218.36,181.05
2016,2,28,17,0,100.0,74.0,1.7,14.0,93.0,178.7,146.94
2016,2,28,17,15,70.5,53.0,1.8,13.5,64.5,128.54,102.81
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,78.52,55.74
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,35.74,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,7.68,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,14.76,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,24.08,14.64
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,33.29,23.86
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.0,38.45,28.89
2016,2,29,8,0,622.0,55.0,1.6,12.0,205.0,43.65,33.74
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.0,51.17,40.52
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,78.61,46.31
2016,2,29,8,45,532.5,110.5,1.5,13.5,302.0,139.66,90.48
2016,2,29,9,0,345.0,156.0,1.5,14.0,299.0,181.44,131.63
2016,2,29,9,15,586.0,118.5,1.5,14.5,392.5,239.37,171.28
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,323.38,236.04
2016,2,29,9,45,590.0,153.5,1.5,16.0,454.0,353.58,269.73
2016,2,29,10,0,353.0,226.0,1.5,17.0,422.0,347.02,270.09
2016,2,29,10,15,611.0,160.5,1.45,17.0,523.0,450.74,351.01
2016,2,29,10,30,869.0,95.0,1.4,17.0,624.0,568.53,441.77
2016,2,29,10,45,882.5,94.0,1.35,17.0,650.5,623.23,483.86
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,678.77,525.58
2016,2,29,11,15,901.5,94.0,1.3,17.0,694.5,729.55,562.99
2016,2,29,11,30,907.0,95.0,1.3,17.0,712.0,778.17,596.66
2016,2,29,11,45,917.5,92.0,1.3,17.5,724.0,824.15,626.17
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,867.75,653.67
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.0,903.87,676.38
2016,2,29,12,30,930.0,89.0,1.2,18.0,740.0,936.62,696.74
2016,2,29,12,45,928.0,89.0,1.2,18.5,734.0,963.11,712.43
2016,2,29,13,0,926.0,89.0,1.2,19.0,728.0,985.84,725.73
2016,2,29,13,15,709.0,166.5,1.15,19.0,650.0,903.17,671.19
2016,2,29,13,30,492.0,244.0,1.1,19.0,572.0,781.64,587.86
2016,2,29,13,45,692.5,167.0,1.05,19.5,612.5,914.43,679.8
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,1014.06,740.9
2016,2,29,14,15,882.0,88.5,0.9,20.0,623.5,1006.24,733.56
2016,2,29,14,30,871.0,87.0,0.8,20.0,594.0,994.54,725.45
2016,2,29,14,45,849.0,87.0,0.75,20.0,557.0,981.6,717.81
2016,2,29,15,0,827.0,87.0,0.7,20.0,520.0,953.58,700.62
2016,2,29,15,15,806.0,84.0,0.6,20.0,478.5,919.5,678.64
2016,2,29,15,30,785.0,81.0,0.5,20.0,437.0,882.5,654.71
2016,2,29,15,45,755.0,77.5,0.4,20.5,391.0,833.84,621.68
2016,2,29,16,0,725.0,74.0,0.3,21.0,345.0,783.31,587.15
2016,2,29,16,15,683.5,69.5,0.25,20.5,297.0,726.29,550.44
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,663.45,508.19
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,574.23,445.55
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,488.32,381.96
2016,2,29,17,15,395.0,43.0,0.2,18.5,105.0,379.94,297.2
2016,2,29,17,30,294.0,32.0,0.2,18.0,60.0,280.16,208.41
2016,2,29,17,45,147.0,16.0,0.2,18.0,30.0,138.01,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,11.1,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,20.43,0.0
2016,3,1,7,15,162.0,37.5,1.65,12.5,62.0,28.7,18.6
2016,3,1,7,30,324.0,49.0,1.7,13.0,98.0,37.57,27.46
2016,3,1,7,45,384.0,62.0,1.8,13.5,141.0,47.01,36.26
2016,3,1,8,0,444.0,75.0,1.9,14.0,184.0,56.23,44.66
2016,3,1,8,15,490.0,82.5,1.9,14.5,227.5,62.86,50.55
2016,3,1,8,30,536.0,90.0,1.9,15.0,271.0,87.1,56.7
2016,3,1,8,45,582.0,95.0,1.95,15.5,317.5,135.47,84.15
2016,3,1,9,0,628.0,100.0,2.0,16.0,364.0,189.74,125.34
2016,3,1,9,15,530.5,139.0,2.1,16.0,378.0,240.61,173.74
2016,3,1,9,30,433.0,178.0,2.2,16.0,392.0,281.25,213.31
2016,3,1,9,45,505.0,171.5,2.3,16.5,440.5,334.78,257.56
2016,3,1,10,0,577.0,165.0,2.4,17.0,489.0,395.77,307.72
2016,3,1,10,15,742.5,123.5,2.45,17.0,564.0,481.71,376.95
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,576.7,452.73
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,634.49,498.03
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,691.05,541.18
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.0,742.77,580.34
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,792.22,615.0
2016,3,1,11,45,946.5,82.5,2.6,18.0,739.0,838.1,646.54
2016,3,1,12,0,952.0,82.0,2.6,18.0,750.0,881.21,675.91
2016,3,1,12,15,952.0,82.0,2.55,18.0,751.5,917.17,699.74
2016,3,1,12,30,952.0,82.0,2.5,18.0,753.0,949.61,721.08
2016,3,1,12,45,949.0,82.0,2.5,18.0,746.5,975.64,738.54
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,997.77,753.49
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,1012.92,765.36
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,1023.95,774.72
2016,3,1,13,45,927.5,80.0,2.5,17.0,686.0,1028.27,778.36
2016,3,1,14,0,920.0,79.0,2.5,17.0,663.0,1028.46,779.49
2016,3,1,14,15,908.5,77.5,2.45,17.0,632.5,1019.93,774.43
2016,3,1,14,30,897.0,76.0,2.4,17.0,602.0,1007.41,766.94
2016,3,1,14,45,882.0,74.0,2.4,17.0,565.5,986.92,754.74
2016,3,1,15,0,867.0,72.0,2.4,17.0,529.0,962.84,740.2
2016,3,1,15,15,846.0,70.0,2.35,16.5,487.0,929.56,720.13
2016,3,1,15,30,825.0,68.0,2.3,16.0,445.0,903.95,705.27
2016,3,1,15,45,507.0,111.5,2.3,16.0,336.0,651.31,523.96
2016,3,1,16,0,189.0,155.0,2.3,16.0,227.0,358.65,294.61
2016,3,1,16,15,437.5,105.0,2.1,15.5,240.5,547.77,451.0
2016,3,1,16,30,686.0,55.0,1.9,15.0,254.0,681.48,551.27
2016,3,1,16,45,621.0,50.0,1.75,14.5,204.5,597.34,485.45
2016,3,1,17,0,556.0,45.0,1.6,14.0,155.0,522.32,425.57
2016,3,1,17,15,458.5,37.0,1.5,13.5,110.0,417.97,339.57
2016,3,1,17,30,361.0,29.0,1.4,13.0,65.0,321.88,250.16
2016,3,1,17,45,180.5,14.5,1.35,13.0,32.5,157.67,7.65
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,8.54,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,16.41,1.54
2016,3,2,7,15,353.5,30.5,1.05,13.0,74.0,24.85,15.53
2016,3,2,7,30,478.0,41.0,1.1,13.0,115.0,33.2,23.71
2016,3,2,7,45,239.0,58.0,1.15,13.5,95.0,43.19,32.93
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,60.17,48.19
2016,3,2,8,15,0.0,92.0,1.2,14.5,92.0,73.25,59.74
2016,3,2,8,30,0.0,109.0,1.2,15.0,109.0,86.7,68.17
2016,3,2,8,45,4.5,130.0,1.2,15.5,131.5,104.19,82.31
2016,3,2,9,0,9.0,151.0,1.2,16.0,154.0,122.64,96.97
2016,3,2,9,15,7.0,159.5,1.2,16.0,162.0,130.91,103.6
2016,3,2,9,30,5.0,168.0,1.2,16.0,170.0,138.78,109.86
2016,3,2,9,45,20.5,198.0,1.3,16.5,209.5,170.01,134.48
2016,3,2,10,0,36.0,228.0,1.4,17.0,249.0,206.5,163.14
2016,3,2,10,15,75.0,257.5,1.45,17.0,303.5,255.31,201.6
2016,3,2,10,30,114.0,287.0,1.5,17.0,358.0,309.57,244.12
2016,3,2,10,45,275.5,274.5,1.6,17.5,455.0,420.19,330.21
2016,3,2,11,0,437.0,262.0,1.7,18.0,552.0,542.67,423.07
2016,3,2,11,15,489.5,248.5,1.8,18.0,581.0,595.19,462.86
2016,3,2,11,30,542.0,235.0,1.9,18.0,610.0,650.31,504.67
2016,3,2,11,45,523.0,246.5,2.0,18.0,612.0,675.67,523.25
2016,3,2,12,0,504.0,258.0,2.1,18.0,614.0,697.88,539.58
2016,3,2,12,15,500.5,260.0,2.15,18.0,614.5,720.94,556.52
2016,3,2,12,30,497.0,262.0,2.2,18.0,615.0,741.74,571.75
2016,3,2,12,45,480.5,266.5,2.3,18.0,605.5,750.77,578.71
2016,3,2,13,0,464.0,271.0,2.4,18.0,596.0,756.84,583.67
2016,3,2,13,15,440.5,281.0,2.4,17.5,584.5,758.95,586.07
2016,3,2,13,30,417.0,291.0,2.4,17.0,573.0,740.09,574.05
2016,3,2,13,45,390.5,281.0,2.45,17.0,538.5,711.98,554.78
2016,3,2,14,0,364.0,271.0,2.5,17.0,504.0,681.31,533.55
2016,3,2,14,15,401.5,248.0,2.5,16.5,494.0,697.36,548.79
2016,3,2,14,30,439.0,225.0,2.5,16.0,484.0,733.24,577.68
2016,3,2,14,45,385.5,221.5,2.5,16.0,439.0,654.76,520.52
2016,3,2,15,0,332.0,218.0,2.5,16.0,394.0,597.83,478.59
2016,3,2,15,15,172.5,192.0,2.45,15.5,283.0,387.24,315.33
2016,3,2,15,30,13.0,166.0,2.4,15.0,172.0,166.46,133.96
2016,3,2,15,45,216.5,146.5,2.35,15.0,229.5,391.8,324.8
2016,3,2,16,0,420.0,127.0,2.3,15.0,287.0,571.1,469.06
2016,3,2,16,15,376.5,118.0,2.15,14.5,247.0,510.88,421.29
2016,3,2,16,30,333.0,109.0,2.0,14.0,207.0,452.02,374.9
2016,3,2,16,45,312.5,90.5,1.9,14.0,168.5,401.38,333.69
2016,3,2,17,0,292.0,72.0,1.8,14.0,130.0,351.0,290.96
2016,3,2,17,15,230.5,54.5,1.8,13.5,92.5,273.04,223.97
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,200.1,156.64
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,100.68,19.32
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,1.5,11.0,1.55,13.0,11.0,9.39,0.0
2016,3,3,7,0,3.0,22.0,1.6,13.0,22.0,17.92,4.36
2016,3,3,7,15,48.5,40.5,1.55,13.0,48.0,31.75,21.57
2016,3,3,7,30,94.0,59.0,1.5,13.0,74.0,45.58,34.64
2016,3,3,7,45,114.0,80.0,1.5,13.5,105.0,60.61,48.39
2016,3,3,8,0,134.0,101.0,1.5,14.0,136.0,75.28,61.56
2016,3,3,8,15,148.5,121.5,1.4,14.0,167.0,89.22,73.95
2016,3,3,8,30,163.0,142.0,1.3,14.0,198.0,111.02,85.02
2016,3,3,8,45,81.5,130.0,1.2,14.0,158.0,109.79,84.11
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,96.18,75.99
2016,3,3,9,15,44.0,169.0,1.1,14.0,191.5,146.67,116.05
