Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,88.0,220.0,1.1,14.0,265.0,204.75,162.07
2016,3,3,9,45,60.5,223.5,1.1,14.5,255.5,206.48,163.87
2016,3,3,10,0,33.0,227.0,1.1,15.0,246.0,204.32,162.22
2016,3,3,10,15,24.0,225.0,1.1,15.0,239.5,199.09,157.98
2016,3,3,10,30,15.0,223.0,1.1,15.0,233.0,195.1,154.62
2016,3,3,10,45,13.0,223.5,1.15,15.0,232.0,196.19,155.37
2016,3,3,11,0,11.0,224.0,1.2,15.0,231.0,196.94,155.82
2016,3,3,11,15,6.0,199.0,1.3,15.0,203.0,172.87,136.42
2016,3,3,11,30,1.0,174.0,1.4,15.0,175.0,148.03,116.32
2016,3,3,11,45,1.5,176.0,1.5,15.0,177.0,150.61,118.45
2016,3,3,12,0,2.0,178.0,1.6,15.0,179.0,153.25,120.58
2016,3,3,12,15,14.0,229.0,1.5,15.0,239.5,210.45,166.74
2016,3,3,12,30,26.0,280.0,1.4,15.0,300.0,270.68,214.29
2016,3,3,12,45,40.0,295.5,1.35,15.0,325.0,319.79,252.62
2016,3,3,13,0,54.0,311.0,1.3,15.0,350.0,353.91,279.07
2016,3,3,13,15,54.5,304.5,1.2,15.0,343.0,351.9,277.35
2016,3,3,13,30,55.0,298.0,1.1,15.0,336.0,349.65,275.71
2016,3,3,13,45,62.0,293.0,1.05,15.0,334.5,355.42,280.64
2016,3,3,14,0,69.0,288.0,1.0,15.0,333.0,361.25,285.61
2016,3,3,14,15,64.5,273.0,1.0,15.0,313.5,343.56,272.41
2016,3,3,14,30,60.0,258.0,1.0,15.0,294.0,325.46,259.0
2016,3,3,14,45,39.0,228.0,1.0,15.0,251.0,272.24,217.42
2016,3,3,15,0,18.0,198.0,1.0,15.0,208.0,200.35,160.25
2016,3,3,15,15,22.0,188.0,0.9,14.5,199.5,196.18,158.01
2016,3,3,15,30,26.0,178.0,0.8,14.0,191.0,192.08,155.51
2016,3,3,15,45,13.0,109.0,0.7,14.0,115.5,107.18,85.55
2016,3,3,16,0,0.0,40.0,0.6,14.0,40.0,33.05,22.74
2016,3,3,16,15,0.0,34.5,0.6,14.0,34.5,28.48,18.94
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,23.91,15.02
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,19.36,11.06
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,14.81,7.06
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,10.27,3.06
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,5.74,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,2.87,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,8.96,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,17.27,5.49
2016,3,4,7,15,21.0,40.5,1.3,13.0,44.0,32.26,22.18
2016,3,4,7,30,42.0,60.0,1.3,13.0,67.0,46.92,35.9
2016,3,4,7,45,53.0,81.5,1.3,13.5,93.5,62.55,50.16
2016,3,4,8,0,64.0,103.0,1.3,14.0,120.0,77.88,63.87
2016,3,4,8,15,74.0,123.5,1.35,14.0,146.5,92.3,76.65
2016,3,4,8,30,84.0,144.0,1.4,14.0,173.0,111.42,87.14
2016,3,4,8,45,42.0,127.5,1.5,14.5,142.0,105.21,81.81
2016,3,4,9,0,0.0,111.0,1.6,15.0,111.0,90.81,71.24
2016,3,4,9,15,0.0,125.5,1.75,15.0,125.5,102.86,81.12
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,115.07,91.02
2016,3,4,9,45,0.0,102.0,2.05,15.5,102.0,84.67,65.44
2016,3,4,10,0,0.0,64.0,2.2,16.0,64.0,53.12,38.97
2016,3,4,10,15,0.0,110.0,2.2,16.0,110.0,91.54,70.77
2016,3,4,10,30,0.0,156.0,2.2,16.0,156.0,130.28,102.33
2016,3,4,10,45,0.0,87.5,2.25,16.0,87.5,72.83,55.01
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,15.75,7.54
2016,3,4,11,15,0.0,72.0,2.25,16.0,72.0,59.9,44.3
2016,3,4,11,30,0.0,125.0,2.2,16.0,125.0,104.79,81.11
2016,3,4,11,45,0.0,105.5,2.2,16.0,105.5,88.16,67.39
2016,3,4,12,0,0.0,86.0,2.2,16.0,86.0,71.66,53.82
2016,3,4,12,15,2.0,140.0,2.3,16.0,142.0,119.97,93.45
2016,3,4,12,30,4.0,194.0,2.4,16.0,198.0,170.44,134.24
2016,3,4,12,45,2.0,145.0,2.5,16.0,147.0,124.89,97.34
2016,3,4,13,0,0.0,96.0,2.6,16.0,96.0,80.08,60.76
2016,3,4,13,15,0.0,94.0,2.6,15.5,94.0,78.34,59.53
2016,3,4,13,30,0.0,92.0,2.6,15.0,92.0,76.64,58.3
2016,3,4,13,45,0.0,119.5,2.65,15.0,119.5,100.87,78.39
2016,3,4,14,0,0.0,147.0,2.7,15.0,147.0,126.23,99.32
2016,3,4,14,15,163.0,202.0,2.6,15.0,299.5,381.07,310.45
2016,3,4,14,30,326.0,257.0,2.5,15.0,452.0,635.69,507.3
2016,3,4,14,45,172.0,228.5,2.4,15.0,331.0,426.87,344.29
2016,3,4,15,0,18.0,200.0,2.3,15.0,210.0,202.16,162.2
2016,3,4,15,15,9.0,175.0,2.25,15.0,180.0,168.87,135.66
2016,3,4,15,30,0.0,150.0,2.2,15.0,150.0,135.77,108.4
2016,3,4,15,45,0.0,92.0,2.15,15.0,92.0,77.95,60.49
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,28.08,18.39
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,24.34,15.29
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,20.6,12.13
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,16.46,8.53
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,12.33,4.91
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,8.62,1.63
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,4.92,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.46,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.41,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,6.57,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,13.16,5.71
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,19.77,11.86
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,27.64,19.03
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,35.53,26.13
2016,3,5,8,15,0.0,53.0,3.75,15.0,53.0,43.85,33.57
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,52.19,38.99
2016,3,5,8,45,2.5,107.0,4.05,15.5,108.5,87.23,68.29
2016,3,5,9,0,5.0,151.0,4.2,16.0,154.0,122.19,97.0
2016,3,5,9,15,2.5,92.0,4.25,16.0,93.5,76.83,59.06
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,27.29,17.43
2016,3,5,9,45,1.5,106.5,4.35,16.0,107.5,88.92,68.93
2016,3,5,10,0,3.0,180.0,4.4,16.0,182.0,150.31,119.31
2016,3,5,10,15,1.5,102.0,4.45,16.0,103.0,85.61,65.82
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,19.88,11.02
2016,3,5,10,45,5.0,122.5,4.6,16.5,126.5,105.28,81.81
2016,3,5,11,0,10.0,221.0,4.7,17.0,229.0,193.52,153.2
2016,3,5,11,15,13.0,236.5,4.75,17.0,246.5,210.59,166.73
2016,3,5,11,30,16.0,252.0,4.8,17.0,264.0,228.22,180.79
2016,3,5,11,45,16.5,255.5,4.85,17.5,267.5,233.52,184.61
2016,3,5,12,0,17.0,259.0,4.9,18.0,271.0,238.87,188.49
2016,3,5,12,15,8.5,138.0,4.9,17.5,144.0,123.84,96.29
2016,3,5,12,30,0.0,17.0,4.9,17.0,17.0,14.11,6.06
2016,3,5,12,45,10.0,141.0,4.9,17.0,148.5,128.72,100.79
2016,3,5,13,0,20.0,265.0,4.9,17.0,280.0,254.29,202.03
2016,3,5,13,15,20.5,259.5,5.05,16.5,274.0,251.24,200.02
2016,3,5,13,30,21.0,254.0,5.2,16.0,268.0,248.14,198.23
2016,3,5,13,45,10.5,170.0,5.35,16.0,177.0,157.67,125.02
2016,3,5,14,0,0.0,86.0,5.5,16.0,86.0,71.58,54.01
2016,3,5,14,15,0.0,59.0,6.0,16.0,59.0,48.99,35.36
2016,3,5,14,30,0.0,32.0,6.5,16.0,32.0,26.51,16.61
2016,3,5,14,45,0.0,26.5,7.05,16.0,26.5,21.93,12.81
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,17.36,9.0
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,11.97,4.49
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,2.87,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,14.08,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,25.57,13.56
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,37.36,26.92
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,49.2,38.17
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,56.69,45.21
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,64.09,51.91
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.0,71.05,58.16
2016,3,6,8,30,604.0,101.0,3.4,13.0,320.0,101.94,66.2
2016,3,6,8,45,345.5,145.5,3.5,13.5,274.5,149.06,105.89
2016,3,6,9,0,87.0,190.0,3.6,14.0,229.0,163.45,128.35
2016,3,6,9,15,403.0,158.0,3.65,14.0,364.5,227.36,169.73
2016,3,6,9,30,719.0,126.0,3.7,14.0,500.0,332.58,249.77
2016,3,6,9,45,359.5,116.0,3.75,14.0,303.0,237.04,185.31
2016,3,6,10,0,0.0,106.0,3.8,14.0,106.0,88.11,68.43
2016,3,6,10,15,389.5,123.5,3.8,14.0,372.5,308.87,249.39
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,569.21,455.45
2016,3,6,10,45,519.0,229.0,3.8,14.0,566.0,535.12,428.51
2016,3,6,11,0,259.0,317.0,3.8,14.0,493.0,468.64,375.0
2016,3,6,11,15,279.0,322.0,3.85,14.0,516.5,506.59,405.42
2016,3,6,11,30,299.0,327.0,3.9,14.0,540.0,545.64,435.98
2016,3,6,11,45,313.0,328.5,3.95,14.5,554.0,577.39,459.85
2016,3,6,12,0,327.0,330.0,4.0,15.0,568.0,609.12,483.49
2016,3,6,12,15,247.0,343.0,4.1,15.0,523.0,570.85,453.01
2016,3,6,12,30,167.0,356.0,4.2,15.0,478.0,509.29,404.82
2016,3,6,12,45,131.0,348.0,4.3,15.0,443.5,477.3,380.06
2016,3,6,13,0,95.0,340.0,4.4,15.0,409.0,423.18,337.86
2016,3,6,13,15,93.5,334.0,4.45,14.5,400.5,421.11,337.46
2016,3,6,13,30,92.0,328.0,4.5,14.0,392.0,418.61,336.59
2016,3,6,13,45,62.0,296.5,4.6,14.0,339.0,357.89,288.42
2016,3,6,14,0,32.0,265.0,4.7,14.0,286.0,295.9,238.59
2016,3,6,14,15,88.5,274.0,4.75,14.0,328.5,367.3,298.58
2016,3,6,14,30,145.0,283.0,4.8,14.0,371.0,461.64,375.46
2016,3,6,14,45,78.0,237.0,4.85,14.0,284.5,320.58,261.86
2016,3,6,15,0,11.0,191.0,4.9,14.0,198.0,184.89,149.44
2016,3,6,15,15,18.5,187.0,4.9,13.5,196.5,190.51,155.31
2016,3,6,15,30,26.0,183.0,4.9,13.0,195.0,196.43,161.27
2016,3,6,15,45,13.0,132.5,4.9,13.0,138.5,131.15,106.54
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,68.9,53.47
2016,3,6,16,15,0.0,71.0,4.9,12.5,71.0,59.05,45.28
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,49.7,37.36
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,39.7,28.7
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,29.72,19.96
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,21.02,12.25
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,12.34,4.55
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,6.16,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,11.95,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,21.58,11.44
2016,3,7,7,15,200.5,45.5,3.1,9.0,75.0,34.58,24.94
2016,3,7,7,30,257.0,63.0,3.2,9.0,110.0,47.2,36.91
2016,3,7,7,45,289.5,80.5,3.3,9.5,149.0,59.28,48.12
2016,3,7,8,0,322.0,98.0,3.4,10.0,188.0,70.93,58.71
2016,3,7,8,15,346.0,113.5,3.45,10.0,226.5,80.7,67.51
2016,3,7,8,30,370.0,129.0,3.5,10.0,265.0,109.07,78.84
2016,3,7,8,45,241.0,162.0,3.55,10.0,255.0,148.85,111.6
2016,3,7,9,0,112.0,195.0,3.6,10.0,245.0,170.88,135.39
2016,3,7,9,15,56.0,164.0,3.6,10.0,189.0,146.18,117.15
2016,3,7,9,30,0.0,133.0,3.6,10.0,133.0,109.52,88.05
2016,3,7,9,45,67.5,203.0,3.65,10.5,242.5,192.82,156.21
2016,3,7,10,0,135.0,273.0,3.7,11.0,352.0,289.4,234.44
2016,3,7,10,15,102.5,281.0,3.75,11.0,343.0,288.32,233.92
2016,3,7,10,30,70.0,289.0,3.8,11.0,334.0,286.77,232.71
2016,3,7,10,45,70.0,300.0,3.85,11.5,347.0,303.78,246.02
2016,3,7,11,0,70.0,311.0,3.9,12.0,360.0,320.85,259.19
2016,3,7,11,15,63.5,315.0,3.95,12.0,360.0,326.88,263.82
2016,3,7,11,30,57.0,319.0,4.0,12.0,360.0,332.11,267.8
2016,3,7,11,45,149.0,335.0,4.1,12.5,444.0,440.04,354.75
2016,3,7,12,0,241.0,351.0,4.2,13.0,528.0,543.61,436.24
2016,3,7,12,15,262.5,348.0,4.25,13.0,540.5,589.27,471.39
2016,3,7,12,30,284.0,345.0,4.3,13.0,553.0,620.28,495.75
2016,3,7,12,45,296.0,339.0,4.35,13.0,554.0,639.2,510.86
2016,3,7,13,0,308.0,333.0,4.4,13.0,555.0,657.17,525.37
2016,3,7,13,15,294.5,328.5,4.4,13.0,537.5,650.87,520.77
2016,3,7,13,30,281.0,324.0,4.4,13.0,520.0,642.59,514.83
2016,3,7,13,45,186.0,315.0,4.4,13.0,443.0,524.12,422.62
2016,3,7,14,0,91.0,306.0,4.4,13.0,366.0,402.25,325.45
2016,3,7,14,15,45.5,224.0,4.35,13.0,254.0,266.07,216.25
2016,3,7,14,30,0.0,142.0,4.3,13.0,142.0,122.28,97.02
2016,3,7,14,45,197.5,178.5,4.25,13.5,287.5,412.8,341.48
2016,3,7,15,0,395.0,215.0,4.2,14.0,433.0,655.25,533.77
2016,3,7,15,15,569.5,158.5,4.05,14.0,446.0,777.95,629.24
2016,3,7,15,30,744.0,102.0,3.9,14.0,459.0,878.19,703.64
2016,3,7,15,45,723.5,95.0,3.8,14.0,414.5,834.51,672.05
2016,3,7,16,0,703.0,88.0,3.7,14.0,370.0,788.69,639.46
2016,3,7,16,15,661.5,82.5,3.55,13.5,320.5,724.53,593.12
2016,3,7,16,30,620.0,77.0,3.4,13.0,271.0,660.3,545.31
2016,3,7,16,45,566.5,69.0,3.3,12.5,222.0,583.67,485.99
2016,3,7,17,0,513.0,61.0,3.2,12.0,173.0,509.03,425.63
2016,3,7,17,15,417.5,51.0,3.25,11.5,126.0,404.34,337.71
2016,3,7,17,30,322.0,41.0,3.3,11.0,79.0,306.87,250.47
2016,3,7,17,45,181.5,25.5,3.35,10.5,45.0,178.4,111.45
2016,3,7,18,0,41.0,10.0,3.4,10.0,11.0,32.05,0.0
2016,3,7,18,15,20.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,41.5,15.5,2.05,8.5,19.0,12.35,0.0
2016,3,8,7,0,83.0,31.0,2.0,9.0,38.0,24.21,14.1
2016,3,8,7,15,122.5,50.5,1.95,9.5,69.5,38.61,28.56
2016,3,8,7,30,162.0,70.0,1.9,10.0,101.0,52.63,41.69
2016,3,8,7,45,176.0,92.0,1.85,10.5,134.0,67.73,55.54
2016,3,8,8,0,190.0,114.0,1.8,11.0,167.0,82.29,68.64
2016,3,8,8,15,211.0,131.5,1.75,11.0,201.5,93.62,78.72
2016,3,8,8,30,232.0,149.0,1.7,11.0,236.0,118.21,89.63
2016,3,8,8,45,316.0,157.0,1.7,11.5,291.5,154.59,112.14
2016,3,8,9,0,400.0,165.0,1.7,12.0,347.0,201.22,146.44
2016,3,8,9,15,587.5,135.5,1.75,12.0,432.0,259.08,189.3
2016,3,8,9,30,775.0,106.0,1.8,12.0,517.0,337.92,252.62
2016,3,8,9,45,636.5,156.5,1.85,12.0,510.5,378.9,293.7
2016,3,8,10,0,498.0,207.0,1.9,12.0,504.0,401.4,317.07
2016,3,8,10,15,676.5,156.0,1.9,12.0,581.5,484.82,384.55
2016,3,8,10,30,855.0,105.0,1.9,12.0,659.0,579.8,460.39
2016,3,8,10,45,491.0,217.5,1.95,12.5,538.5,508.98,405.53
2016,3,8,11,0,127.0,330.0,2.0,13.0,418.0,384.45,305.73
2016,3,8,11,15,85.0,318.5,1.95,13.0,378.5,345.1,275.18
2016,3,8,11,30,43.0,307.0,1.9,13.0,339.0,309.85,246.76
2016,3,8,11,45,23.5,249.0,1.9,13.0,266.5,243.62,194.25
2016,3,8,12,0,4.0,191.0,1.9,13.0,194.0,166.22,131.75
2016,3,8,12,15,47.5,270.0,1.9,12.5,305.5,291.06,233.62
2016,3,8,12,30,91.0,349.0,1.9,12.0,417.0,415.43,331.52
2016,3,8,12,45,65.0,327.0,1.95,12.0,375.0,374.33,298.65
2016,3,8,13,0,39.0,305.0,2.0,12.0,333.0,331.07,264.58
2016,3,8,13,15,28.5,280.0,2.05,12.0,300.5,297.93,238.68
2016,3,8,13,30,18.0,255.0,2.1,12.0,268.0,245.48,197.04
2016,3,8,13,45,9.0,206.0,2.2,12.0,212.5,190.09,152.51
2016,3,8,14,0,0.0,157.0,2.3,12.0,157.0,135.28,107.61
2016,3,8,14,15,0.0,141.5,2.15,11.5,141.5,121.27,96.47
2016,3,8,14,30,0.0,126.0,2.0,11.0,126.0,107.27,85.17
2016,3,8,14,45,1.0,149.5,1.85,11.0,150.0,131.04,105.26
2016,3,8,15,0,2.0,173.0,1.7,11.0,174.0,156.66,126.75
2016,3,8,15,15,1.0,150.5,1.55,11.0,151.0,134.34,108.37
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,112.05,89.96
2016,3,8,15,45,11.5,140.0,1.3,11.0,145.0,137.26,112.0
2016,3,8,16,0,23.0,152.0,1.2,11.0,162.0,164.49,135.46
2016,3,8,16,15,18.0,133.5,1.2,10.5,140.5,142.43,117.2
2016,3,8,16,30,13.0,115.0,1.2,10.0,119.0,120.59,98.92
2016,3,8,16,45,6.5,95.5,1.3,10.0,97.5,96.51,78.12
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,72.67,57.2
2016,3,8,17,15,0.0,55.5,1.45,9.5,55.5,52.25,39.28
2016,3,8,17,30,0.0,35.0,1.5,9.0,35.0,30.88,20.37
2016,3,8,17,45,0.0,20.0,1.6,9.0,20.0,16.52,5.76
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.27,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,2.87,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,5.74,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,10.68,3.81
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,15.63,8.43
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,21.01,13.38
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,26.4,18.27
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,31.79,23.14
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,37.2,26.56
2016,3,9,8,45,11.5,110.0,2.3,12.0,115.5,90.84,71.8
2016,3,9,9,0,23.0,175.0,2.3,12.0,186.0,143.62,115.37
2016,3,9,9,15,11.5,163.0,2.25,12.5,168.5,135.08,108.21
2016,3,9,9,30,0.0,151.0,2.2,13.0,151.0,123.91,98.86
2016,3,9,9,45,0.5,163.0,2.15,13.5,163.5,134.51,107.19
2016,3,9,10,0,1.0,175.0,2.1,14.0,176.0,145.29,115.55
2016,3,9,10,15,2.0,180.0,2.1,14.0,181.5,150.69,119.72
2016,3,9,10,30,3.0,185.0,2.1,14.0,187.0,156.19,124.0
2016,3,9,10,45,33.5,248.5,2.15,14.5,272.0,235.76,188.06
2016,3,9,11,0,64.0,312.0,2.2,15.0,357.0,317.4,252.13
2016,3,9,11,15,32.0,229.0,2.25,15.0,251.5,224.86,178.5
2016,3,9,11,30,0.0,146.0,2.3,15.0,146.0,122.8,95.75
2016,3,9,11,45,19.0,228.0,2.35,15.5,242.5,210.33,166.76
2016,3,9,12,0,38.0,310.0,2.4,16.0,339.0,318.02,251.25
2016,3,9,12,15,28.5,291.0,2.4,16.0,312.5,295.13,232.8
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,255.64,201.74
2016,3,9,12,45,24.5,283.0,2.45,16.0,301.0,273.1,215.9
2016,3,9,13,0,30.0,294.0,2.5,16.0,316.0,310.43,245.34
2016,3,9,13,15,22.0,269.5,2.5,16.0,285.5,261.61,206.96
2016,3,9,13,30,14.0,245.0,2.5,16.0,255.0,231.48,183.21
2016,3,9,13,45,17.0,247.0,2.55,16.5,259.0,238.06,188.55
2016,3,9,14,0,20.0,249.0,2.6,17.0,263.0,244.93,194.04
2016,3,9,14,15,21.5,242.0,2.6,16.5,256.5,241.33,191.94
2016,3,9,14,30,23.0,235.0,2.6,16.0,250.0,237.79,189.94
2016,3,9,14,45,22.5,223.5,2.6,16.0,237.5,227.54,182.15
2016,3,9,15,0,22.0,212.0,2.6,16.0,225.0,217.29,174.37
2016,3,9,15,15,23.0,199.0,2.5,16.0,211.5,206.94,166.51
2016,3,9,15,30,24.0,186.0,2.4,16.0,198.0,196.6,158.62
2016,3,9,15,45,12.0,153.0,2.3,16.0,159.0,151.58,121.69
2016,3,9,16,0,0.0,120.0,2.2,16.0,120.0,107.25,84.81
2016,3,9,16,15,0.0,104.5,2.05,15.5,104.5,93.08,73.36
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,78.88,61.64
2016,3,9,16,45,0.0,73.0,1.75,14.5,73.0,64.04,49.16
2016,3,9,17,0,0.0,57.0,1.6,14.0,57.0,49.07,36.34
2016,3,9,17,15,0.0,42.0,1.6,13.5,42.0,35.01,24.12
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,22.29,12.93
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,12.77,3.41
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,11.96,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,23.72,14.05
2016,3,10,7,15,7.5,49.5,3.45,14.0,51.0,39.58,29.0
2016,3,10,7,30,15.0,70.0,3.5,14.0,73.0,55.24,43.41
2016,3,10,7,45,24.5,91.0,3.55,14.5,97.5,69.52,56.32
2016,3,10,8,0,34.0,112.0,3.6,15.0,122.0,84.4,69.48
2016,3,10,8,15,42.0,132.5,3.75,15.0,147.0,98.68,82.01
2016,3,10,8,30,50.0,153.0,3.9,15.0,172.0,117.31,92.41
2016,3,10,8,45,25.0,80.0,4.05,15.0,89.5,68.74,51.69
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,5.77,0.0
2016,3,10,9,15,0.0,46.5,4.15,15.0,46.5,38.5,27.04
2016,3,10,9,30,0.0,86.0,4.1,15.0,86.0,71.47,54.67
2016,3,10,9,45,0.0,75.5,4.1,15.5,75.5,62.72,47.08
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,53.98,39.59
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,52.75,38.49
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,51.52,37.39
2016,3,10,10,45,0.0,78.5,3.8,16.0,78.5,65.33,48.78
2016,3,10,11,0,0.0,95.0,3.7,16.0,95.0,79.18,60.12
2016,3,10,11,15,0.0,102.0,3.6,16.0,102.0,85.12,64.93
2016,3,10,11,30,0.0,109.0,3.5,16.0,109.0,91.12,69.78
2016,3,10,11,45,0.0,110.5,3.45,16.0,110.5,92.46,70.83
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,93.81,71.9
2016,3,10,12,15,0.0,65.0,3.3,15.5,65.0,54.13,39.36
2016,3,10,12,30,0.0,18.0,3.2,15.0,18.0,14.95,6.85
2016,3,10,12,45,0.0,63.5,3.15,15.0,63.5,52.87,38.46
2016,3,10,13,0,0.0,109.0,3.1,15.0,109.0,91.39,70.28
2016,3,10,13,15,0.0,89.5,3.0,15.0,89.5,74.6,56.45
2016,3,10,13,30,0.0,70.0,2.9,15.0,70.0,58.26,42.99
2016,3,10,13,45,0.0,71.5,2.8,15.0,71.5,59.49,44.08
2016,3,10,14,0,0.0,73.0,2.7,15.0,73.0,60.72,45.17
2016,3,10,14,15,0.0,58.5,2.55,15.0,58.5,48.59,35.14
2016,3,10,14,30,0.0,44.0,2.4,15.0,44.0,36.49,25.08
2016,3,10,14,45,0.0,39.5,2.3,15.0,39.5,32.73,21.99
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,28.98,18.89
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,30.21,19.99
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,31.43,21.1
2016,3,10,15,45,0.0,69.5,1.9,15.0,69.5,57.63,43.39
2016,3,10,16,0,0.0,101.0,1.8,15.0,101.0,87.3,68.52
2016,3,10,16,15,0.0,87.5,1.75,14.5,87.5,75.06,58.44
2016,3,10,16,30,0.0,74.0,1.7,14.0,74.0,62.8,48.24
2016,3,10,16,45,0.0,61.0,1.7,14.0,61.0,51.03,38.19
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,39.72,28.4
2016,3,10,17,15,0.0,35.0,1.8,14.0,35.0,28.91,18.93
2016,3,10,17,30,0.0,22.0,1.9,14.0,22.0,18.13,9.45
2016,3,10,17,45,0.0,12.5,2.05,14.0,12.5,10.28,1.85
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.56,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.82,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.28,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,4.92,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,6.98,0.63
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,9.05,2.51
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,10.7,4.02
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,12.36,5.05
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,11.13,3.96
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,9.9,2.88
2016,3,11,9,15,1.5,92.0,4.45,12.0,93.0,76.7,59.86
2016,3,11,9,30,3.0,172.0,4.5,12.0,174.0,141.5,114.07
2016,3,11,9,45,1.5,102.0,4.6,12.0,103.0,85.29,66.72
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,26.51,16.93
2016,3,11,10,15,0.0,79.0,4.45,12.0,79.0,65.7,50.05
2016,3,11,10,30,0.0,126.0,4.2,12.0,126.0,105.04,82.86
2016,3,11,10,45,0.0,127.0,4.0,12.5,127.0,106.04,83.36
2016,3,11,11,0,0.0,128.0,3.8,13.0,128.0,107.04,83.91
2016,3,11,11,15,0.0,83.5,3.6,13.0,83.5,69.57,52.72
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,32.41,21.64
2016,3,11,11,45,0.0,76.5,3.25,13.0,76.5,63.74,47.84
2016,3,11,12,0,0.0,114.0,3.1,13.0,114.0,95.53,74.17
2016,3,11,12,15,138.0,235.5,3.15,13.0,339.5,350.56,284.7
2016,3,11,12,30,276.0,357.0,3.2,13.0,565.0,624.88,496.49
2016,3,11,12,45,306.0,346.5,3.25,13.5,575.0,655.86,518.33
2016,3,11,13,0,336.0,336.0,3.3,14.0,585.0,686.59,541.41
2016,3,11,13,15,219.5,338.5,3.6,14.0,500.0,567.2,450.85
2016,3,11,13,30,103.0,341.0,3.9,14.0,415.0,441.56,352.74
2016,3,11,13,45,502.0,217.0,4.2,14.0,559.5,774.28,618.97
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,1033.55,808.85
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,556.92,456.16
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,32.34,21.64
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,41.47,29.55
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,50.61,37.37
2016,3,11,15,15,52.5,139.0,5.0,12.5,165.0,184.89,152.98
2016,3,11,15,30,105.0,217.0,4.9,12.0,269.0,330.94,275.71
2016,3,11,15,45,197.0,190.0,4.85,12.0,276.0,405.75,340.39
2016,3,11,16,0,289.0,163.0,4.8,12.0,283.0,473.98,398.98
2016,3,11,16,15,270.0,146.0,4.65,11.5,247.0,430.31,364.19
2016,3,11,16,30,251.0,129.0,4.5,11.0,211.0,386.82,329.09
2016,3,11,16,45,220.0,109.5,4.4,11.0,172.5,330.48,281.57
2016,3,11,17,0,189.0,90.0,4.3,11.0,134.0,275.67,234.14
2016,3,11,17,15,152.0,70.0,4.2,10.5,99.5,217.53,182.93
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,161.8,132.46
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,83.68,58.61
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,9.39,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,5.33,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,10.69,3.52
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,18.95,11.23
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,27.23,18.92
2016,3,12,7,45,0.0,43.5,3.95,11.5,43.5,35.95,26.89
2016,3,12,8,0,0.0,54.0,4.1,12.0,54.0,44.69,34.75
2016,3,12,8,15,0.0,65.0,4.2,12.0,65.0,53.86,42.95
2016,3,12,8,30,0.0,76.0,4.3,12.0,76.0,63.0,48.66
2016,3,12,8,45,0.0,73.0,4.4,12.0,73.0,60.55,46.43
2016,3,12,9,0,0.0,70.0,4.5,12.0,70.0,58.06,44.16
2016,3,12,9,15,0.0,102.0,4.55,12.0,102.0,84.38,66.36
2016,3,12,9,30,0.0,134.0,4.6,12.0,134.0,110.39,88.06
2016,3,12,9,45,0.0,131.5,4.65,12.5,131.5,108.82,86.33
2016,3,12,10,0,0.0,129.0,4.7,13.0,129.0,107.09,84.53
2016,3,12,10,15,4.0,170.0,4.75,13.0,172.5,143.35,114.43
2016,3,12,10,30,8.0,211.0,4.8,13.0,216.0,180.72,144.98
2016,3,12,10,45,10.5,225.5,4.85,13.0,233.0,195.87,157.18
2016,3,12,11,0,13.0,240.0,4.9,13.0,250.0,211.49,169.78
2016,3,12,11,15,9.5,221.0,5.0,13.0,228.5,194.02,155.38
2016,3,12,11,30,6.0,202.0,5.1,13.0,207.0,175.87,140.45
2016,3,12,11,45,6.0,205.0,5.2,13.0,210.0,179.33,143.25
2016,3,12,12,0,6.0,208.0,5.3,13.0,213.0,182.81,146.06
2016,3,12,12,15,3.0,150.5,5.2,13.0,153.0,129.93,102.63
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,77.59,59.27
2016,3,12,12,45,0.0,100.0,5.1,13.0,100.0,83.6,64.31
2016,3,12,13,0,0.0,107.0,5.1,13.0,107.0,89.66,69.37
2016,3,12,13,15,0.0,102.5,5.05,13.0,102.5,85.76,66.18
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,81.84,62.98
2016,3,12,13,45,7.5,168.5,4.95,13.5,174.0,152.77,121.92
2016,3,12,14,0,15.0,239.0,4.9,14.0,250.0,229.08,184.24
2016,3,12,14,15,7.5,143.0,4.75,13.5,148.5,130.06,103.41
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,39.0,27.36
2016,3,12,14,45,2.5,114.5,4.5,13.0,116.0,99.34,78.33
2016,3,12,15,0,5.0,182.0,4.4,13.0,185.0,167.97,135.68
2016,3,12,15,15,2.5,104.5,4.3,13.0,106.0,90.66,71.33
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,22.31,13.45
2016,3,12,15,45,45.0,101.5,4.1,13.0,120.0,137.68,113.56
2016,3,12,16,0,90.0,176.0,4.0,13.0,213.0,270.78,225.81
2016,3,12,16,15,78.0,156.0,3.9,13.0,185.0,237.75,198.24
2016,3,12,16,30,66.0,136.0,3.8,13.0,157.0,205.18,171.04
2016,3,12,16,45,52.0,113.5,3.75,13.0,128.5,167.85,139.28
2016,3,12,17,0,38.0,91.0,3.7,13.0,100.0,131.02,107.39
2016,3,12,17,15,22.0,69.0,3.6,12.5,74.0,93.89,74.88
2016,3,12,17,30,6.0,47.0,3.5,12.0,48.0,50.03,36.5
2016,3,12,17,45,3.0,27.5,3.4,12.0,28.0,27.17,15.26
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,6.83,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.41,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.46,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.92,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,8.21,1.62
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,11.51,4.68
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,15.23,8.08
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,18.95,11.46
2016,3,13,8,15,0.0,28.0,4.05,13.0,28.0,23.1,15.18
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,27.25,17.84
2016,3,13,8,45,0.0,64.5,4.2,13.0,64.5,53.46,40.2
2016,3,13,9,0,0.0,96.0,4.3,13.0,96.0,79.34,62.02
2016,3,13,9,15,0.0,95.0,4.3,13.0,95.0,78.77,61.33
2016,3,13,9,30,0.0,94.0,4.3,13.0,94.0,78.1,60.59
2016,3,13,9,45,3.5,146.0,4.3,13.0,148.5,121.93,97.02
2016,3,13,10,0,7.0,198.0,4.3,13.0,203.0,166.67,133.73
2016,3,13,10,15,6.5,200.0,4.35,13.0,204.5,169.43,135.74
2016,3,13,10,30,6.0,202.0,4.4,13.0,206.0,172.02,137.67
2016,3,13,10,45,3.5,185.0,4.45,13.5,187.5,157.14,125.05
2016,3,13,11,0,1.0,168.0,4.5,14.0,169.0,141.67,111.99
2016,3,13,11,15,5.5,200.5,4.55,14.0,205.0,173.32,137.84
2016,3,13,11,30,10.0,233.0,4.6,14.0,241.0,206.07,164.38
2016,3,13,11,45,6.0,201.0,4.65,14.0,205.5,175.76,139.62
2016,3,13,12,0,2.0,169.0,4.7,14.0,170.0,144.92,114.39
2016,3,13,12,15,3.0,179.5,4.65,14.0,181.5,155.47,123.05
2016,3,13,12,30,4.0,190.0,4.6,14.0,193.0,166.25,131.86
2016,3,13,12,45,7.0,211.0,4.6,14.0,216.0,188.75,150.26
2016,3,13,13,0,10.0,232.0,4.6,14.0,239.0,211.97,169.21
2016,3,13,13,15,8.0,217.0,4.5,14.0,223.0,196.98,157.08
2016,3,13,13,30,6.0,202.0,4.4,14.0,207.0,181.78,144.82
2016,3,13,13,45,6.5,206.5,4.35,14.0,212.0,187.39,149.58
2016,3,13,14,0,7.0,211.0,4.3,14.0,217.0,193.24,154.54
2016,3,13,14,15,3.5,184.0,4.2,14.0,187.0,164.58,131.24
2016,3,13,14,30,0.0,157.0,4.1,14.0,157.0,135.98,107.86
2016,3,13,14,45,0.0,122.0,4.05,14.0,122.0,103.68,81.38
2016,3,13,15,0,0.0,87.0,4.0,14.0,87.0,72.34,55.42
2016,3,13,15,15,0.0,67.0,3.9,14.0,67.0,55.6,41.5
2016,3,13,15,30,0.0,47.0,3.8,14.0,47.0,38.91,27.5
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,47.22,34.66
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,55.54,41.85
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,48.44,35.91
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,41.35,29.92
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,33.87,23.5
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,26.4,17.02
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,19.77,11.23
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,13.16,5.41
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,7.8,0.41
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
