Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.0,23.5,2.5,10.5,32.0,18.56,6.5
2016,3,14,7,0,140.0,47.0,2.5,11.0,64.0,36.0,25.61
2016,3,14,7,15,208.0,66.0,2.5,11.0,104.5,49.96,38.89
2016,3,14,7,30,276.0,85.0,2.5,11.0,145.0,63.65,51.65
2016,3,14,7,45,328.5,100.0,2.55,11.0,190.0,72.64,59.97
2016,3,14,8,0,381.0,115.0,2.6,11.0,235.0,82.32,68.7
2016,3,14,8,15,442.0,117.5,2.6,11.0,279.0,83.4,69.57
2016,3,14,8,30,503.0,120.0,2.6,11.0,323.0,114.58,77.24
2016,3,14,8,45,488.0,141.5,2.65,11.5,358.0,166.45,114.14
2016,3,14,9,0,473.0,163.0,2.7,12.0,393.0,216.83,156.48
2016,3,14,9,15,337.5,207.5,2.65,12.0,379.5,251.26,192.36
2016,3,14,9,30,202.0,252.0,2.6,12.0,366.0,267.51,211.5
2016,3,14,9,45,187.5,271.5,2.6,12.5,382.5,294.98,234.76
2016,3,14,10,0,173.0,291.0,2.6,13.0,399.0,320.88,256.01
2016,3,14,10,15,226.5,300.0,2.6,13.0,449.5,370.95,296.21
2016,3,14,10,30,280.0,309.0,2.6,13.0,500.0,432.76,345.27
2016,3,14,10,45,268.0,324.0,2.6,13.5,511.5,460.34,366.2
2016,3,14,11,0,256.0,339.0,2.6,14.0,523.0,486.42,385.6
2016,3,14,11,15,265.5,346.0,2.6,14.0,541.0,519.08,410.74
2016,3,14,11,30,275.0,353.0,2.6,14.0,559.0,551.96,435.72
2016,3,14,11,45,408.5,311.0,2.6,14.0,620.5,649.46,511.26
2016,3,14,12,0,542.0,269.0,2.6,14.0,682.0,745.24,583.83
2016,3,14,12,15,417.5,314.0,2.65,14.0,632.5,704.74,551.37
2016,3,14,12,30,293.0,359.0,2.7,14.0,583.0,641.84,503.06
2016,3,14,12,45,368.0,331.5,2.75,14.5,610.5,697.75,546.31
2016,3,14,13,0,443.0,304.0,2.8,15.0,638.0,772.91,601.6
2016,3,14,13,15,456.0,291.5,2.85,15.0,629.5,787.04,612.52
2016,3,14,13,30,469.0,279.0,2.9,15.0,621.0,798.91,622.42
2016,3,14,13,45,648.5,205.0,3.0,15.0,661.5,917.49,712.06
2016,3,14,14,0,828.0,131.0,3.1,15.0,702.0,1017.4,781.99
2016,3,14,14,15,816.0,128.5,3.15,14.5,671.5,1006.7,776.77
2016,3,14,14,30,804.0,126.0,3.2,14.0,641.0,992.16,770.05
2016,3,14,14,45,785.5,124.0,3.3,14.0,603.5,967.92,755.6
2016,3,14,15,0,767.0,122.0,3.4,14.0,566.0,948.03,744.23
2016,3,14,15,15,745.0,118.5,3.4,13.5,524.0,912.41,722.19
2016,3,14,15,30,723.0,115.0,3.4,13.0,482.0,874.11,698.02
2016,3,14,15,45,689.5,111.5,3.45,13.0,434.5,822.61,662.75
2016,3,14,16,0,656.0,108.0,3.5,13.0,387.0,769.6,625.67
2016,3,14,16,15,614.5,101.5,3.45,12.5,337.5,704.91,579.37
2016,3,14,16,30,573.0,95.0,3.4,12.0,288.0,640.17,531.58
2016,3,14,16,45,514.0,86.5,3.35,12.0,238.0,559.45,468.39
2016,3,14,17,0,455.0,78.0,3.3,12.0,188.0,477.8,401.92
2016,3,14,17,15,368.0,65.5,3.2,11.5,141.0,380.48,319.6
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,290.78,240.67
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,156.59,119.74
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,20.28,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,8.54,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,8.54,0.0
2016,3,15,6,45,193.0,25.0,1.8,8.5,46.0,19.46,8.42
2016,3,15,7,0,340.0,40.0,1.8,9.0,81.0,32.66,23.08
2016,3,15,7,15,432.0,50.0,1.75,9.5,129.0,40.11,30.42
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,47.47,37.38
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,50.95,40.61
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,54.48,43.74
2016,3,15,8,15,502.5,110.5,1.6,11.5,286.5,79.23,65.72
2016,3,15,8,30,351.0,150.0,1.6,12.0,293.0,129.28,93.68
2016,3,15,8,45,571.5,118.5,1.6,13.0,384.5,162.71,106.36
2016,3,15,9,0,792.0,87.0,1.6,14.0,476.0,226.46,149.29
2016,3,15,9,15,812.0,89.5,1.55,14.0,519.5,288.32,203.74
2016,3,15,9,30,832.0,92.0,1.5,14.0,563.0,351.87,260.27
2016,3,15,9,45,848.5,93.5,1.45,14.5,601.5,414.58,314.73
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,478.43,368.2
2016,3,15,10,15,875.5,96.5,1.4,15.0,672.0,538.06,417.53
2016,3,15,10,30,886.0,98.0,1.4,15.0,704.0,596.98,464.63
2016,3,15,10,45,895.0,99.0,1.4,15.5,729.0,653.54,507.51
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,708.69,547.87
2016,3,15,11,15,909.0,100.5,1.4,16.0,771.0,758.83,584.47
2016,3,15,11,30,914.0,101.0,1.4,16.0,788.0,806.65,616.65
2016,3,15,11,45,917.5,101.0,1.45,16.5,797.5,850.24,645.0
2016,3,15,12,0,921.0,101.0,1.5,17.0,807.0,890.96,671.17
2016,3,15,12,15,921.5,101.0,1.55,17.0,808.5,925.99,694.66
2016,3,15,12,30,922.0,101.0,1.6,17.0,810.0,957.6,715.93
2016,3,15,12,45,923.0,99.0,1.65,17.0,803.5,983.95,733.8
2016,3,15,13,0,924.0,97.0,1.7,17.0,797.0,1006.58,749.38
2016,3,15,13,15,920.0,96.5,1.75,17.0,782.0,1022.15,760.51
2016,3,15,13,30,916.0,96.0,1.8,17.0,767.0,1033.69,769.25
2016,3,15,13,45,909.5,95.0,1.85,17.0,744.0,1038.09,773.56
2016,3,15,14,0,903.0,94.0,1.9,17.0,721.0,1038.42,775.46
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.0,1031.06,772.53
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,1019.76,767.2
2016,3,15,14,45,870.5,89.5,2.05,17.0,624.0,1000.61,756.79
2016,3,15,15,0,857.0,88.0,2.1,17.0,587.0,989.44,751.84
2016,3,15,15,15,839.0,85.5,2.1,16.5,544.5,957.36,733.48
2016,3,15,15,30,821.0,83.0,2.1,16.0,502.0,922.19,712.97
2016,3,15,15,45,797.5,79.5,2.15,16.0,455.0,877.75,684.84
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,831.08,654.56
2016,3,15,16,15,740.0,72.0,2.2,15.5,358.0,772.62,615.63
2016,3,15,16,30,706.0,68.0,2.2,15.0,308.0,713.34,574.76
2016,3,15,16,45,655.0,62.5,2.2,14.5,257.0,643.83,524.33
2016,3,15,17,0,604.0,57.0,2.2,14.0,206.0,570.86,468.75
2016,3,15,17,15,525.0,49.0,2.3,13.5,156.5,476.72,393.73
2016,3,15,17,30,446.0,41.0,2.4,13.0,107.0,388.42,318.27
2016,3,15,17,45,308.0,29.0,2.55,12.5,66.0,265.71,206.02
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,141.01,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,51.17,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,49.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,98.0,11.0,1.0,10.0,14.0,9.39,0.0
2016,3,16,6,45,247.0,24.0,0.9,10.5,51.0,19.53,9.25
2016,3,16,7,0,396.0,37.0,0.8,11.0,88.0,30.1,20.8
2016,3,16,7,15,484.0,46.0,0.8,11.5,136.5,36.89,27.39
2016,3,16,7,30,572.0,55.0,0.8,12.0,185.0,43.6,33.67
2016,3,16,7,45,628.0,61.0,0.85,12.5,236.5,47.64,37.36
2016,3,16,8,0,684.0,67.0,0.9,13.0,288.0,51.65,40.87
2016,3,16,8,15,721.5,71.0,1.0,13.5,339.0,58.78,47.06
2016,3,16,8,30,759.0,75.0,1.1,14.0,390.0,104.91,59.41
2016,3,16,8,45,786.5,78.5,1.25,15.0,438.0,164.75,97.68
2016,3,16,9,0,814.0,82.0,1.4,16.0,486.0,227.82,148.25
2016,3,16,9,15,832.5,84.5,1.4,16.0,529.5,290.64,203.27
2016,3,16,9,30,851.0,87.0,1.4,16.0,573.0,354.92,260.13
2016,3,16,9,45,865.5,89.0,1.45,16.5,611.0,420.02,316.33
2016,3,16,10,0,880.0,91.0,1.5,17.0,649.0,482.89,369.11
2016,3,16,10,15,890.0,92.5,1.5,17.0,681.0,543.05,418.58
2016,3,16,10,30,900.0,94.0,1.5,17.0,713.0,602.4,465.74
2016,3,16,10,45,907.0,94.5,1.55,17.5,737.5,657.91,507.99
2016,3,16,11,0,914.0,95.0,1.6,18.0,762.0,711.74,547.67
2016,3,16,11,15,918.5,96.0,1.6,18.0,778.5,762.34,584.3
2016,3,16,11,30,923.0,97.0,1.6,18.0,795.0,810.58,616.7
2016,3,16,11,45,925.5,97.0,1.6,18.5,804.0,853.61,643.99
2016,3,16,12,0,928.0,97.0,1.6,19.0,813.0,893.67,668.97
2016,3,16,12,15,928.0,97.0,1.6,19.0,813.5,928.36,691.46
2016,3,16,12,30,928.0,97.0,1.6,19.0,814.0,959.57,711.63
2016,3,16,12,45,929.5,95.0,1.65,19.5,807.5,986.41,728.3
2016,3,16,13,0,931.0,93.0,1.7,20.0,801.0,1009.52,742.6
2016,3,16,13,15,927.0,92.0,1.7,20.0,785.5,1024.5,752.49
2016,3,16,13,30,923.0,91.0,1.7,20.0,770.0,1035.41,759.99
2016,3,16,13,45,916.5,90.0,1.7,20.0,747.0,1039.72,763.45
2016,3,16,14,0,910.0,89.0,1.7,20.0,724.0,1039.91,764.54
2016,3,16,14,15,901.0,87.5,1.7,19.5,694.0,1032.91,762.66
2016,3,16,14,30,892.0,86.0,1.7,19.0,664.0,1021.92,758.43
2016,3,16,14,45,879.0,84.5,1.7,19.0,627.0,1003.05,747.77
2016,3,16,15,0,866.0,83.0,1.7,19.0,590.0,980.57,734.88
2016,3,16,15,15,849.0,80.5,1.65,18.5,548.0,949.48,716.97
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,926.09,704.19
2016,3,16,15,45,809.0,75.0,1.6,18.0,459.0,882.44,676.71
2016,3,16,16,0,786.0,72.0,1.6,18.0,412.0,836.55,647.36
2016,3,16,16,15,753.0,68.0,1.55,17.5,362.5,778.62,609.38
2016,3,16,16,30,720.0,64.0,1.5,17.0,313.0,719.83,569.6
2016,3,16,16,45,672.0,59.0,1.45,16.5,261.5,647.21,517.93
2016,3,16,17,0,624.0,54.0,1.4,16.0,210.0,581.45,469.05
2016,3,16,17,15,547.5,47.0,1.45,15.5,160.5,489.65,397.81
2016,3,16,17,30,471.0,40.0,1.5,15.0,111.0,403.43,326.06
2016,3,16,17,45,339.0,28.5,1.6,14.5,69.5,283.74,219.23
2016,3,16,18,0,207.0,17.0,1.7,14.0,28.0,162.95,3.21
2016,3,16,18,15,103.5,8.5,1.7,13.5,14.0,60.62,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,155.0,13.0,2.2,12.0,17.0,11.1,0.0
2016,3,17,6,45,304.5,24.5,2.35,12.5,57.0,20.01,10.1
2016,3,17,7,0,454.0,36.0,2.5,13.0,97.0,29.36,20.0
2016,3,17,7,15,538.5,44.0,2.45,13.0,147.0,35.43,25.91
2016,3,17,7,30,623.0,52.0,2.4,13.0,197.0,41.46,31.59
2016,3,17,7,45,676.0,57.0,2.4,13.5,249.5,48.82,38.23
2016,3,17,8,0,729.0,62.0,2.4,14.0,302.0,52.51,41.44
2016,3,17,8,15,764.5,66.0,2.3,14.5,354.0,55.21,43.68
2016,3,17,8,30,800.0,70.0,2.2,15.0,406.0,104.83,57.39
2016,3,17,8,45,825.0,73.0,2.1,15.5,454.5,166.62,97.42
2016,3,17,9,0,850.0,76.0,2.0,16.0,503.0,231.23,149.91
2016,3,17,9,15,868.0,78.5,1.9,16.5,547.0,299.71,209.53
2016,3,17,9,30,886.0,81.0,1.8,17.0,591.0,365.14,267.04
2016,3,17,9,45,899.0,83.0,1.75,17.5,630.0,429.17,322.44
2016,3,17,10,0,912.0,85.0,1.7,18.0,669.0,493.25,375.94
2016,3,17,10,15,921.5,86.0,1.65,18.5,700.5,554.43,425.18
2016,3,17,10,30,931.0,87.0,1.6,19.0,732.0,614.67,471.67
2016,3,17,10,45,937.5,88.5,1.55,19.5,757.0,672.31,514.38
2016,3,17,11,0,944.0,90.0,1.5,20.0,782.0,728.18,554.16
2016,3,17,11,15,948.0,90.5,1.4,20.0,799.0,779.26,589.23
2016,3,17,11,30,952.0,91.0,1.3,20.0,816.0,827.81,619.98
2016,3,17,11,45,954.0,91.5,1.25,20.5,825.0,872.0,646.64
2016,3,17,12,0,956.0,92.0,1.2,21.0,834.0,913.09,670.81
2016,3,17,12,15,956.0,92.0,1.1,21.0,834.5,948.61,691.48
2016,3,17,12,30,956.0,92.0,1.0,21.0,835.0,980.54,709.55
2016,3,17,12,45,952.0,92.5,0.95,21.5,827.0,1005.53,722.64
2016,3,17,13,0,948.0,93.0,0.9,22.0,819.0,1026.51,733.24
2016,3,17,13,15,944.0,92.5,0.8,22.0,803.0,1042.31,740.95
2016,3,17,13,30,940.0,92.0,0.7,22.0,787.0,1053.99,746.17
2016,3,17,13,45,933.5,91.0,0.6,22.0,763.5,1058.41,747.06
2016,3,17,14,0,927.0,90.0,0.5,22.0,740.0,1058.65,745.62
2016,3,17,14,15,917.5,88.5,0.5,22.0,709.5,1051.11,742.21
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,1039.52,736.62
2016,3,17,14,45,895.5,85.0,0.5,22.0,641.5,1020.36,726.58
2016,3,17,15,0,883.0,83.0,0.5,22.0,604.0,997.49,714.43
2016,3,17,15,15,865.5,80.5,0.55,22.0,561.0,965.57,697.78
2016,3,17,15,30,848.0,78.0,0.6,22.0,518.0,941.29,685.87
2016,3,17,15,45,824.5,75.0,0.7,22.0,470.0,896.73,661.52
2016,3,17,16,0,801.0,72.0,0.8,22.0,422.0,849.89,635.06
2016,3,17,16,15,768.0,68.5,0.85,21.0,371.5,792.09,601.59
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,733.36,565.88
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,659.7,516.37
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,592.94,469.2
2016,3,17,17,15,562.0,47.5,1.1,18.5,165.5,500.14,399.55
2016,3,17,17,30,486.0,40.0,1.2,18.0,115.0,412.89,329.04
2016,3,17,17,45,353.0,29.0,1.35,17.5,72.5,292.41,224.51
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,172.44,30.3
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,64.27,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.0,7.5,2.35,10.5,10.0,6.4,0.0
2016,3,18,6,30,144.0,15.0,2.4,11.0,20.0,12.23,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,22.47,12.6
2016,3,18,7,0,429.0,40.0,2.5,12.0,100.0,32.55,22.96
2016,3,18,7,15,514.0,48.5,2.45,12.0,150.0,38.87,29.13
2016,3,18,7,30,599.0,57.0,2.4,12.0,200.0,45.14,35.05
2016,3,18,7,45,299.5,83.5,2.4,12.5,155.0,60.44,48.79
2016,3,18,8,0,0.0,110.0,2.4,13.0,110.0,86.66,72.0
2016,3,18,8,15,6.5,131.5,2.4,13.0,134.0,102.65,85.96
2016,3,18,8,30,13.0,153.0,2.4,13.0,158.0,120.63,96.56
2016,3,18,8,45,69.0,188.5,2.4,13.5,222.5,152.9,120.23
2016,3,18,9,0,125.0,224.0,2.4,14.0,287.0,195.71,152.49
2016,3,18,9,15,164.0,243.5,2.4,14.0,334.0,233.7,182.45
2016,3,18,9,30,203.0,263.0,2.4,14.0,381.0,276.97,217.24
2016,3,18,9,45,266.0,271.0,2.4,14.5,436.0,327.76,257.4
2016,3,18,10,0,329.0,279.0,2.4,15.0,491.0,385.14,302.77
2016,3,18,10,15,616.5,190.5,2.35,15.0,611.5,491.83,386.59
2016,3,18,10,30,904.0,102.0,2.3,15.0,732.0,614.26,482.3
2016,3,18,10,45,908.0,104.5,2.3,15.5,756.0,670.02,524.75
2016,3,18,11,0,912.0,107.0,2.3,16.0,780.0,723.85,564.78
2016,3,18,11,15,916.5,108.0,2.25,16.0,797.0,774.46,602.08
2016,3,18,11,30,921.0,109.0,2.2,16.0,814.0,822.71,634.85
2016,3,18,11,45,920.0,111.0,2.2,16.0,822.5,864.9,663.41
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,903.9,689.61
2016,3,18,12,15,919.0,113.0,2.15,16.0,831.5,938.44,712.12
2016,3,18,12,30,919.0,113.0,2.1,16.0,832.0,969.53,732.2
2016,3,18,12,45,913.5,114.5,2.1,16.5,823.5,993.42,746.62
2016,3,18,13,0,908.0,116.0,2.1,17.0,815.0,1013.4,758.54
2016,3,18,13,15,903.5,115.0,2.15,16.5,799.0,1027.74,770.36
2016,3,18,13,30,899.0,114.0,2.2,16.0,783.0,1038.08,779.79
2016,3,18,13,45,893.5,112.0,2.3,16.0,760.0,1042.27,784.55
2016,3,18,14,0,888.0,110.0,2.4,16.0,737.0,1042.43,786.83
2016,3,18,14,15,878.0,108.5,2.45,16.0,706.0,1047.21,791.83
2016,3,18,14,30,868.0,107.0,2.5,16.0,675.0,1035.36,785.83
2016,3,18,14,45,859.0,102.5,2.55,16.0,639.0,1016.99,775.7
2016,3,18,15,0,850.0,98.0,2.6,16.0,603.0,994.82,763.08
2016,3,18,15,15,831.5,95.5,2.65,15.5,560.0,962.14,744.62
2016,3,18,15,30,813.0,93.0,2.7,15.0,517.0,926.38,723.79
2016,3,18,15,45,585.5,128.5,2.75,15.0,419.0,743.52,594.67
2016,3,18,16,0,358.0,164.0,2.8,15.0,321.0,534.03,436.55
2016,3,18,16,15,334.5,149.0,2.65,14.5,282.5,486.55,401.82
2016,3,18,16,30,311.0,134.0,2.5,14.0,244.0,439.41,365.45
2016,3,18,16,45,286.5,115.0,2.45,13.5,204.0,386.6,323.7
2016,3,18,17,0,262.0,96.0,2.4,13.0,164.0,334.62,281.15
2016,3,18,17,15,225.0,76.5,2.3,12.5,125.5,273.98,229.54
2016,3,18,17,30,188.0,57.0,2.2,12.0,87.0,215.75,178.28
2016,3,18,17,45,117.5,38.5,2.15,11.5,55.0,140.95,110.42
2016,3,18,18,0,47.0,20.0,2.1,11.0,23.0,63.19,16.05
2016,3,18,18,15,23.5,10.0,2.05,11.0,11.5,20.6,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,16.73,0.0
2016,3,19,6,45,163.5,33.5,1.7,11.5,57.0,25.74,15.7
2016,3,19,7,0,327.0,46.0,1.8,12.0,93.0,35.4,25.56
2016,3,19,7,15,398.0,57.5,1.85,12.0,138.5,45.57,35.16
2016,3,19,7,30,469.0,69.0,1.9,12.0,184.0,53.76,42.79
2016,3,19,7,45,528.5,74.5,1.95,12.5,232.0,56.85,45.59
2016,3,19,8,0,588.0,80.0,2.0,13.0,280.0,60.0,48.28
2016,3,19,8,15,566.5,100.5,2.0,13.0,318.0,73.36,60.05
2016,3,19,8,30,545.0,121.0,2.0,13.0,356.0,123.61,81.21
2016,3,19,8,45,663.5,104.0,2.05,13.5,421.5,167.13,105.5
2016,3,19,9,0,782.0,87.0,2.1,14.0,487.0,229.18,152.38
2016,3,19,9,15,566.5,164.0,2.05,14.0,466.5,281.83,207.47
2016,3,19,9,30,351.0,241.0,2.0,14.0,446.0,310.19,239.58
2016,3,19,9,45,351.0,258.5,2.0,14.5,475.5,351.6,274.19
2016,3,19,10,0,351.0,276.0,2.0,15.0,505.0,392.95,307.81
2016,3,19,10,15,350.0,291.5,2.0,15.0,528.5,432.03,339.37
2016,3,19,10,30,349.0,307.0,2.0,15.0,552.0,470.71,369.89
2016,3,19,10,45,613.0,206.5,2.0,15.5,654.5,583.99,457.91
2016,3,19,11,0,877.0,106.0,2.0,16.0,757.0,700.36,546.57
2016,3,19,11,15,882.0,106.5,2.0,16.0,773.5,749.09,582.22
2016,3,19,11,30,887.0,107.0,2.0,16.0,790.0,795.58,614.25
2016,3,19,11,45,604.5,235.5,2.05,16.0,703.5,742.66,573.18
2016,3,19,12,0,322.0,364.0,2.1,16.0,617.0,637.89,492.63
2016,3,19,12,15,310.0,367.5,2.1,16.0,611.0,648.77,501.31
2016,3,19,12,30,298.0,371.0,2.1,16.0,605.0,657.63,507.57
2016,3,19,12,45,249.0,375.5,2.1,16.0,570.0,630.7,487.16
2016,3,19,13,0,200.0,380.0,2.1,16.0,535.0,581.02,450.52
2016,3,19,13,15,549.0,240.0,2.05,16.0,653.5,824.72,635.36
2016,3,19,13,30,898.0,100.0,2.0,16.0,772.0,1021.82,768.72
2016,3,19,13,45,898.5,96.0,2.0,16.0,751.0,1029.41,772.22
2016,3,19,14,0,899.0,92.0,2.0,16.0,730.0,1032.95,775.49
2016,3,19,14,15,891.0,91.0,2.0,16.0,700.5,1027.35,772.94
2016,3,19,14,30,883.0,90.0,2.0,16.0,671.0,1017.82,768.06
2016,3,19,14,45,875.5,86.5,2.05,16.0,636.0,1001.92,759.75
2016,3,19,15,0,868.0,83.0,2.1,16.0,601.0,982.25,749.01
2016,3,19,15,15,852.0,81.0,2.15,15.5,559.0,952.51,732.79
2016,3,19,15,30,836.0,79.0,2.2,15.0,517.0,930.44,721.76
2016,3,19,15,45,820.0,74.0,2.3,15.0,471.5,890.44,697.03
2016,3,19,16,0,804.0,69.0,2.4,15.0,426.0,847.79,669.97
2016,3,19,16,15,772.5,65.5,2.35,14.5,375.5,791.15,631.99
2016,3,19,16,30,741.0,62.0,2.3,14.0,325.0,733.54,592.18
2016,3,19,16,45,700.5,56.5,2.3,14.0,274.0,665.52,542.2
2016,3,19,17,0,660.0,51.0,2.3,14.0,223.0,598.21,490.62
2016,3,19,17,15,587.5,45.0,2.15,13.5,172.0,508.42,419.02
2016,3,19,17,30,515.0,39.0,2.0,13.0,121.0,429.61,352.07
2016,3,19,17,45,390.0,29.0,1.9,12.5,78.0,313.89,249.2
2016,3,19,18,0,265.0,19.0,1.8,12.0,35.0,200.95,82.0
2016,3,19,18,15,132.5,9.5,1.75,11.5,17.5,75.98,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,6.4,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,12.38,0.0
2016,3,20,6,45,35.0,34.0,2.6,12.5,39.5,26.95,16.94
2016,3,20,7,0,70.0,53.0,2.7,13.0,64.0,41.19,30.58
2016,3,20,7,15,90.0,75.0,2.75,13.0,94.0,56.99,45.17
2016,3,20,7,30,110.0,97.0,2.8,13.0,124.0,72.39,59.22
2016,3,20,7,45,122.5,118.5,2.85,13.5,155.5,87.03,72.21
2016,3,20,8,0,135.0,140.0,2.9,14.0,187.0,101.27,84.57
2016,3,20,8,15,265.5,147.0,2.9,14.0,256.5,103.67,86.48
2016,3,20,8,30,396.0,154.0,2.9,14.0,326.0,134.98,95.13
2016,3,20,8,45,303.0,190.0,2.95,14.5,330.5,181.31,132.77
2016,3,20,9,0,210.0,226.0,3.0,15.0,335.0,214.85,164.01
2016,3,20,9,15,105.5,200.0,3.05,15.0,255.0,187.28,146.35
2016,3,20,9,30,1.0,174.0,3.1,15.0,175.0,142.63,113.06
2016,3,20,9,45,1.5,175.5,3.2,15.5,176.5,145.0,114.6
2016,3,20,10,0,2.0,177.0,3.3,16.0,178.0,147.29,116.01
2016,3,20,10,15,1.5,172.0,3.4,16.0,172.5,143.66,112.87
2016,3,20,10,30,1.0,167.0,3.5,16.0,167.0,139.8,109.57
2016,3,20,10,45,7.0,208.0,3.65,16.0,213.0,178.57,140.85
2016,3,20,11,0,13.0,249.0,3.8,16.0,259.0,218.75,172.95
2016,3,20,11,15,6.5,191.5,3.85,16.0,196.5,166.06,130.46
2016,3,20,11,30,0.0,134.0,3.9,16.0,134.0,112.43,86.88
2016,3,20,11,45,13.5,222.5,4.0,16.0,233.5,200.41,158.3
2016,3,20,12,0,27.0,311.0,4.1,16.0,333.0,306.66,242.52
2016,3,20,12,15,23.5,300.0,4.1,16.0,319.0,282.0,222.84
2016,3,20,12,30,20.0,289.0,4.1,16.0,305.0,270.69,213.95
2016,3,20,12,45,15.0,261.0,4.15,16.0,273.0,241.67,191.01
2016,3,20,13,0,10.0,233.0,4.2,16.0,241.0,212.13,167.53
2016,3,20,13,15,34.0,285.0,4.1,16.0,311.0,304.66,241.88
2016,3,20,13,30,58.0,337.0,4.0,16.0,381.0,387.66,307.22
2016,3,20,13,45,31.5,266.5,3.95,16.0,290.5,288.58,229.17
2016,3,20,14,0,5.0,196.0,3.9,16.0,200.0,175.95,138.82
2016,3,20,14,15,2.5,106.5,3.8,15.5,108.5,91.84,70.77
2016,3,20,14,30,0.0,17.0,3.7,15.0,17.0,14.09,6.19
2016,3,20,14,45,0.0,33.0,3.6,15.0,33.0,27.35,17.39
2016,3,20,15,0,0.0,49.0,3.5,15.0,49.0,40.64,28.61
2016,3,20,15,15,0.0,34.5,3.35,15.0,34.5,28.56,18.52
2016,3,20,15,30,0.0,20.0,3.2,15.0,20.0,16.53,8.39
2016,3,20,15,45,0.0,13.0,3.1,15.0,13.0,10.73,3.49
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,4.94,0.0
2016,3,20,16,15,0.0,33.5,2.85,14.5,33.5,27.66,18.08
2016,3,20,16,30,0.0,61.0,2.7,14.0,61.0,50.52,37.75
2016,3,20,16,45,0.0,51.0,2.6,14.0,51.0,42.19,30.65
2016,3,20,17,0,0.0,41.0,2.5,14.0,41.0,33.87,23.49
2016,3,20,17,15,0.0,31.5,2.4,13.5,31.5,25.99,16.65
2016,3,20,17,30,0.0,22.0,2.3,13.0,22.0,18.12,9.74
2016,3,20,17,45,0.0,14.0,2.2,13.0,14.0,11.51,3.81
2016,3,20,18,0,0.0,6.0,2.1,13.0,6.0,4.92,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.0,3.0,2.56,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,11.5,11.5,9.82,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,18.41,0.0
2016,3,21,6,45,116.0,40.5,3.05,12.5,58.5,31.21,20.79
2016,3,21,7,0,232.0,58.0,3.2,13.0,94.0,43.74,32.9
2016,3,21,7,15,297.0,73.5,3.3,13.0,137.5,54.72,43.2
2016,3,21,7,30,362.0,89.0,3.4,13.0,181.0,65.4,53.03
2016,3,21,7,45,432.0,93.5,3.55,13.0,227.5,68.24,55.65
2016,3,21,8,0,502.0,98.0,3.7,13.0,274.0,72.51,59.41
2016,3,21,8,15,251.0,77.0,3.75,13.0,165.0,53.52,42.36
2016,3,21,8,30,0.0,56.0,3.8,13.0,56.0,46.37,34.14
2016,3,21,8,45,0.0,93.0,3.9,13.5,93.0,76.89,59.82
2016,3,21,9,0,0.0,130.0,4.0,14.0,130.0,106.22,84.07
2016,3,21,9,15,3.5,162.0,4.05,14.0,164.0,132.84,105.79
2016,3,21,9,30,7.0,194.0,4.1,14.0,198.0,160.34,128.08
2016,3,21,9,45,3.5,113.5,4.2,14.5,115.5,95.6,74.33
2016,3,21,10,0,0.0,33.0,4.3,15.0,33.0,27.37,17.33
2016,3,21,10,15,0.0,56.0,4.4,15.0,56.0,46.54,33.33
2016,3,21,10,30,0.0,79.0,4.5,15.0,79.0,65.79,49.25
2016,3,21,10,45,0.0,60.0,4.65,15.0,60.0,49.93,36.01
2016,3,21,11,0,0.0,41.0,4.8,15.0,41.0,34.1,22.81
2016,3,21,11,15,3.0,121.0,4.85,15.0,123.5,103.42,80.15
2016,3,21,11,30,6.0,201.0,4.9,15.0,206.0,174.65,138.12
2016,3,21,11,45,6.5,207.0,5.0,15.5,212.5,181.08,142.94
2016,3,21,12,0,7.0,213.0,5.1,16.0,219.0,187.6,147.91
2016,3,21,12,15,7.0,213.0,5.1,16.0,219.0,188.43,148.56
2016,3,21,12,30,7.0,213.0,5.1,16.0,219.0,189.22,149.22
2016,3,21,12,45,7.0,214.5,5.1,16.0,220.5,191.35,150.99
2016,3,21,13,0,7.0,216.0,5.1,16.0,222.0,193.49,152.79
2016,3,21,13,15,7.0,212.0,5.0,16.0,217.5,190.58,150.55
2016,3,21,13,30,7.0,208.0,4.9,16.0,213.0,187.63,148.3
2016,3,21,13,45,5.0,197.0,4.85,16.0,200.5,176.08,139.07
2016,3,21,14,0,3.0,186.0,4.8,16.0,188.0,164.41,129.73
2016,3,21,14,15,1.5,115.5,4.8,15.5,116.5,98.79,76.48
2016,3,21,14,30,0.0,45.0,4.8,15.0,45.0,37.36,25.68
2016,3,21,14,45,0.0,100.0,4.8,15.0,100.0,83.59,64.34
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,134.79,106.88
2016,3,21,15,15,0.0,145.0,4.65,14.5,145.0,126.02,100.05
2016,3,21,15,30,0.0,135.0,4.5,14.0,135.0,117.28,93.25
2016,3,21,15,45,0.0,109.0,4.35,14.0,109.0,93.02,73.2
2016,3,21,16,0,0.0,83.0,4.2,14.0,83.0,69.08,53.22
2016,3,21,16,15,134.5,110.5,4.0,13.5,159.0,241.02,203.25
2016,3,21,16,30,269.0,138.0,3.8,13.0,235.0,406.97,342.72
2016,3,21,16,45,247.5,121.5,3.65,13.0,200.5,361.74,304.82
2016,3,21,17,0,226.0,105.0,3.5,13.0,166.0,317.55,267.58
2016,3,21,17,15,188.5,84.5,3.35,12.5,128.0,257.22,215.97
2016,3,21,17,30,151.0,64.0,3.2,12.0,90.0,199.5,165.16
2016,3,21,17,45,96.0,44.0,3.1,11.5,58.5,134.48,106.48
2016,3,21,18,0,41.0,24.0,3.0,11.0,27.0,58.1,28.12
2016,3,21,18,15,20.5,12.0,2.95,11.0,13.5,20.7,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.5,11.5,2.25,9.5,16.0,9.82,0.0
2016,3,22,6,30,171.0,23.0,2.3,10.0,32.0,17.92,2.73
2016,3,22,6,45,307.5,35.0,2.4,10.5,75.0,28.57,18.95
2016,3,22,7,0,444.0,47.0,2.5,11.0,118.0,38.04,28.21
2016,3,22,7,15,523.0,55.0,2.6,11.0,168.5,43.74,33.77
2016,3,22,7,30,602.0,63.0,2.7,11.0,219.0,49.41,39.1
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.0,52.87,42.2
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,56.32,45.15
2016,3,22,8,15,741.5,78.0,2.9,12.0,376.5,63.74,51.67
2016,3,22,8,30,776.0,82.0,2.9,12.0,428.0,118.81,68.48
2016,3,22,8,45,805.5,84.0,2.95,12.5,477.0,179.11,109.46
2016,3,22,9,0,835.0,86.0,3.0,13.0,526.0,242.82,162.4
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.0,306.8,219.92
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,374.71,281.13
2016,3,22,9,45,886.5,91.5,3.05,13.5,652.5,437.95,337.22
2016,3,22,10,0,903.0,92.0,3.1,14.0,691.0,501.59,392.0
2016,3,22,10,15,912.5,93.0,3.1,14.0,722.5,562.19,443.34
2016,3,22,10,30,922.0,94.0,3.1,14.0,754.0,621.84,492.32
2016,3,22,10,45,929.0,95.0,3.1,14.5,778.5,678.71,536.71
2016,3,22,11,0,936.0,96.0,3.1,15.0,803.0,733.84,578.38
2016,3,22,11,15,940.0,96.5,3.1,15.0,820.0,784.33,615.96
2016,3,22,11,30,944.0,97.0,3.1,15.0,837.0,832.3,649.54
2016,3,22,11,45,947.0,96.5,3.15,15.0,845.5,875.74,679.93
2016,3,22,12,0,950.0,96.0,3.2,15.0,854.0,916.12,708.05
2016,3,22,12,15,950.0,96.0,3.25,15.0,854.5,951.13,732.35
2016,3,22,12,30,950.0,96.0,3.3,15.0,855.0,982.56,754.21
2016,3,22,12,45,945.5,97.0,3.4,15.0,846.5,1007.1,771.79
2016,3,22,13,0,941.0,98.0,3.5,15.0,838.0,1027.65,786.81
2016,3,22,13,15,937.0,97.5,3.55,15.0,822.0,1042.99,798.05
2016,3,22,13,30,933.0,97.0,3.6,15.0,806.0,1054.23,806.69
2016,3,22,13,45,486.0,199.0,3.7,15.0,568.0,737.37,582.37
2016,3,22,14,0,39.0,301.0,3.8,15.0,330.0,336.01,266.57
2016,3,22,14,15,472.5,195.5,3.8,15.0,513.5,729.8,583.44
2016,3,22,14,30,906.0,90.0,3.8,15.0,697.0,1040.99,806.53
2016,3,22,14,45,896.0,87.5,3.85,15.0,660.0,1023.4,793.56
2016,3,22,15,0,886.0,85.0,3.9,15.0,623.0,1002.03,780.91
2016,3,22,15,15,870.0,83.0,3.85,14.5,580.0,971.81,762.81
2016,3,22,15,30,854.0,81.0,3.8,14.0,537.0,949.21,750.09
2016,3,22,15,45,833.0,77.5,3.8,14.0,489.5,905.88,721.18
2016,3,22,16,0,812.0,74.0,3.8,14.0,442.0,860.13,690.2
2016,3,22,16,15,780.5,70.5,3.7,13.5,391.0,803.05,650.87
2016,3,22,16,30,749.0,67.0,3.6,13.0,340.0,744.94,609.69
2016,3,22,16,45,705.0,62.0,3.5,13.0,287.5,674.25,556.31
2016,3,22,17,0,661.0,57.0,3.4,13.0,235.0,604.41,501.67
2016,3,22,17,15,589.5,50.5,3.3,12.5,183.5,520.37,434.09
2016,3,22,17,30,518.0,44.0,3.2,12.0,132.0,436.04,362.05
2016,3,22,17,45,395.0,34.0,3.1,11.5,87.0,321.34,260.31
2016,3,22,18,0,272.0,24.0,3.0,11.0,42.0,213.3,127.7
2016,3,22,18,15,136.0,12.0,2.95,10.5,21.0,79.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,21.5,11.0,1.8,7.5,12.5,9.39,0.0
2016,3,23,6,30,43.0,22.0,1.8,8.0,25.0,17.81,4.92
2016,3,23,6,45,93.5,41.0,1.8,9.0,54.5,31.62,21.92
2016,3,23,7,0,144.0,60.0,1.8,10.0,84.0,45.54,35.09
2016,3,23,7,15,169.5,81.0,1.75,10.5,119.0,60.29,48.74
2016,3,23,7,30,195.0,102.0,1.7,11.0,154.0,74.57,61.69
2016,3,23,7,45,214.5,121.5,1.7,11.5,189.5,87.37,73.04
2016,3,23,8,0,234.0,141.0,1.7,12.0,225.0,99.73,83.74
2016,3,23,8,15,432.0,123.0,1.7,12.5,307.0,85.64,70.92
2016,3,23,8,30,630.0,105.0,1.7,13.0,389.0,121.01,74.71
2016,3,23,8,45,734.0,96.0,1.75,13.5,461.0,175.02,108.5
2016,3,23,9,0,838.0,87.0,1.8,14.0,533.0,245.51,163.33
2016,3,23,9,15,855.5,89.5,1.7,14.5,577.0,309.69,219.77
2016,3,23,9,30,873.0,92.0,1.6,15.0,621.0,377.8,279.29
2016,3,23,9,45,796.5,123.5,1.55,15.5,628.5,429.06,325.77
2016,3,23,10,0,720.0,155.0,1.5,16.0,636.0,471.0,362.31
2016,3,23,10,15,820.0,126.5,1.5,16.0,698.5,545.8,421.92
2016,3,23,10,30,920.0,98.0,1.5,16.0,761.0,625.39,483.77
2016,3,23,10,45,926.5,99.0,1.5,16.5,785.5,681.85,525.85
2016,3,23,11,0,933.0,100.0,1.5,17.0,810.0,736.53,565.36
2016,3,23,11,15,771.5,177.5,1.55,17.0,773.0,747.55,571.6
2016,3,23,11,30,610.0,255.0,1.6,17.0,736.0,733.73,560.04
2016,3,23,11,45,775.0,180.0,1.7,17.5,797.5,830.49,631.27
2016,3,23,12,0,940.0,105.0,1.8,18.0,859.0,917.35,688.82
2016,3,23,12,15,939.5,105.0,1.85,18.0,859.0,951.66,711.21
2016,3,23,12,30,939.0,105.0,1.9,18.0,859.0,982.39,731.81
2016,3,23,12,45,927.0,110.0,1.95,18.0,848.5,1003.8,746.37
2016,3,23,13,0,915.0,115.0,2.0,18.0,838.0,1021.0,758.4
2016,3,23,13,15,910.5,114.5,2.05,18.0,821.5,1035.58,768.9
2016,3,23,13,30,906.0,114.0,2.1,18.0,805.0,1046.15,776.96
2016,3,23,13,45,894.5,115.0,2.2,18.0,780.0,1047.25,779.7
2016,3,23,14,0,883.0,116.0,2.3,18.0,755.0,1044.3,780.0
2016,3,23,14,15,872.5,114.0,2.35,17.5,723.5,1047.97,785.75
2016,3,23,14,30,862.0,112.0,2.4,17.0,692.0,1034.68,780.33
2016,3,23,14,45,847.5,109.5,2.45,17.0,654.5,1012.88,768.01
2016,3,23,15,0,833.0,107.0,2.5,17.0,617.0,987.46,753.31
2016,3,23,15,15,640.0,149.5,2.5,16.5,525.0,843.2,656.68
2016,3,23,15,30,447.0,192.0,2.5,16.0,433.0,685.72,544.73
2016,3,23,15,45,423.5,181.5,2.55,16.0,393.5,642.26,515.11
2016,3,23,16,0,400.0,171.0,2.6,16.0,354.0,598.03,483.37
2016,3,23,16,15,340.5,155.0,2.6,15.5,298.0,496.05,406.8
2016,3,23,16,30,281.0,139.0,2.6,15.0,242.0,416.89,345.39
2016,3,23,16,45,247.0,123.0,2.6,14.5,203.5,361.75,301.76
2016,3,23,17,0,213.0,107.0,2.6,14.0,165.0,308.7,258.27
2016,3,23,17,15,309.5,81.0,2.55,13.5,145.5,352.61,294.85
2016,3,23,17,30,406.0,55.0,2.5,13.0,126.0,372.68,308.75
2016,3,23,17,45,286.5,41.5,2.5,12.5,82.5,260.14,210.03
2016,3,23,18,0,167.0,28.0,2.5,12.0,39.0,159.02,99.72
2016,3,23,18,15,83.5,14.0,2.45,11.5,19.5,54.34,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
