Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,10.24,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,18.65,6.87
2016,3,24,6,45,278.5,38.5,2.8,10.5,77.5,29.75,20.27
2016,3,24,7,0,389.0,53.0,2.9,11.0,119.0,42.58,32.36
2016,3,24,7,15,464.0,63.0,2.9,11.5,168.5,49.64,39.05
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,56.57,45.38
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,64.09,52.06
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,71.27,58.27
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,74.49,60.85
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,128.43,78.8
2016,3,24,8,45,677.0,123.5,3.05,14.5,459.5,188.76,122.1
2016,3,24,9,0,679.0,138.0,3.1,15.0,503.0,249.38,172.9
2016,3,24,9,15,701.0,142.0,3.0,15.5,545.0,307.26,223.14
2016,3,24,9,30,723.0,146.0,2.9,16.0,587.0,367.28,275.37
2016,3,24,9,45,753.0,143.0,2.8,16.5,627.0,426.55,326.01
2016,3,24,10,0,783.0,140.0,2.7,17.0,667.0,489.68,378.23
2016,3,24,10,15,795.0,142.5,2.6,17.0,698.5,547.7,425.76
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,605.41,471.48
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.0,659.99,512.73
2016,3,24,11,0,830.0,145.0,2.4,18.0,780.0,713.57,551.9
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.0,762.9,588.18
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,810.16,622.01
2016,3,24,11,45,833.5,154.0,2.4,18.0,820.5,848.86,648.19
2016,3,24,12,0,826.0,160.0,2.4,18.0,827.0,884.14,671.92
2016,3,24,12,15,826.5,160.0,2.4,18.0,827.0,917.19,694.05
2016,3,24,12,30,827.0,160.0,2.4,18.0,827.0,947.03,713.98
2016,3,24,12,45,853.5,144.0,2.4,18.5,826.5,981.76,735.79
2016,3,24,13,0,880.0,128.0,2.4,19.0,826.0,1000.83,747.04
2016,3,24,13,15,875.0,127.0,2.4,19.0,810.0,1013.88,755.99
2016,3,24,13,30,870.0,126.0,2.4,19.0,794.0,1036.14,771.19
2016,3,24,13,45,862.5,125.0,2.4,19.0,770.5,1039.04,773.7
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,1037.89,773.93
2016,3,24,14,15,844.5,122.0,2.4,18.5,716.0,1028.55,770.43
2016,3,24,14,30,834.0,120.0,2.4,18.0,685.0,1015.3,764.54
2016,3,24,14,45,811.0,121.5,2.45,18.0,646.0,989.68,749.57
2016,3,24,15,0,788.0,123.0,2.5,18.0,607.0,960.62,732.33
2016,3,24,15,15,768.5,119.5,2.55,17.5,564.5,933.45,717.64
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,896.52,695.92
2016,3,24,15,45,713.5,114.5,2.65,17.0,473.5,844.5,661.86
2016,3,24,16,0,678.0,113.0,2.7,17.0,425.0,791.02,626.13
2016,3,24,16,15,642.5,106.5,2.8,16.5,375.0,730.63,585.77
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,669.83,543.62
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,605.49,496.96
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,541.64,448.54
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,452.61,376.38
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,368.53,304.86
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,267.74,216.51
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,177.34,117.03
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,62.67,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,9.5,21.0,11.95,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,21.74,10.2
2016,3,25,6,45,301.0,42.0,2.2,10.5,84.5,32.42,22.74
2016,3,25,7,0,409.0,56.0,2.3,11.0,127.0,45.09,34.66
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.0,51.24,40.61
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,57.32,46.26
2016,3,25,7,45,622.5,77.0,2.6,11.5,281.0,58.61,47.34
2016,3,25,8,0,689.0,80.0,2.7,12.0,335.0,60.1,48.5
2016,3,25,8,15,722.5,84.0,2.75,12.5,385.5,62.84,50.71
2016,3,25,8,30,756.0,88.0,2.8,13.0,436.0,125.55,73.41
2016,3,25,8,45,787.0,89.0,2.85,14.0,484.5,184.08,113.51
2016,3,25,9,0,818.0,90.0,2.9,15.0,533.0,246.2,164.75
2016,3,25,9,15,835.5,92.5,2.75,15.5,576.5,309.11,220.37
2016,3,25,9,30,853.0,95.0,2.6,16.0,620.0,373.3,277.09
2016,3,25,9,45,864.5,98.0,2.5,16.5,657.5,438.17,333.15
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,500.33,385.2
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,560.07,434.43
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,618.98,481.35
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.0,673.99,522.81
2016,3,25,11,0,900.0,112.0,2.2,18.0,804.0,726.9,561.26
2016,3,25,11,15,904.5,112.5,2.15,18.0,820.5,776.1,596.91
2016,3,25,11,30,909.0,113.0,2.1,18.0,837.0,822.93,628.28
2016,3,25,11,45,913.5,112.5,2.05,18.0,846.0,866.21,656.82
2016,3,25,12,0,918.0,112.0,2.0,18.0,855.0,906.68,683.13
2016,3,25,12,15,917.5,111.5,2.0,18.0,855.0,939.68,704.78
2016,3,25,12,30,917.0,111.0,2.0,18.0,855.0,969.17,724.11
2016,3,25,12,45,923.0,106.5,2.05,18.5,849.0,997.01,741.58
2016,3,25,13,0,929.0,102.0,2.1,19.0,843.0,1021.23,756.69
2016,3,25,13,15,924.5,101.5,2.15,19.0,826.5,1035.66,766.97
2016,3,25,13,30,920.0,101.0,2.2,19.0,810.0,1046.03,774.87
2016,3,25,13,45,913.5,99.5,2.25,19.0,786.0,1049.17,778.27
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,1048.18,779.22
2016,3,25,14,15,897.5,96.5,2.35,19.0,730.5,1040.07,775.7
2016,3,25,14,30,888.0,95.0,2.4,19.0,699.0,1028.0,769.77
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.0,1007.06,758.59
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,982.56,745.04
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,962.33,735.25
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,927.39,715.17
2016,3,25,15,45,795.0,85.5,2.8,18.0,488.0,878.67,684.24
2016,3,25,16,0,765.0,84.0,2.9,18.0,439.0,828.06,651.32
2016,3,25,16,15,732.5,80.0,2.95,17.0,388.5,770.71,614.61
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,717.82,579.83
2016,3,25,16,45,648.0,71.5,3.1,15.5,285.5,643.49,526.23
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,570.95,471.65
2016,3,25,17,15,525.0,59.0,3.2,14.5,182.5,482.8,401.38
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,399.56,330.67
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,288.38,233.83
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,186.81,128.14
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,66.26,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,24.0,10.24,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,48.0,19.64,9.37
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.5,27.14,18.05
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,34.57,25.12
2016,3,26,7,15,584.0,49.5,2.45,13.5,187.5,39.27,29.56
2016,3,26,7,30,650.0,56.0,2.4,14.0,238.0,47.8,37.24
2016,3,26,7,45,692.0,60.5,2.4,14.5,289.5,50.96,39.97
2016,3,26,8,0,734.0,65.0,2.4,15.0,341.0,54.09,42.59
2016,3,26,8,15,763.5,68.5,2.4,15.5,391.0,58.42,46.2
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,117.29,63.95
2016,3,26,8,45,813.0,75.5,2.4,16.5,487.5,178.41,106.52
2016,3,26,9,0,833.0,79.0,2.4,17.0,534.0,246.35,162.91
2016,3,26,9,15,848.5,81.0,2.45,17.0,576.5,308.25,217.92
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,371.03,274.06
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,432.45,327.69
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,493.52,379.33
2016,3,26,10,15,891.5,89.5,2.6,18.0,721.0,552.58,428.32
2016,3,26,10,30,900.0,91.0,2.6,18.0,751.0,610.64,474.96
2016,3,26,10,45,906.5,91.5,2.65,18.5,774.5,665.24,516.9
2016,3,26,11,0,913.0,92.0,2.7,19.0,798.0,718.08,556.28
2016,3,26,11,15,916.0,92.5,2.7,19.0,813.5,766.38,591.32
2016,3,26,11,30,919.0,93.0,2.7,19.0,829.0,812.12,622.74
2016,3,26,11,45,918.0,95.0,2.75,19.5,836.0,853.35,649.87
2016,3,26,12,0,917.0,97.0,2.8,20.0,843.0,891.39,674.59
2016,3,26,12,15,916.5,97.0,2.8,20.0,843.0,924.5,696.74
2016,3,26,12,30,916.0,97.0,2.8,20.0,843.0,954.12,716.52
2016,3,26,12,45,895.5,107.0,2.85,20.0,830.0,971.74,728.72
2016,3,26,13,0,875.0,117.0,2.9,20.0,817.0,984.9,738.16
2016,3,26,13,15,710.5,194.5,2.95,19.5,756.0,944.37,713.0
2016,3,26,13,30,546.0,272.0,3.0,19.0,695.0,867.34,660.06
2016,3,26,13,45,686.0,199.0,3.05,19.0,714.0,949.26,720.95
2016,3,26,14,0,826.0,126.0,3.1,19.0,733.0,1010.27,762.97
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.0,1000.75,757.56
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,987.46,750.36
2016,3,26,14,45,779.5,124.0,3.25,19.0,634.0,959.93,733.52
2016,3,26,15,0,754.0,126.0,3.3,19.0,595.0,936.31,719.45
2016,3,26,15,15,534.5,176.5,3.3,18.5,497.5,759.02,596.66
2016,3,26,15,30,315.0,227.0,3.3,18.0,400.0,577.02,460.19
2016,3,26,15,45,307.0,208.5,3.35,17.5,365.0,542.85,437.58
2016,3,26,16,0,299.0,190.0,3.4,17.0,330.0,507.61,412.8
2016,3,26,16,15,455.0,141.0,3.4,16.5,326.5,597.29,488.04
2016,3,26,16,30,611.0,92.0,3.4,16.0,323.0,662.43,540.73
2016,3,26,16,45,574.5,82.5,3.4,16.0,274.0,597.5,491.16
2016,3,26,17,0,538.0,73.0,3.4,16.0,225.0,533.39,441.3
2016,3,26,17,15,466.5,64.5,3.35,15.5,176.5,446.71,371.06
2016,3,26,17,30,395.0,56.0,3.3,15.0,128.0,364.93,301.57
2016,3,26,17,45,283.0,43.0,3.3,14.5,86.0,257.3,208.23
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,166.08,116.28
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,55.9,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,11.95,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,22.95,12.62
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,32.4,22.82
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,41.66,31.58
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,47.23,36.9
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,52.74,41.98
2016,3,27,7,45,655.5,75.5,2.95,12.5,295.0,57.48,46.14
2016,3,27,8,0,696.0,83.0,3.0,13.0,347.0,62.07,50.04
2016,3,27,8,15,729.0,87.5,3.1,13.0,398.5,67.73,54.91
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,131.51,77.48
2016,3,27,8,45,788.5,94.5,3.3,13.5,498.5,191.03,119.34
2016,3,27,9,0,815.0,97.0,3.4,14.0,547.0,253.59,171.78
2016,3,27,9,15,832.5,100.0,3.45,14.0,590.5,316.79,228.47
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,381.29,286.62
2016,3,27,9,45,862.0,105.5,3.6,14.5,671.5,444.16,342.13
2016,3,27,10,0,874.0,108.0,3.7,15.0,709.0,507.41,396.28
2016,3,27,10,15,884.0,110.0,3.75,15.0,741.0,567.47,447.01
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,626.71,495.62
2016,3,27,10,45,901.0,113.5,3.85,15.5,797.0,682.52,539.31
2016,3,27,11,0,908.0,115.0,3.9,16.0,821.0,736.67,580.47
2016,3,27,11,15,912.5,116.0,3.9,16.0,838.0,786.62,618.27
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,834.18,651.85
2016,3,27,11,45,917.5,118.5,3.95,16.0,863.0,876.35,681.57
2016,3,27,12,0,918.0,120.0,4.0,16.0,871.0,915.44,708.99
2016,3,27,12,15,918.5,120.0,4.0,16.0,871.5,949.81,732.76
2016,3,27,12,30,919.0,120.0,4.0,16.0,872.0,980.75,754.12
2016,3,27,12,45,914.5,121.5,4.05,16.5,863.5,1004.91,769.69
2016,3,27,13,0,910.0,123.0,4.1,17.0,855.0,1025.21,782.69
2016,3,27,13,15,905.5,122.0,4.1,16.5,839.0,1038.97,793.99
2016,3,27,13,30,901.0,121.0,4.1,16.0,823.0,1048.72,802.77
2016,3,27,13,45,740.5,180.5,4.2,16.0,746.0,984.33,759.65
2016,3,27,14,0,580.0,240.0,4.3,16.0,669.0,883.8,689.49
2016,3,27,14,15,544.0,240.0,4.35,16.0,629.5,851.1,667.57
2016,3,27,14,30,508.0,240.0,4.4,16.0,590.0,815.76,643.02
2016,3,27,14,45,500.0,229.0,4.45,16.0,558.0,794.3,629.29
2016,3,27,15,0,492.0,218.0,4.5,16.0,526.0,770.38,613.57
2016,3,27,15,15,553.0,181.5,4.45,15.5,505.0,782.49,627.14
2016,3,27,15,30,614.0,145.0,4.4,15.0,484.0,798.96,641.93
2016,3,27,15,45,502.5,158.0,4.4,14.5,419.0,686.14,559.4
2016,3,27,16,0,391.0,171.0,4.4,14.0,354.0,587.21,483.43
2016,3,27,16,15,363.0,154.5,4.3,13.5,309.5,512.07,426.63
2016,3,27,16,30,335.0,138.0,4.2,13.0,265.0,457.92,384.57
2016,3,27,16,45,289.5,125.5,4.15,13.0,224.0,395.96,333.86
2016,3,27,17,0,244.0,113.0,4.1,13.0,183.0,337.18,284.5
2016,3,27,17,15,208.5,92.5,4.1,12.5,143.5,277.78,234.18
2016,3,27,17,30,173.0,72.0,4.1,12.0,104.0,220.86,184.39
2016,3,27,17,45,118.0,51.5,4.1,12.0,70.0,154.61,125.0
2016,3,27,18,0,63.0,31.0,4.1,12.0,36.0,81.45,56.31
2016,3,27,18,15,31.5,15.5,4.1,11.5,18.0,29.07,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.5,14.0,4.3,8.5,29.5,11.38,0.0
2016,3,28,6,30,353.0,28.0,4.4,9.0,59.0,23.07,13.32
2016,3,28,6,45,466.5,36.5,4.55,9.5,107.5,29.71,20.7
2016,3,28,7,0,580.0,45.0,4.7,10.0,156.0,36.36,27.11
2016,3,28,7,15,644.0,51.0,4.75,10.0,209.5,44.27,34.53
2016,3,28,7,30,708.0,57.0,4.8,10.0,263.0,48.94,38.87
2016,3,28,7,45,750.0,61.5,4.9,10.5,317.0,52.16,41.68
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,55.35,44.38
2016,3,28,8,15,821.0,69.0,5.0,11.0,423.5,62.34,50.51
2016,3,28,8,30,850.0,72.0,5.0,11.0,476.0,124.64,68.65
2016,3,28,8,45,871.0,74.5,5.0,11.5,525.0,194.37,119.6
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,260.09,176.0
2016,3,28,9,15,907.0,79.0,4.95,12.0,618.0,325.52,236.06
2016,3,28,9,30,922.0,81.0,4.9,12.0,662.0,391.71,297.16
2016,3,28,9,45,933.5,83.0,4.85,12.5,700.0,456.97,355.89
2016,3,28,10,0,945.0,85.0,4.8,13.0,738.0,521.99,412.59
2016,3,28,10,15,952.5,86.0,4.75,13.0,769.5,583.52,465.48
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,643.76,515.69
2016,3,28,10,45,965.0,88.0,4.7,13.5,824.5,700.88,561.12
2016,3,28,11,0,970.0,89.0,4.7,14.0,848.0,755.94,603.56
2016,3,28,11,15,973.5,89.5,4.65,14.0,864.0,807.12,641.61
2016,3,28,11,30,977.0,90.0,4.6,14.0,880.0,855.61,676.04
2016,3,28,11,45,977.5,91.0,4.6,14.0,888.0,899.26,706.98
2016,3,28,12,0,978.0,92.0,4.6,14.0,896.0,939.59,735.38
2016,3,28,12,15,977.0,92.0,4.5,14.0,895.0,974.09,758.67
2016,3,28,12,30,976.0,92.0,4.4,14.0,894.0,1004.83,779.17
2016,3,28,12,45,956.5,101.0,4.35,14.0,880.5,1023.71,791.84
2016,3,28,13,0,937.0,110.0,4.3,14.0,867.0,1037.95,801.45
2016,3,28,13,15,932.0,109.0,4.2,14.0,850.0,1051.39,810.46
2016,3,28,13,30,927.0,108.0,4.1,14.0,833.0,1060.69,816.8
2016,3,28,13,45,918.5,107.5,4.05,14.0,808.0,1062.86,818.74
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,1060.89,818.07
2016,3,28,14,15,900.5,105.5,3.9,14.0,751.0,1052.7,812.95
2016,3,28,14,30,891.0,104.0,3.8,14.0,719.0,1040.54,805.28
2016,3,28,14,45,649.0,176.0,3.75,14.0,611.5,894.2,703.44
2016,3,28,15,0,407.0,248.0,3.7,14.0,504.0,697.04,557.27
2016,3,28,15,15,618.0,171.5,3.6,14.0,529.0,843.02,671.52
2016,3,28,15,30,829.0,95.0,3.5,14.0,554.0,939.29,741.09
2016,3,28,15,45,708.0,110.0,3.4,14.0,478.0,830.98,663.45
2016,3,28,16,0,587.0,125.0,3.3,14.0,402.0,719.36,582.8
2016,3,28,16,15,547.0,121.0,3.15,13.5,357.0,660.39,540.86
2016,3,28,16,30,507.0,117.0,3.0,13.0,312.0,595.1,492.52
2016,3,28,16,45,574.5,91.0,2.95,13.0,281.0,605.92,502.12
2016,3,28,17,0,642.0,65.0,2.9,13.0,250.0,600.79,497.93
2016,3,28,17,15,573.5,58.0,2.9,12.5,198.0,513.79,428.87
2016,3,28,17,30,505.0,51.0,2.9,12.0,146.0,431.37,359.22
2016,3,28,17,45,393.5,40.0,2.9,11.5,100.0,323.34,265.21
2016,3,28,18,0,282.0,29.0,2.9,11.0,54.0,226.92,168.89
2016,3,28,18,15,141.0,14.5,2.9,10.5,27.0,83.11,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.5,14.0,1.7,8.5,31.0,11.31,0.0
2016,3,29,6,30,359.0,28.0,1.8,9.0,62.0,22.97,13.63
2016,3,29,6,45,470.5,36.5,1.95,9.5,110.5,29.63,20.73
2016,3,29,7,0,582.0,45.0,2.1,10.0,159.0,39.48,30.0
2016,3,29,7,15,644.5,51.0,2.25,10.5,212.0,44.17,34.43
2016,3,29,7,30,707.0,57.0,2.4,11.0,265.0,48.84,38.65
2016,3,29,7,45,751.0,60.5,2.6,11.5,319.5,51.29,40.75
2016,3,29,8,0,795.0,64.0,2.8,12.0,374.0,53.77,42.79
2016,3,29,8,15,823.0,67.0,2.75,12.5,426.0,62.23,50.1
2016,3,29,8,30,851.0,70.0,2.7,13.0,478.0,130.73,72.75
2016,3,29,8,45,872.0,72.5,2.7,13.5,527.0,194.36,118.17
2016,3,29,9,0,893.0,75.0,2.7,14.0,576.0,260.06,173.77
2016,3,29,9,15,907.5,77.0,2.5,14.0,620.0,325.32,232.42
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,391.29,291.6
2016,3,29,9,45,932.5,81.0,2.15,14.5,701.5,456.04,347.89
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,520.44,401.66
2016,3,29,10,15,950.5,84.5,1.9,15.0,770.5,582.19,452.15
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,642.67,499.69
2016,3,29,10,45,962.5,87.0,1.7,15.5,825.5,699.27,541.57
2016,3,29,11,0,967.0,88.0,1.6,16.0,849.0,753.76,580.2
2016,3,29,11,15,970.5,89.0,1.55,16.0,865.0,805.17,615.55
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,853.93,647.4
2016,3,29,11,45,974.0,90.5,1.5,16.0,888.5,896.45,675.23
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,935.62,700.66
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,970.31,723.0
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,1001.3,742.9
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.0,1025.31,758.29
2016,3,29,13,0,962.0,94.0,1.5,16.0,875.0,1045.21,771.18
2016,3,29,13,15,957.5,93.5,1.55,16.0,858.0,1059.76,781.64
2016,3,29,13,30,953.0,93.0,1.6,16.0,841.0,1070.1,789.62
2016,3,29,13,45,943.5,93.5,1.65,16.0,815.5,1072.29,792.59
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,1070.28,793.12
2016,3,29,14,15,924.5,92.5,1.75,16.0,758.0,1061.8,789.67
2016,3,29,14,30,915.0,91.0,1.8,16.0,726.0,1049.26,783.76
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.0,1028.03,772.26
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,1003.22,758.47
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,971.04,741.05
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,946.56,728.71
2016,3,29,15,45,823.5,84.0,2.05,15.0,510.5,900.68,699.9
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,852.64,669.18
2016,3,29,16,15,766.5,78.0,2.1,14.5,409.5,795.06,631.57
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,736.52,592.1
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,669.11,544.76
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,598.55,492.83
2016,3,29,17,15,574.5,57.0,2.2,12.5,200.0,512.33,425.65
2016,3,29,17,30,507.0,50.0,2.2,12.0,148.0,430.7,357.42
2016,3,29,17,45,393.5,40.0,2.2,11.5,101.5,322.65,264.22
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,226.2,170.5
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,106.47,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,14.0,0.0
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,27.78,17.89
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,37.59,27.75
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,49.34,38.73
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,55.34,44.42
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,61.23,49.81
2016,3,30,7,45,618.0,85.5,1.85,11.5,303.0,64.16,52.29
2016,3,30,8,0,670.0,91.0,1.8,12.0,356.0,67.1,54.68
2016,3,30,8,15,702.5,96.0,1.8,12.5,406.5,76.57,54.42
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,133.82,79.31
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,197.4,125.13
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,258.59,176.02
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,319.99,230.44
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,382.7,286.02
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,444.55,339.41
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,506.89,391.51
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,565.99,440.02
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,623.99,486.13
2016,3,30,10,45,887.5,116.0,1.95,15.5,801.0,678.49,527.64
2016,3,30,11,0,896.0,116.0,2.0,16.0,825.0,731.46,566.77
2016,3,30,11,15,900.0,117.0,2.0,16.0,841.0,780.24,602.39
2016,3,30,11,30,904.0,118.0,2.0,16.0,857.0,826.62,633.93
2016,3,30,11,45,907.0,118.0,2.0,16.0,865.0,868.64,662.17
2016,3,30,12,0,910.0,118.0,2.0,16.0,873.0,907.76,688.23
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.0,941.12,710.28
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,971.04,730.02
2016,3,30,12,45,912.0,115.0,2.0,16.0,865.5,996.25,746.66
2016,3,30,13,0,914.0,112.0,2.0,16.0,858.0,1017.75,760.94
2016,3,30,13,15,910.0,111.5,2.05,16.0,841.5,1032.16,771.34
2016,3,30,13,30,906.0,111.0,2.1,16.0,825.0,1042.57,779.36
2016,3,30,13,45,899.0,109.5,2.15,16.0,801.0,1044.83,782.23
2016,3,30,14,0,892.0,108.0,2.2,16.0,777.0,1043.03,782.67
2016,3,30,14,15,882.5,106.5,2.3,16.0,745.5,1034.68,779.58
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,1022.44,774.03
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,1014.51,771.47
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,990.57,758.07
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.0,958.16,740.71
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,922.7,720.87
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,877.64,692.33
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,830.42,661.59
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,773.33,623.33
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,720.89,587.42
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,650.34,536.36
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,581.11,484.18
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,494.97,415.08
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,413.42,345.68
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,308.21,253.93
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,214.14,163.71
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,99.32,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,14.03,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,29.52,19.53
2016,3,31,6,45,382.5,47.0,2.5,11.5,112.0,37.88,27.95
2016,3,31,7,0,488.0,58.0,2.6,12.0,159.0,46.13,35.74
2016,3,31,7,15,553.0,65.5,2.6,12.0,210.5,51.12,40.47
2016,3,31,7,30,618.0,73.0,2.6,12.0,262.0,56.06,44.97
2016,3,31,7,45,669.0,77.0,2.6,12.5,315.5,58.18,46.72
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,60.35,48.45
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,76.68,53.15
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,135.42,78.65
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,195.38,121.71
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,258.29,174.65
2016,3,31,9,15,850.5,94.5,2.4,14.0,611.0,321.81,231.47
2016,3,31,9,30,867.0,97.0,2.4,14.0,654.0,389.23,291.45
2016,3,31,9,45,880.5,98.5,2.4,14.5,692.0,451.64,345.79
2016,3,31,10,0,894.0,100.0,2.4,15.0,730.0,514.1,398.4
2016,3,31,10,15,902.5,101.0,2.4,15.0,760.5,573.27,447.5
2016,3,31,10,30,911.0,102.0,2.4,15.0,791.0,631.35,494.2
2016,3,31,10,45,917.5,103.0,2.45,15.5,814.5,686.84,536.78
2016,3,31,11,0,924.0,104.0,2.5,16.0,838.0,740.53,576.75
2016,3,31,11,15,928.0,104.5,2.5,16.0,854.0,789.89,612.66
2016,3,31,11,30,932.0,105.0,2.5,16.0,870.0,836.75,644.84
2016,3,31,11,45,934.0,105.0,2.5,16.5,878.0,878.78,672.11
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,917.73,696.99
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.0,951.2,720.22
2016,3,31,12,30,935.0,105.0,2.7,17.0,884.0,981.11,741.11
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.0,1007.54,759.75
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,1030.21,776.01
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,1044.78,786.54
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,1055.25,794.56
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,1058.01,798.57
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,1056.61,799.99
2016,3,31,14,15,910.5,95.0,3.4,16.5,756.5,1049.6,798.85
2016,3,31,14,30,902.0,94.0,3.5,16.0,725.0,1038.59,795.15
2016,3,31,14,45,890.0,92.0,3.6,16.0,687.5,1019.0,784.15
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,995.74,770.67
2016,3,31,15,15,862.5,88.0,3.7,15.5,606.5,965.59,753.07
2016,3,31,15,30,847.0,86.0,3.7,15.0,563.0,943.08,740.8
2016,3,31,15,45,824.5,83.5,3.75,15.0,515.0,899.34,712.07
2016,3,31,16,0,802.0,81.0,3.8,15.0,467.0,853.31,681.36
2016,3,31,16,15,772.5,77.0,3.75,14.5,416.0,797.33,643.36
2016,3,31,16,30,743.0,73.0,3.7,14.0,365.0,740.26,603.56
2016,3,31,16,45,699.5,68.5,3.7,13.5,312.5,670.69,552.98
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,607.22,505.21
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,523.94,438.94
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,444.8,371.71
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,340.36,280.13
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,246.6,190.07
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,117.49,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,13.65,0.89
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,27.79,18.25
2016,4,1,6,45,437.0,44.0,2.65,11.5,119.0,35.43,25.85
2016,4,1,7,0,535.0,54.0,2.8,12.0,167.0,42.97,32.95
2016,4,1,7,15,595.0,60.5,2.8,12.0,219.0,47.35,37.1
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,51.69,41.05
2016,4,1,7,45,695.5,72.0,2.8,12.5,323.0,54.67,43.58
2016,4,1,8,0,736.0,77.0,2.8,13.0,375.0,62.79,50.61
2016,4,1,8,15,764.5,81.0,2.75,13.0,426.0,75.13,50.8
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,134.58,77.19
2016,4,1,8,45,814.5,88.0,2.7,13.5,524.5,195.66,121.66
2016,4,1,9,0,836.0,91.0,2.7,14.0,572.0,259.06,175.42
2016,4,1,9,15,851.5,93.5,2.65,14.0,614.5,322.36,232.21
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,389.51,292.04
2016,4,1,9,45,878.5,97.5,2.6,14.5,694.0,451.01,345.81
2016,4,1,10,0,890.0,99.0,2.6,15.0,731.0,512.32,397.68
2016,4,1,10,15,898.5,100.5,2.5,15.0,761.5,571.6,446.63
2016,4,1,10,30,907.0,102.0,2.4,15.0,792.0,629.81,493.03
2016,4,1,10,45,914.5,102.5,2.35,15.5,815.5,685.19,535.0
2016,4,1,11,0,922.0,103.0,2.3,16.0,839.0,738.87,574.28
2016,4,1,11,15,926.0,103.5,2.25,16.0,855.0,788.04,609.47
2016,4,1,11,30,930.0,104.0,2.2,16.0,871.0,834.7,640.93
2016,4,1,11,45,933.0,103.5,2.2,16.0,879.0,876.88,669.35
2016,4,1,12,0,936.0,103.0,2.2,16.0,887.0,916.04,695.53
2016,4,1,12,15,936.0,103.0,2.2,16.0,887.0,949.83,717.96
2016,4,1,12,30,936.0,103.0,2.2,16.0,887.0,980.1,737.99
2016,4,1,12,45,936.0,102.0,2.2,16.5,879.0,1005.66,753.51
2016,4,1,13,0,936.0,101.0,2.2,17.0,871.0,1027.42,766.54
2016,4,1,13,15,932.0,100.0,2.25,17.0,854.5,1041.31,776.56
2016,4,1,13,30,928.0,99.0,2.3,17.0,838.0,1051.1,784.14
2016,4,1,13,45,923.0,97.5,2.35,17.0,814.0,1055.21,788.19
2016,4,1,14,0,918.0,96.0,2.4,17.0,790.0,1055.19,789.75
2016,4,1,14,15,909.5,95.0,2.45,16.5,759.0,1048.1,788.33
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,1037.02,784.45
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,1018.38,774.67
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,996.05,762.43
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,965.2,745.21
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,941.93,733.14
2016,4,1,15,45,827.0,82.0,2.9,15.0,518.5,898.89,705.91
2016,4,1,16,0,806.0,79.0,3.0,15.0,471.0,853.5,676.59
2016,4,1,16,15,777.0,75.5,3.0,14.5,420.0,798.46,640.08
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,742.3,601.7
2016,4,1,16,45,705.5,67.5,3.0,13.5,316.0,673.38,552.24
2016,4,1,17,0,663.0,63.0,3.0,13.0,263.0,610.16,505.24
2016,4,1,17,15,600.5,56.5,2.85,12.5,211.0,527.34,439.94
2016,4,1,17,30,538.0,50.0,2.7,12.0,159.0,448.61,373.68
2016,4,1,17,45,434.0,40.5,2.55,12.0,111.5,345.68,283.99
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,253.17,196.37
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,121.24,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,18.0,1.5,10.0,37.0,14.42,2.92
2016,4,2,6,30,336.0,36.0,1.5,10.0,74.0,29.39,19.91
2016,4,2,6,45,423.0,47.0,1.5,10.5,121.0,37.76,28.12
2016,4,2,7,0,510.0,58.0,1.5,11.0,168.0,45.95,35.82
2016,4,2,7,15,255.0,67.5,1.4,11.0,122.5,49.26,39.0
2016,4,2,7,30,0.0,77.0,1.3,11.0,77.0,62.82,51.25
2016,4,2,7,45,0.0,91.5,1.25,11.5,91.5,74.22,61.24
2016,4,2,8,0,0.0,106.0,1.2,12.0,106.0,85.52,70.95
2016,4,2,8,15,0.0,124.0,1.15,12.5,124.0,99.36,79.04
2016,4,2,8,30,0.0,142.0,1.1,13.0,142.0,113.82,90.65
2016,4,2,8,45,0.0,155.0,1.1,13.5,155.5,124.79,99.22
2016,4,2,9,0,0.0,168.0,1.1,14.0,169.0,135.84,107.76
2016,4,2,9,15,151.5,229.5,1.1,14.0,328.5,223.59,173.65
2016,4,2,9,30,303.0,291.0,1.1,14.0,488.0,335.32,258.68
2016,4,2,9,45,306.5,305.5,1.1,14.5,514.5,373.25,288.66
2016,4,2,10,0,310.0,320.0,1.1,15.0,541.0,411.46,318.55
2016,4,2,10,15,573.5,231.0,1.15,15.0,661.5,508.03,393.0
2016,4,2,10,30,837.0,142.0,1.2,15.0,782.0,626.71,483.28
2016,4,2,10,45,844.0,143.5,1.25,15.5,805.0,680.77,522.86
2016,4,2,11,0,851.0,145.0,1.3,16.0,828.0,733.32,560.78
2016,4,2,11,15,855.5,145.5,1.3,16.0,843.5,781.34,595.09
2016,4,2,11,30,860.0,146.0,1.3,16.0,859.0,827.1,626.43
2016,4,2,11,45,869.0,142.5,1.35,16.5,868.5,870.21,654.17
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,900.69,673.26
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,933.08,694.98
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,962.15,714.5
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,988.99,732.63
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,1012.32,748.57
2016,4,2,13,15,892.0,123.0,1.65,17.0,848.0,1025.84,758.32
2016,4,2,13,30,888.0,122.0,1.7,17.0,831.0,1035.43,765.79
2016,4,2,13,45,882.0,120.0,1.75,17.0,807.0,1037.96,768.9
2016,4,2,14,0,876.0,118.0,1.8,17.0,783.0,1036.5,769.66
2016,4,2,14,15,866.5,116.5,1.8,17.0,752.0,1028.08,765.35
2016,4,2,14,30,857.0,115.0,1.8,17.0,721.0,1028.7,767.19
2016,4,2,14,45,839.5,115.0,1.85,17.0,682.5,1006.2,754.6
2016,4,2,15,0,822.0,115.0,1.9,17.0,644.0,980.2,739.92
2016,4,2,15,15,804.5,112.0,1.9,16.5,600.5,947.45,721.37
2016,4,2,15,30,787.0,109.0,1.9,16.0,557.0,911.71,700.62
2016,4,2,15,45,760.5,106.0,1.9,16.0,509.0,870.82,674.72
2016,4,2,16,0,734.0,103.0,1.9,16.0,461.0,822.37,643.13
2016,4,2,16,15,702.0,98.0,1.9,15.5,410.5,765.13,605.75
2016,4,2,16,30,670.0,93.0,1.9,15.0,360.0,707.22,566.76
2016,4,2,16,45,615.0,88.5,1.95,15.0,307.0,631.26,512.1
2016,4,2,17,0,560.0,84.0,2.0,15.0,254.0,557.17,456.8
2016,4,2,17,15,494.5,74.5,2.0,14.5,203.5,472.65,390.15
2016,4,2,17,30,429.0,65.0,2.0,14.0,153.0,392.38,323.85
2016,4,2,17,45,324.0,52.0,2.0,13.5,107.0,288.85,235.77
2016,4,2,18,0,219.0,39.0,2.0,13.0,61.0,199.71,154.63
2016,4,2,18,15,109.5,19.5,2.0,12.5,30.5,96.78,10.8
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
