Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.5,19.5,1.75,9.0,39.5,15.63,4.91
2016,4,3,6,30,337.0,39.0,1.8,9.0,79.0,31.89,22.31
2016,4,3,6,45,432.0,49.5,1.85,9.5,127.5,39.79,30.09
2016,4,3,7,0,527.0,60.0,1.9,10.0,176.0,47.56,37.44
2016,4,3,7,15,263.5,71.5,1.9,10.5,129.5,52.05,41.6
2016,4,3,7,30,0.0,83.0,1.9,11.0,83.0,67.3,55.25
2016,4,3,7,45,0.0,99.0,1.9,11.5,99.0,79.73,66.14
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,92.05,76.74
2016,4,3,8,15,2.5,140.5,1.9,12.5,142.0,111.19,88.97
2016,4,3,8,30,5.0,166.0,1.9,13.0,169.0,131.58,105.28
2016,4,3,8,45,38.0,209.5,1.9,13.5,231.5,165.7,131.26
2016,4,3,9,0,71.0,253.0,1.9,14.0,294.0,209.39,164.85
2016,4,3,9,15,214.0,264.0,1.9,14.0,401.5,266.26,206.1
2016,4,3,9,30,357.0,275.0,1.9,14.0,509.0,342.85,264.77
2016,4,3,9,45,623.0,192.5,1.95,14.5,628.5,420.74,324.07
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,522.77,403.75
2016,4,3,10,15,898.0,111.5,2.0,15.0,779.0,582.29,452.26
2016,4,3,10,30,907.0,113.0,2.0,15.0,810.0,640.81,498.67
2016,4,3,10,45,911.0,115.5,2.0,15.5,833.0,695.72,539.97
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,748.65,578.47
2016,4,3,11,15,695.0,222.0,2.0,16.0,788.5,736.03,566.44
2016,4,3,11,30,475.0,326.0,2.0,16.0,721.0,691.03,530.87
2016,4,3,11,45,698.5,224.5,2.0,16.5,811.5,812.63,621.27
2016,4,3,12,0,922.0,123.0,2.0,17.0,902.0,923.74,696.49
2016,4,3,12,15,921.5,123.0,2.05,17.0,901.5,956.8,717.93
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,986.34,737.88
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,1008.99,753.34
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,1027.72,766.41
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,1041.47,776.38
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,1051.22,783.92
2016,4,3,13,45,745.0,186.0,2.4,17.0,771.5,992.14,746.64
2016,4,3,14,0,588.0,248.0,2.5,17.0,696.0,897.18,683.47
2016,4,3,14,15,627.5,219.5,2.55,17.0,680.5,917.76,701.27
2016,4,3,14,30,667.0,191.0,2.6,17.0,665.0,928.26,709.95
2016,4,3,14,45,745.5,156.0,2.65,17.0,659.5,965.29,737.09
2016,4,3,15,0,824.0,121.0,2.7,17.0,654.0,988.31,754.53
2016,4,3,15,15,806.0,118.0,2.7,16.5,610.5,954.98,734.7
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,918.64,713.1
2016,4,3,15,45,753.0,104.0,2.75,16.0,506.5,854.66,670.66
2016,4,3,16,0,718.0,93.0,2.8,16.0,446.0,794.07,629.91
2016,4,3,16,15,691.5,96.0,2.75,15.5,406.5,752.48,602.67
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,709.29,573.38
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,638.8,522.6
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,569.5,470.89
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,483.92,402.44
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,402.61,334.51
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,302.83,248.88
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,216.31,169.62
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,104.93,25.75
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,10.24,0.0
2016,4,4,6,15,165.0,27.0,2.85,11.0,47.5,20.91,9.51
2016,4,4,6,30,330.0,42.0,2.9,11.0,83.0,34.36,24.36
2016,4,4,6,45,430.0,51.5,2.95,11.5,132.0,41.32,31.24
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,48.25,37.76
2016,4,4,7,15,591.5,68.0,3.0,12.5,234.5,52.82,41.95
2016,4,4,7,30,653.0,75.0,3.0,13.0,288.0,57.34,45.92
2016,4,4,7,45,696.5,80.0,3.0,13.5,341.5,60.13,48.23
2016,4,4,8,0,740.0,85.0,3.0,14.0,395.0,62.88,50.43
2016,4,4,8,15,769.0,89.0,2.95,14.5,446.5,84.77,55.87
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,144.62,83.88
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,206.52,129.38
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,270.49,183.46
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.0,334.04,239.92
2016,4,4,9,30,869.0,106.0,2.7,16.0,679.0,398.61,297.12
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.0,463.17,352.55
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,524.76,403.82
2016,4,4,10,15,896.5,113.5,2.5,17.0,783.5,583.92,452.03
2016,4,4,10,30,905.0,115.0,2.4,17.0,814.0,642.01,497.72
2016,4,4,10,45,909.5,117.0,2.35,17.0,837.0,696.64,539.57
2016,4,4,11,0,914.0,119.0,2.3,17.0,860.0,749.33,578.73
2016,4,4,11,15,918.0,119.5,2.25,17.0,875.5,798.12,613.78
2016,4,4,11,30,922.0,120.0,2.2,17.0,891.0,844.44,644.77
2016,4,4,11,45,922.0,121.5,2.2,17.5,898.0,885.72,671.12
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,923.86,695.09
2016,4,4,12,15,921.5,122.5,2.15,18.0,904.0,956.34,715.89
2016,4,4,12,30,921.0,122.0,2.1,18.0,903.0,985.29,734.27
2016,4,4,12,45,920.5,121.0,2.1,18.0,894.5,1010.1,750.51
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,1031.15,764.38
2016,4,4,13,15,915.0,119.0,2.2,18.0,868.5,1043.87,774.22
2016,4,4,13,30,910.0,118.0,2.3,18.0,851.0,1052.53,781.65
2016,4,4,13,45,900.0,118.5,2.45,18.5,825.0,1053.67,783.44
2016,4,4,14,0,890.0,119.0,2.6,19.0,799.0,1050.77,782.73
2016,4,4,14,15,879.5,117.0,2.85,18.5,767.0,1040.66,781.31
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,1039.51,785.84
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,1017.05,774.34
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,991.03,760.3
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,958.52,741.9
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,922.99,721.11
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,876.99,692.41
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,834.67,665.79
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,777.44,626.06
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,719.49,584.97
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,649.63,532.76
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,580.93,479.95
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,495.51,411.89
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,414.47,344.08
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,313.55,257.46
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,221.95,174.6
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,107.91,37.41
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,10.24,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,20.82,10.26
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,31.79,22.16
2016,4,5,6,45,483.0,48.0,1.55,13.0,140.0,38.51,28.63
2016,4,5,7,0,574.0,57.0,1.5,14.0,190.0,45.16,34.75
2016,4,5,7,15,632.0,63.5,1.55,14.0,243.5,49.52,38.78
2016,4,5,7,30,690.0,70.0,1.6,14.0,297.0,53.82,42.61
2016,4,5,7,45,734.0,73.0,1.65,14.5,351.5,60.34,48.22
2016,4,5,8,0,778.0,76.0,1.7,15.0,406.0,62.07,49.5
2016,4,5,8,15,804.5,79.5,1.75,15.5,457.5,79.87,50.16
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,141.32,79.15
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.0,203.98,124.98
2016,4,5,9,0,874.0,87.0,1.9,17.0,605.0,273.78,183.42
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.0,337.97,239.77
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,402.78,296.33
2016,4,5,9,45,910.0,94.5,2.05,18.5,727.0,465.44,349.93
2016,4,5,10,0,918.0,97.0,2.1,19.0,763.0,527.47,401.21
2016,4,5,10,15,925.5,98.5,2.15,19.0,793.5,587.47,449.99
2016,4,5,10,30,933.0,100.0,2.2,19.0,824.0,646.24,496.31
2016,4,5,10,45,936.5,101.5,2.25,19.5,846.5,700.94,537.31
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,753.5,575.52
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.0,802.88,610.35
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,849.62,641.68
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.0,891.0,668.25
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,929.17,692.45
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,962.57,713.75
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,992.38,732.59
2016,4,5,12,45,944.0,105.0,2.25,21.0,901.5,1016.01,747.36
2016,4,5,13,0,942.0,104.0,2.2,21.0,892.0,1035.7,759.66
2016,4,5,13,15,937.5,103.5,2.15,21.0,874.5,1049.45,768.21
2016,4,5,13,30,933.0,103.0,2.1,21.0,857.0,1059.09,774.28
2016,4,5,13,45,925.5,102.0,2.05,21.5,832.0,1061.03,774.09
2016,4,5,14,0,918.0,101.0,2.0,22.0,807.0,1058.81,771.49
2016,4,5,14,15,908.5,99.5,2.0,21.5,774.5,1049.91,768.46
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,1037.03,763.07
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.0,1016.78,751.57
2016,4,5,15,0,873.0,95.0,2.0,21.0,664.0,992.94,737.85
2016,4,5,15,15,856.5,92.5,1.95,20.5,620.5,961.08,719.63
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,936.94,706.54
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,893.03,678.56
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,846.86,648.87
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,791.0,612.58
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,734.09,574.72
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,665.81,526.81
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,603.21,481.54
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,521.99,421.99
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,444.73,360.84
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,346.35,279.06
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,257.53,200.35
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,126.94,54.22
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,93.0,13.0,2.5,13.0,16.0,11.1,0.0
2016,4,6,6,15,233.5,27.0,2.55,13.5,53.5,22.01,11.64
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,33.32,23.34
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,40.35,30.09
2016,4,6,7,0,551.0,60.0,2.7,15.0,190.0,47.29,36.5
2016,4,6,7,15,608.5,66.5,2.65,15.5,243.0,51.52,40.3
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,55.7,43.91
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,58.53,46.22
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,66.91,53.31
2016,4,6,8,15,774.0,87.0,2.5,17.5,454.0,85.63,54.25
2016,4,6,8,30,802.0,91.0,2.5,18.0,505.0,145.67,83.06
2016,4,6,8,45,824.0,93.5,2.5,18.5,553.0,206.98,127.84
2016,4,6,9,0,846.0,96.0,2.5,19.0,601.0,270.63,181.06
2016,4,6,9,15,861.5,98.5,2.5,19.5,644.5,334.42,236.7
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,402.01,294.91
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,464.7,348.14
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,527.29,399.58
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,586.7,447.6
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,644.95,493.23
2016,4,6,10,45,924.0,109.0,2.6,21.5,847.0,700.07,534.2
2016,4,6,11,0,930.0,110.0,2.6,22.0,870.0,753.31,572.51
2016,4,6,11,15,933.0,110.5,2.55,22.0,885.5,801.78,606.54
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,847.63,636.86
2016,4,6,11,45,937.0,111.5,2.45,22.5,908.0,889.03,662.54
2016,4,6,12,0,938.0,112.0,2.4,23.0,915.0,927.28,685.77
2016,4,6,12,15,937.0,112.0,2.35,23.0,913.5,959.95,706.43
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,989.02,724.68
2016,4,6,12,45,932.5,112.5,2.25,23.5,902.0,1012.52,737.85
2016,4,6,13,0,929.0,113.0,2.2,24.0,892.0,1032.12,748.52
2016,4,6,13,15,924.0,112.0,2.15,24.0,874.5,1044.7,756.23
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,1053.19,761.53
2016,4,6,13,45,910.5,110.5,2.05,24.5,831.5,1054.6,761.01
2016,4,6,14,0,902.0,110.0,2.0,25.0,806.0,1051.91,758.14
2016,4,6,14,15,892.5,108.5,1.9,25.0,774.0,1043.1,752.38
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,1030.36,744.34
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,1009.31,731.87
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,996.66,724.95
2016,4,6,15,15,838.5,101.5,1.6,25.0,621.0,964.77,704.97
2016,4,6,15,30,822.0,99.0,1.5,25.0,577.0,929.79,683.16
2016,4,6,15,45,705.0,115.5,1.45,25.0,501.5,826.98,616.86
2016,4,6,16,0,588.0,132.0,1.4,25.0,426.0,720.93,546.88
2016,4,6,16,15,454.5,142.5,1.3,24.5,355.5,589.57,455.74
2016,4,6,16,30,321.0,153.0,1.2,24.0,285.0,456.9,358.69
2016,4,6,16,45,471.5,114.0,1.1,24.0,278.0,536.2,421.12
2016,4,6,17,0,622.0,75.0,1.0,24.0,271.0,589.61,460.06
2016,4,6,17,15,559.5,67.5,1.0,23.5,219.0,507.37,399.06
2016,4,6,17,30,497.0,60.0,1.0,23.0,167.0,429.14,338.56
2016,4,6,17,45,397.5,49.0,1.0,22.5,119.5,329.43,258.48
2016,4,6,18,0,298.0,38.0,1.0,22.0,72.0,239.41,181.96
2016,4,6,18,15,149.0,19.0,0.85,22.0,36.0,116.01,54.74
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,5.12,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,9.89,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,37.5,25.01,14.49
2016,4,7,6,30,88.0,51.0,2.0,14.0,63.0,39.65,28.94
2016,4,7,6,45,120.0,73.0,2.1,14.5,97.0,55.59,43.56
2016,4,7,7,0,152.0,95.0,2.2,15.0,131.0,71.17,57.62
2016,4,7,7,15,184.0,113.0,2.25,15.0,167.5,81.64,67.02
2016,4,7,7,30,216.0,131.0,2.3,15.0,204.0,93.37,77.3
2016,4,7,7,45,129.0,150.5,2.35,15.5,196.5,108.46,90.15
2016,4,7,8,0,42.0,170.0,2.4,16.0,189.0,124.4,103.5
2016,4,7,8,15,83.5,199.5,2.4,16.0,241.5,146.7,115.56
2016,4,7,8,30,125.0,229.0,2.4,16.0,294.0,175.14,134.65
2016,4,7,8,45,259.5,232.0,2.4,16.5,383.0,210.0,155.67
2016,4,7,9,0,394.0,235.0,2.4,17.0,472.0,266.31,195.92
2016,4,7,9,15,517.0,209.5,2.35,17.0,543.5,313.84,232.51
2016,4,7,9,30,640.0,184.0,2.3,17.0,615.0,378.27,284.23
2016,4,7,9,45,619.0,206.5,2.25,17.5,641.5,431.84,329.27
2016,4,7,10,0,598.0,229.0,2.2,18.0,668.0,482.28,370.12
2016,4,7,10,15,547.5,260.0,2.15,18.0,674.0,519.07,399.85
2016,4,7,10,30,497.0,291.0,2.1,18.0,680.0,551.54,424.96
2016,4,7,10,45,434.5,328.5,2.1,18.0,676.5,575.71,442.89
2016,4,7,11,0,372.0,366.0,2.1,18.0,673.0,587.68,451.23
2016,4,7,11,15,622.5,251.0,2.1,18.0,774.5,707.79,542.74
2016,4,7,11,30,873.0,136.0,2.1,18.0,876.0,820.98,625.83
2016,4,7,11,45,873.5,137.0,2.15,18.0,882.5,860.19,651.85
2016,4,7,12,0,874.0,138.0,2.2,18.0,889.0,896.46,676.45
2016,4,7,12,15,689.0,235.0,2.2,18.0,826.5,874.72,660.37
2016,4,7,12,30,504.0,332.0,2.2,18.0,764.0,818.54,617.65
2016,4,7,12,45,498.5,328.5,2.25,18.0,752.5,829.35,626.44
2016,4,7,13,0,493.0,325.0,2.3,18.0,741.0,837.35,632.72
2016,4,7,13,15,654.0,241.0,2.3,18.0,781.0,931.8,702.19
2016,4,7,13,30,815.0,157.0,2.3,18.0,821.0,1010.51,754.86
2016,4,7,13,45,803.0,157.5,2.35,18.0,795.5,1009.14,754.48
2016,4,7,14,0,791.0,158.0,2.4,18.0,770.0,1003.89,752.52
2016,4,7,14,15,592.0,230.0,2.4,17.5,677.5,889.51,676.88
2016,4,7,14,30,393.0,302.0,2.4,17.0,585.0,738.63,569.79
2016,4,7,14,45,476.0,254.0,2.45,17.0,579.5,790.02,611.39
2016,4,7,15,0,559.0,206.0,2.5,17.0,574.0,815.49,633.43
2016,4,7,15,15,431.5,226.5,2.5,16.5,499.5,706.4,554.61
2016,4,7,15,30,304.0,247.0,2.5,16.0,425.0,580.82,462.1
2016,4,7,15,45,163.0,216.5,2.5,16.0,311.0,388.82,314.11
2016,4,7,16,0,22.0,186.0,2.5,16.0,197.0,189.89,152.43
2016,4,7,16,15,12.0,161.5,2.4,15.5,167.5,157.41,126.61
2016,4,7,16,30,2.0,137.0,2.3,15.0,138.0,125.46,100.38
2016,4,7,16,45,1.0,118.0,2.25,15.0,118.5,107.21,85.39
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,88.94,70.13
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,71.34,55.33
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,53.52,40.08
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,37.1,25.75
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,21.47,12.02
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,10.7,0.71
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,15.25,6.95
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,25.61,16.88
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,38.71,28.87
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,51.38,40.34
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,64.66,52.26
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,77.81,63.87
2016,4,8,7,45,9.5,128.5,1.6,14.5,132.5,100.98,83.91
2016,4,8,8,0,19.0,160.0,1.6,15.0,168.0,123.56,103.05
2016,4,8,8,15,9.5,157.0,1.55,15.0,161.0,123.52,97.93
2016,4,8,8,30,0.0,154.0,1.5,15.0,154.0,123.03,97.37
2016,4,8,8,45,14.0,194.0,1.5,15.5,202.5,156.12,123.25
2016,4,8,9,0,28.0,234.0,1.5,16.0,251.0,187.24,147.14
2016,4,8,9,15,81.5,276.0,1.5,16.0,330.5,238.54,186.09
2016,4,8,9,30,135.0,318.0,1.5,16.0,410.0,296.53,230.49
2016,4,8,9,45,90.0,316.0,1.55,16.5,379.0,290.76,226.6
2016,4,8,10,0,45.0,314.0,1.6,17.0,348.0,277.4,216.33
2016,4,8,10,15,34.5,306.0,1.65,17.0,332.5,271.87,212.09
2016,4,8,10,30,24.0,298.0,1.7,17.0,317.0,261.37,203.84
2016,4,8,10,45,21.5,297.0,1.75,17.0,314.5,261.83,204.13
2016,4,8,11,0,19.0,296.0,1.8,17.0,312.0,261.82,204.01
2016,4,8,11,15,56.0,354.0,1.85,16.5,402.0,350.03,272.91
2016,4,8,11,30,93.0,412.0,1.9,16.0,492.0,437.87,339.95
2016,4,8,11,45,96.0,417.0,1.95,16.0,499.5,453.45,351.3
2016,4,8,12,0,99.0,422.0,2.0,16.0,507.0,469.02,363.05
2016,4,8,12,15,124.0,427.0,2.0,16.0,534.0,519.01,400.56
2016,4,8,12,30,149.0,432.0,2.0,16.0,561.0,556.81,428.72
2016,4,8,12,45,184.0,425.5,2.05,16.5,583.0,593.36,455.71
2016,4,8,13,0,219.0,419.0,2.1,17.0,605.0,630.4,482.86
2016,4,8,13,15,223.5,409.5,2.1,17.0,596.0,634.2,485.99
2016,4,8,13,30,228.0,400.0,2.1,17.0,587.0,636.76,488.57
2016,4,8,13,45,170.5,387.0,2.15,17.0,524.5,571.54,440.74
2016,4,8,14,0,113.0,374.0,2.2,17.0,462.0,483.04,375.31
2016,4,8,14,15,298.5,320.0,2.2,16.5,539.0,659.54,512.72
2016,4,8,14,30,484.0,266.0,2.2,16.0,616.0,811.7,626.47
2016,4,8,14,45,424.0,271.0,2.25,16.0,566.5,755.13,585.27
2016,4,8,15,0,364.0,276.0,2.3,16.0,517.0,678.23,530.97
2016,4,8,15,15,182.0,201.0,2.3,16.0,321.5,410.59,329.17
2016,4,8,15,30,0.0,126.0,2.3,16.0,126.0,107.39,83.43
2016,4,8,15,45,0.0,110.0,2.3,16.0,110.0,93.02,72.25
2016,4,8,16,0,0.0,94.0,2.3,16.0,94.0,78.7,60.58
2016,4,8,16,15,0.0,94.0,2.25,15.5,94.0,79.14,61.29
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,79.89,62.24
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,67.84,52.23
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,55.79,42.1
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,44.28,32.35
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,33.05,22.68
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,23.51,14.29
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,13.99,5.91
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,7.39,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.85,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,11.51,3.98
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,18.95,11.06
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,28.9,20.22
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,38.87,29.34
2016,4,9,7,15,0.0,59.5,2.1,13.0,59.5,49.28,38.74
2016,4,9,7,30,0.0,72.0,2.1,13.0,72.0,59.5,47.83
2016,4,9,7,45,0.0,74.5,2.15,13.0,74.5,61.8,49.76
2016,4,9,8,0,0.0,77.0,2.2,13.0,77.0,63.9,51.46
2016,4,9,8,15,0.0,104.0,2.15,13.0,104.0,85.13,66.85
2016,4,9,8,30,0.0,131.0,2.1,13.0,131.0,106.18,84.21
2016,4,9,8,45,0.0,131.5,2.1,13.5,131.5,107.37,84.74
2016,4,9,9,0,0.0,132.0,2.1,14.0,132.0,108.34,85.14
2016,4,9,9,15,3.0,166.5,2.05,14.0,169.0,136.83,108.21
2016,4,9,9,30,6.0,201.0,2.0,14.0,206.0,165.98,131.56
2016,4,9,9,45,3.0,175.0,2.0,14.0,177.5,145.37,114.6
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,123.54,96.7
2016,4,9,10,15,3.0,174.5,2.0,14.0,177.0,146.42,115.18
2016,4,9,10,30,6.0,200.0,2.0,14.0,205.0,169.92,133.97
2016,4,9,10,45,3.5,177.5,2.05,14.5,181.0,150.46,117.87
2016,4,9,11,0,1.0,155.0,2.1,15.0,157.0,130.4,101.38
2016,4,9,11,15,3.5,170.5,2.05,15.0,174.0,145.68,113.71
2016,4,9,11,30,6.0,186.0,2.0,15.0,191.0,161.35,126.25
2016,4,9,11,45,7.5,201.0,2.0,15.5,207.5,176.13,137.77
2016,4,9,12,0,9.0,216.0,2.0,16.0,224.0,191.21,149.44
2016,4,9,12,15,6.5,194.5,2.0,16.0,200.5,171.0,133.32
2016,4,9,12,30,4.0,173.0,2.0,16.0,177.0,150.47,116.94
2016,4,9,12,45,49.5,292.5,2.0,16.0,335.0,315.8,248.43
2016,4,9,13,0,95.0,412.0,2.0,16.0,493.0,483.5,375.34
2016,4,9,13,15,105.0,406.5,2.0,16.0,494.5,493.65,382.49
2016,4,9,13,30,115.0,401.0,2.0,16.0,496.0,523.84,405.27
2016,4,9,13,45,62.5,318.5,2.0,16.0,370.5,367.91,287.94
2016,4,9,14,0,10.0,236.0,2.0,16.0,245.0,216.55,169.81
2016,4,9,14,15,6.0,205.5,2.0,16.0,211.0,184.7,145.1
2016,4,9,14,30,2.0,175.0,2.0,16.0,177.0,152.88,119.77
2016,4,9,14,45,1.0,116.5,2.05,16.0,117.5,99.11,76.4
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,48.19,34.59
2016,4,9,15,15,0.0,96.0,2.05,15.5,96.0,80.04,61.28
2016,4,9,15,30,0.0,134.0,2.0,15.0,134.0,114.79,90.3
2016,4,9,15,45,0.0,94.5,2.0,15.0,94.5,78.88,60.73
2016,4,9,16,0,0.0,55.0,2.0,15.0,55.0,45.57,33.0
2016,4,9,16,15,0.0,61.5,1.9,15.0,61.5,50.97,37.7
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,56.37,42.41
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,48.44,35.79
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,40.52,29.11
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,32.62,22.4
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,24.74,15.6
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,17.7,9.4
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,10.68,3.21
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,5.74,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.28,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,5.74,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,8.21,1.73
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,10.69,4.0
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,13.99,7.01
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,17.31,9.99
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,21.04,13.31
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,24.78,16.61
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,31.43,21.3
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,38.1,26.89
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,47.28,34.49
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,56.49,42.03
2016,4,10,9,15,0.0,69.5,2.1,14.0,69.5,57.78,42.97
2016,4,10,9,30,0.0,71.0,2.1,14.0,71.0,59.07,43.94
2016,4,10,9,45,7.5,163.0,2.15,14.0,169.0,137.64,108.49
2016,4,10,10,0,15.0,255.0,2.2,14.0,267.0,216.28,171.53
2016,4,10,10,15,17.5,272.0,2.25,14.0,286.0,233.66,184.97
2016,4,10,10,30,20.0,289.0,2.3,14.0,305.0,251.53,198.94
2016,4,10,10,45,14.0,249.5,2.35,14.5,261.0,217.29,171.31
2016,4,10,11,0,8.0,210.0,2.4,15.0,217.0,181.51,142.47
2016,4,10,11,15,8.5,214.5,2.45,15.0,222.0,186.68,146.62
2016,4,10,11,30,9.0,219.0,2.5,15.0,227.0,191.9,150.74
2016,4,10,11,45,18.5,281.0,2.55,15.0,297.5,254.57,200.48
2016,4,10,12,0,28.0,343.0,2.6,15.0,368.0,332.58,261.16
2016,4,10,12,15,29.5,341.5,2.65,15.0,367.5,336.61,264.12
2016,4,10,12,30,31.0,340.0,2.7,15.0,367.0,340.49,267.3
2016,4,10,12,45,20.0,282.0,2.8,15.0,300.0,263.31,207.29
2016,4,10,13,0,9.0,224.0,2.9,15.0,233.0,201.37,158.39
2016,4,10,13,15,15.5,265.0,2.95,14.5,278.5,245.97,194.63
2016,4,10,13,30,22.0,306.0,3.0,14.0,324.0,292.17,231.73
2016,4,10,13,45,11.0,214.0,3.05,14.0,223.0,196.29,155.48
2016,4,10,14,0,0.0,122.0,3.1,14.0,122.0,102.85,79.6
2016,4,10,14,15,0.0,109.0,3.1,14.0,109.0,91.48,70.48
2016,4,10,14,30,0.0,96.0,3.1,14.0,96.0,80.13,61.24
2016,4,10,14,45,8.0,165.5,3.1,14.0,171.0,150.52,119.69
2016,4,10,15,0,16.0,235.0,3.1,14.0,246.0,226.1,181.48
2016,4,10,15,15,9.0,204.0,3.05,13.5,210.0,189.88,152.41
2016,4,10,15,30,2.0,173.0,3.0,13.0,174.0,153.92,123.36
2016,4,10,15,45,1.0,149.0,3.0,13.0,149.5,130.74,104.55
2016,4,10,16,0,0.0,125.0,3.0,13.0,125.0,107.66,85.59
2016,4,10,16,15,8.5,138.5,2.9,13.0,142.5,129.7,104.75
2016,4,10,16,30,17.0,152.0,2.8,13.0,160.0,153.3,125.1
2016,4,10,16,45,11.0,132.5,2.75,13.0,137.5,130.17,105.74
2016,4,10,17,0,5.0,113.0,2.7,13.0,115.0,107.43,86.52
2016,4,10,17,15,2.5,92.5,2.55,12.5,93.5,86.4,68.72
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,65.35,50.57
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,46.85,34.33
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,27.79,17.56
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,15.26,5.06
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,11.0,0.65,11.5,13.5,9.39,0.0
2016,4,11,6,0,94.0,22.0,0.6,12.0,27.0,17.4,1.76
2016,4,11,6,15,203.0,38.5,0.65,12.0,65.5,29.55,19.65
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,41.88,31.52
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,50.2,39.35
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,60.53,48.73
2016,4,11,7,15,261.5,109.0,0.95,13.0,180.0,79.84,65.95
2016,4,11,7,30,59.0,140.0,1.0,13.0,161.0,104.03,87.16
2016,4,11,7,45,29.5,124.0,1.1,13.5,134.5,95.27,79.06
2016,4,11,8,0,0.0,108.0,1.2,14.0,108.0,87.59,71.98
2016,4,11,8,15,0.0,117.0,1.2,14.0,117.0,94.94,74.66
2016,4,11,8,30,0.0,126.0,1.2,14.0,126.0,102.52,80.7
2016,4,11,8,45,14.0,182.0,1.25,14.5,191.0,147.71,116.74
2016,4,11,9,0,28.0,238.0,1.3,15.0,256.0,190.23,149.89
2016,4,11,9,15,15.0,207.5,1.3,15.0,217.5,172.07,135.46
2016,4,11,9,30,2.0,177.0,1.3,15.0,179.0,145.73,114.4
2016,4,11,9,45,9.0,219.0,1.35,15.0,226.5,182.95,144.07
2016,4,11,10,0,16.0,261.0,1.4,15.0,274.0,221.54,174.36
2016,4,11,10,15,88.5,326.5,1.4,15.0,397.5,317.13,248.85
2016,4,11,10,30,161.0,392.0,1.4,15.0,521.0,426.11,331.6
2016,4,11,10,45,242.5,390.0,1.4,15.5,590.0,497.3,384.37
2016,4,11,11,0,324.0,388.0,1.4,16.0,659.0,572.27,439.25
2016,4,11,11,15,175.0,361.5,1.4,16.0,508.5,453.1,350.11
2016,4,11,11,30,26.0,335.0,1.4,16.0,358.0,314.82,243.86
2016,4,11,11,45,27.0,336.5,1.4,16.0,361.0,321.28,249.5
2016,4,11,12,0,28.0,338.0,1.4,16.0,364.0,327.68,254.36
2016,4,11,12,15,440.0,242.0,1.4,16.0,625.5,651.62,504.68
2016,4,11,12,30,852.0,146.0,1.4,16.0,887.0,955.04,713.57
2016,4,11,12,45,831.5,156.0,1.45,16.0,873.5,970.75,720.88
2016,4,11,13,0,811.0,166.0,1.5,16.0,860.0,982.11,729.23
2016,4,11,13,15,806.0,165.0,1.5,16.0,843.0,993.5,737.02
2016,4,11,13,30,801.0,164.0,1.5,16.0,826.0,1001.12,742.48
2016,4,11,13,45,793.5,162.0,1.55,16.0,802.0,1001.4,744.14
2016,4,11,14,0,786.0,160.0,1.6,16.0,778.0,997.87,743.55
2016,4,11,14,15,775.5,157.5,1.6,16.0,747.0,987.03,737.58
2016,4,11,14,30,765.0,155.0,1.6,16.0,716.0,980.91,734.94
2016,4,11,14,45,758.0,148.5,1.65,16.0,680.5,961.98,724.6
2016,4,11,15,0,751.0,142.0,1.7,16.0,645.0,939.6,712.09
2016,4,11,15,15,733.0,138.0,1.7,15.5,602.5,906.19,692.73
2016,4,11,15,30,715.0,134.0,1.7,15.0,560.0,870.12,671.41
2016,4,11,15,45,694.0,128.0,1.7,15.0,514.0,826.54,643.32
2016,4,11,16,0,673.0,122.0,1.7,15.0,468.0,781.06,613.49
2016,4,11,16,15,641.0,116.0,1.7,15.0,418.5,724.47,575.05
2016,4,11,16,30,609.0,110.0,1.7,15.0,369.0,667.39,535.38
2016,4,11,16,45,575.0,100.5,1.7,15.0,319.5,604.74,490.34
2016,4,11,17,0,541.0,91.0,1.7,15.0,270.0,542.72,443.68
2016,4,11,17,15,481.0,81.5,1.65,14.5,219.5,463.54,381.73
2016,4,11,17,30,421.0,72.0,1.6,14.0,169.0,384.55,317.51
2016,4,11,17,45,346.0,58.0,1.55,13.5,124.5,301.77,247.53
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,226.51,181.18
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,135.34,91.35
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,26.95,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.56,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,4.92,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,11.92,4.61
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,18.95,11.21
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,27.65,19.24
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,36.37,27.23
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,45.52,35.51
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,54.7,43.69
2016,4,12,7,45,89.5,129.0,2.75,12.5,169.5,95.37,79.62
2016,4,12,8,0,179.0,192.0,2.8,13.0,273.0,134.23,113.18
2016,4,12,8,15,251.0,205.5,2.8,13.0,333.5,147.32,113.47
2016,4,12,8,30,323.0,219.0,2.8,13.0,394.0,186.57,137.08
2016,4,12,8,45,167.0,214.5,2.85,13.5,305.5,188.77,144.19
2016,4,12,9,0,11.0,210.0,2.9,14.0,217.0,170.4,135.5
2016,4,12,9,15,91.5,268.0,2.9,14.0,331.5,236.33,186.22
2016,4,12,9,30,172.0,326.0,2.9,14.0,446.0,315.77,247.98
2016,4,12,9,45,176.0,341.5,2.95,14.5,470.0,345.82,271.79
2016,4,12,10,0,180.0,357.0,3.0,15.0,494.0,376.36,295.75
2016,4,12,10,15,120.5,360.0,3.05,15.0,453.0,363.29,286.06
2016,4,12,10,30,61.0,363.0,3.1,15.0,412.0,339.28,267.19
2016,4,12,10,45,173.5,381.5,3.2,15.5,526.5,440.43,346.2
2016,4,12,11,0,286.0,400.0,3.3,16.0,641.0,555.72,433.84
2016,4,12,11,15,164.0,385.5,3.35,16.0,524.5,465.69,364.36
2016,4,12,11,30,42.0,371.0,3.4,16.0,408.0,359.53,281.18
2016,4,12,11,45,43.5,373.0,3.45,16.5,411.5,368.12,287.7
2016,4,12,12,0,45.0,375.0,3.5,17.0,415.0,376.65,293.76
2016,4,12,12,15,457.0,256.0,3.55,17.0,655.5,680.19,532.72
2016,4,12,12,30,869.0,137.0,3.6,17.0,896.0,949.46,727.17
2016,4,12,12,45,843.5,151.0,3.65,17.0,881.0,976.6,744.2
2016,4,12,13,0,818.0,165.0,3.7,17.0,866.0,987.32,752.04
2016,4,12,13,15,675.0,234.0,3.8,17.0,805.5,942.63,722.28
2016,4,12,13,30,532.0,303.0,3.9,17.0,745.0,876.6,673.75
2016,4,12,13,45,663.5,231.5,4.0,17.0,766.0,950.98,731.57
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,1006.17,770.81
2016,4,12,14,15,785.0,157.5,4.1,16.5,756.0,995.79,765.78
2016,4,12,14,30,775.0,155.0,4.1,16.0,725.0,981.74,758.82
2016,4,12,14,45,762.5,151.0,4.2,16.0,688.5,968.38,751.63
2016,4,12,15,0,750.0,147.0,4.3,16.0,652.0,943.41,736.27
2016,4,12,15,15,732.0,143.5,4.3,15.5,610.0,910.58,716.21
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,875.08,694.05
2016,4,12,15,45,478.5,179.0,4.35,15.0,456.0,674.87,546.05
2016,4,12,16,0,243.0,218.0,4.4,15.0,344.0,477.1,389.89
2016,4,12,16,15,336.5,179.5,4.3,14.5,334.5,506.32,418.25
2016,4,12,16,30,430.0,141.0,4.2,14.0,325.0,546.34,453.42
2016,4,12,16,45,379.0,134.0,4.15,14.0,280.5,481.5,401.41
2016,4,12,17,0,328.0,127.0,4.1,14.0,236.0,404.07,338.74
2016,4,12,17,15,287.0,109.0,4.0,13.5,192.5,340.97,286.77
2016,4,12,17,30,246.0,91.0,3.9,13.0,149.0,281.0,235.72
2016,4,12,17,45,189.0,71.5,3.85,12.5,109.0,212.88,176.29
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,150.19,120.31
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,77.09,51.57
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,12.5,2.25,10.5,16.5,10.67,0.0
