Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,0,120.0,25.0,2.3,11.0,33.0,19.32,6.59
2016,4,13,6,15,232.5,41.0,2.4,11.5,74.0,31.46,21.59
2016,4,13,6,30,345.0,57.0,2.5,12.0,115.0,43.44,32.95
2016,4,13,6,45,426.5,67.0,2.65,12.5,164.5,52.88,41.76
2016,4,13,7,0,508.0,77.0,2.8,13.0,214.0,59.65,47.95
2016,4,13,7,15,561.0,85.0,2.8,13.0,266.0,64.45,52.28
2016,4,13,7,30,614.0,93.0,2.8,13.0,318.0,69.13,56.36
2016,4,13,7,45,652.5,99.0,2.85,13.5,370.5,72.03,58.66
2016,4,13,8,0,691.0,105.0,2.9,14.0,423.0,74.85,60.83
2016,4,13,8,15,718.5,110.0,2.85,14.0,472.5,100.73,64.27
2016,4,13,8,30,746.0,115.0,2.8,14.0,522.0,158.56,95.91
2016,4,13,8,45,770.5,117.0,2.8,14.5,569.5,222.49,144.74
2016,4,13,9,0,795.0,119.0,2.8,15.0,617.0,282.85,196.02
2016,4,13,9,15,810.5,122.0,2.75,15.0,658.5,343.68,250.1
2016,4,13,9,30,826.0,125.0,2.7,15.0,700.0,405.53,304.73
2016,4,13,9,45,848.0,121.5,2.7,15.5,738.0,465.52,356.19
2016,4,13,10,0,870.0,118.0,2.7,16.0,776.0,526.84,407.11
2016,4,13,10,15,877.5,119.5,2.7,16.0,805.0,583.73,453.9
2016,4,13,10,30,885.0,121.0,2.7,16.0,834.0,639.45,498.36
2016,4,13,10,45,888.5,123.0,2.7,16.5,855.5,691.61,537.89
2016,4,13,11,0,892.0,125.0,2.7,17.0,877.0,741.76,574.72
2016,4,13,11,15,895.5,126.0,2.7,17.0,891.5,788.83,609.3
2016,4,13,11,30,899.0,127.0,2.7,17.0,906.0,833.47,639.96
2016,4,13,11,45,893.5,131.5,2.7,17.0,911.0,871.2,665.57
2016,4,13,12,0,888.0,136.0,2.7,17.0,916.0,905.57,688.77
2016,4,13,12,15,888.0,135.5,2.7,17.0,914.5,936.8,709.77
2016,4,13,12,30,888.0,135.0,2.7,17.0,913.0,964.69,728.49
2016,4,13,12,45,882.5,136.5,2.7,17.0,903.0,985.82,742.69
2016,4,13,13,0,877.0,138.0,2.7,17.0,893.0,1003.19,754.51
2016,4,13,13,15,873.0,137.0,2.75,17.0,876.0,1015.78,763.76
2016,4,13,13,30,869.0,136.0,2.8,17.0,859.0,1024.54,770.64
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.0,1037.56,780.57
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,1032.81,778.74
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,1023.31,775.02
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,1010.0,768.88
2016,4,13,14,45,802.5,137.5,2.95,16.0,706.0,984.72,753.7
2016,4,13,15,0,782.0,138.0,3.0,16.0,667.0,956.12,736.29
2016,4,13,15,15,765.0,134.5,3.0,15.5,624.0,930.92,722.15
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,895.71,700.79
2016,4,13,15,45,723.0,127.0,3.05,15.0,533.5,849.96,670.75
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,802.41,638.95
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,746.05,600.84
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,689.06,561.28
2016,4,13,16,45,587.0,105.5,3.1,14.0,332.5,617.73,508.45
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,547.89,454.2
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,463.44,386.7
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,389.65,325.25
2016,4,13,17,45,323.5,65.5,2.7,12.5,131.0,296.45,245.59
2016,4,13,18,0,229.0,52.0,2.6,12.0,84.0,213.0,172.02
2016,4,13,18,15,128.0,32.5,2.55,11.5,49.0,117.46,83.09
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,22.59,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.55,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,12.38,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,22.64,10.14
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,34.41,24.38
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,46.31,35.7
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,54.2,43.15
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,64.29,52.31
2016,4,14,7,15,496.0,93.5,2.5,12.0,253.0,68.51,56.11
2016,4,14,7,30,497.0,104.0,2.6,12.0,288.0,74.72,61.56
2016,4,14,7,45,607.5,94.0,2.75,12.5,352.5,67.69,55.02
2016,4,14,8,0,718.0,84.0,2.9,13.0,417.0,66.26,53.47
2016,4,14,8,15,638.5,121.5,2.95,13.0,442.0,105.99,70.19
2016,4,14,8,30,559.0,159.0,3.0,13.0,467.0,169.58,113.11
2016,4,14,8,45,289.0,193.5,3.1,13.5,354.0,191.48,141.09
2016,4,14,9,0,19.0,228.0,3.2,14.0,241.0,185.68,147.62
2016,4,14,9,15,16.0,230.5,3.25,14.0,241.5,189.93,150.97
2016,4,14,9,30,13.0,233.0,3.3,14.0,242.0,193.47,153.71
2016,4,14,9,45,177.5,284.5,3.4,14.5,419.0,304.35,240.16
2016,4,14,10,0,342.0,336.0,3.5,15.0,596.0,439.41,344.77
2016,4,14,10,15,377.0,337.0,3.55,15.0,634.0,485.68,381.42
2016,4,14,10,30,412.0,338.0,3.6,15.0,672.0,538.07,422.67
2016,4,14,10,45,427.5,340.5,3.65,15.0,695.0,579.83,455.28
2016,4,14,11,0,443.0,343.0,3.7,15.0,718.0,622.02,487.78
2016,4,14,11,15,641.0,255.5,3.8,15.0,808.0,724.26,567.96
2016,4,14,11,30,839.0,168.0,3.9,15.0,898.0,831.29,650.33
2016,4,14,11,45,825.5,178.0,4.0,15.5,900.5,866.83,673.98
2016,4,14,12,0,812.0,188.0,4.1,16.0,903.0,898.6,695.33
2016,4,14,12,15,812.0,187.5,4.2,16.0,901.5,929.08,717.06
2016,4,14,12,30,812.0,187.0,4.3,16.0,900.0,956.35,736.56
2016,4,14,12,45,841.5,166.5,4.4,16.0,899.0,989.01,760.24
2016,4,14,13,0,871.0,146.0,4.5,16.0,898.0,1018.16,781.52
2016,4,14,13,15,867.0,145.0,4.55,16.0,881.0,1031.09,791.25
2016,4,14,13,30,863.0,144.0,4.6,16.0,864.0,1040.07,798.53
2016,4,14,13,45,848.0,147.0,4.65,16.0,837.5,1038.26,798.54
2016,4,14,14,0,833.0,150.0,4.7,16.0,811.0,1032.42,795.99
2016,4,14,14,15,823.0,147.5,4.7,15.5,779.5,1021.89,791.4
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,1007.57,784.29
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,987.01,771.8
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,962.96,756.88
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,935.97,740.86
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,899.04,717.5
2016,4,14,15,45,743.5,121.0,4.8,14.0,540.5,860.58,691.43
2016,4,14,16,0,733.0,112.0,4.8,14.0,495.0,819.47,663.09
2016,4,14,16,15,702.5,107.0,4.7,13.5,444.0,763.59,623.8
2016,4,14,16,30,672.0,102.0,4.6,13.0,393.0,706.97,583.17
2016,4,14,16,45,634.5,95.0,4.6,13.0,341.0,642.19,534.48
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,578.12,484.78
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.5,498.23,419.57
2016,4,14,17,30,478.0,71.0,4.1,12.0,186.0,422.05,355.24
2016,4,14,17,45,392.0,59.5,3.95,12.0,138.0,328.32,273.9
2016,4,14,18,0,306.0,48.0,3.8,12.0,90.0,248.23,201.89
2016,4,14,18,15,153.0,33.0,3.7,11.5,54.0,140.78,102.29
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,16.92,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,7.68,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,8.5,22.0,11.1,0.0
2016,4,15,6,0,228.0,26.0,2.7,9.0,44.0,21.33,10.23
2016,4,15,6,15,346.5,38.0,2.75,9.5,88.0,30.85,21.48
2016,4,15,6,30,465.0,50.0,2.8,10.0,132.0,40.21,30.45
2016,4,15,6,45,534.0,59.0,2.9,10.5,183.5,46.62,36.53
2016,4,15,7,0,603.0,68.0,3.0,11.0,235.0,52.89,42.27
2016,4,15,7,15,652.5,74.0,3.15,11.5,289.0,56.55,45.49
2016,4,15,7,30,702.0,80.0,3.3,12.0,343.0,60.15,48.54
2016,4,15,7,45,732.0,86.0,3.45,12.5,396.0,63.43,51.22
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,72.75,59.2
2016,4,15,8,15,788.0,96.0,3.55,13.5,500.0,102.09,63.0
2016,4,15,8,30,814.0,100.0,3.5,14.0,551.0,162.65,96.21
2016,4,15,8,45,832.5,103.5,3.45,14.5,598.5,224.6,143.93
2016,4,15,9,0,851.0,107.0,3.4,15.0,646.0,288.41,198.81
2016,4,15,9,15,865.0,109.0,3.3,15.0,688.0,351.24,255.12
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,417.53,313.78
2016,4,15,9,45,896.5,110.0,3.1,15.5,768.5,479.56,367.12
2016,4,15,10,0,914.0,109.0,3.0,16.0,807.0,541.93,418.92
2016,4,15,10,15,921.5,110.0,2.95,16.0,836.5,600.56,467.06
2016,4,15,10,30,929.0,111.0,2.9,16.0,866.0,657.91,512.67
2016,4,15,10,45,936.0,111.0,2.9,16.5,889.0,712.57,554.09
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,765.37,592.87
2016,4,15,11,15,946.0,111.5,2.9,17.0,926.5,813.56,627.6
2016,4,15,11,30,949.0,112.0,2.9,17.0,941.0,859.1,658.78
2016,4,15,11,45,951.0,111.5,2.95,17.5,947.5,900.05,685.6
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,937.87,710.07
2016,4,15,12,15,952.0,111.0,3.0,18.0,951.5,970.17,731.64
2016,4,15,12,30,951.0,111.0,3.0,18.0,949.0,998.85,750.78
2016,4,15,12,45,951.5,108.5,3.05,18.0,940.0,1022.71,767.18
2016,4,15,13,0,952.0,106.0,3.1,18.0,931.0,1042.69,781.11
2016,4,15,13,15,947.0,105.5,3.1,18.0,912.5,1055.34,789.87
2016,4,15,13,30,942.0,105.0,3.1,18.0,894.0,1063.86,796.09
2016,4,15,13,45,936.0,103.5,3.15,18.5,868.5,1066.15,797.33
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,1064.29,796.02
2016,4,15,14,15,921.5,100.5,3.2,19.0,810.5,1055.79,791.57
2016,4,15,14,30,913.0,99.0,3.2,19.0,778.0,1043.3,784.64
2016,4,15,14,45,900.5,97.5,3.2,19.0,739.0,1022.93,772.58
2016,4,15,15,0,888.0,96.0,3.2,19.0,700.0,998.94,758.19
2016,4,15,15,15,873.0,93.5,3.15,18.5,656.0,967.93,740.05
2016,4,15,15,30,858.0,91.0,3.1,18.0,612.0,933.81,719.68
2016,4,15,15,45,838.0,88.0,3.05,18.0,563.0,901.63,699.16
2016,4,15,16,0,818.0,85.0,3.0,18.0,514.0,856.59,669.33
2016,4,15,16,15,791.0,81.5,2.9,17.5,462.5,802.85,633.8
2016,4,15,16,30,764.0,78.0,2.8,17.0,411.0,747.89,596.62
2016,4,15,16,45,729.0,73.0,2.7,17.0,358.0,684.02,550.71
2016,4,15,17,0,694.0,68.0,2.6,17.0,305.0,620.39,503.75
2016,4,15,17,15,640.5,62.0,2.55,16.0,252.0,547.79,449.76
2016,4,15,17,30,587.0,56.0,2.5,15.0,199.0,474.36,391.08
2016,4,15,17,45,506.0,48.0,2.45,14.5,149.5,385.86,316.69
2016,4,15,18,0,425.0,40.0,2.4,14.0,100.0,304.72,245.35
2016,4,15,18,15,289.0,27.5,2.45,13.5,60.5,200.58,147.92
2016,4,15,18,30,153.0,15.0,2.5,13.0,21.0,97.7,0.0
2016,4,15,18,45,76.5,7.5,2.55,13.0,10.5,34.53,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,11.52,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,22.14,11.4
2016,4,16,6,15,354.0,39.0,1.25,12.5,90.0,31.62,21.98
2016,4,16,6,30,464.0,51.0,1.2,13.0,134.0,40.92,30.77
2016,4,16,6,45,533.0,59.0,1.2,14.0,185.5,46.49,35.94
2016,4,16,7,0,602.0,67.0,1.2,15.0,237.0,51.98,40.81
2016,4,16,7,15,649.0,73.5,1.2,15.5,290.0,56.02,44.3
2016,4,16,7,30,696.0,80.0,1.2,16.0,343.0,59.97,47.59
2016,4,16,7,45,729.0,84.5,1.3,16.5,396.0,62.22,49.33
2016,4,16,8,0,762.0,89.0,1.4,17.0,449.0,70.36,56.14
2016,4,16,8,15,787.0,93.0,1.4,17.5,499.5,100.72,60.3
2016,4,16,8,30,812.0,97.0,1.4,18.0,550.0,161.03,93.01
2016,4,16,8,45,829.0,100.5,1.45,18.5,596.5,222.49,139.43
2016,4,16,9,0,846.0,104.0,1.5,19.0,643.0,285.6,192.44
2016,4,16,9,15,860.0,106.5,1.5,19.0,685.0,348.39,247.08
2016,4,16,9,30,874.0,109.0,1.5,19.0,727.0,414.78,303.94
2016,4,16,9,45,886.5,110.0,1.55,19.5,764.0,475.81,354.95
2016,4,16,10,0,899.0,111.0,1.6,20.0,801.0,536.67,404.14
2016,4,16,10,15,906.5,112.5,1.6,20.5,830.0,594.8,449.33
2016,4,16,10,30,914.0,114.0,1.6,21.0,859.0,651.7,491.93
2016,4,16,10,45,924.5,112.0,1.6,21.5,882.5,706.09,531.32
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,758.94,568.35
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.5,806.65,601.04
2016,4,16,11,30,941.0,111.0,1.6,22.0,935.0,851.73,630.35
2016,4,16,11,45,944.5,109.5,1.65,22.0,942.0,892.55,657.16
2016,4,16,12,0,948.0,108.0,1.7,22.0,949.0,930.35,681.9
2016,4,16,12,15,947.5,108.0,1.7,22.0,947.0,962.79,702.49
2016,4,16,12,30,947.0,108.0,1.7,22.0,945.0,991.67,720.77
2016,4,16,12,45,945.0,107.0,1.7,22.5,935.0,1014.42,733.77
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,1033.26,744.36
2016,4,16,13,15,939.0,105.5,1.7,23.0,907.5,1046.68,753.09
2016,4,16,13,30,935.0,105.0,1.7,23.0,890.0,1056.02,759.45
2016,4,16,13,45,930.0,103.0,1.7,23.0,865.0,1058.66,761.8
2016,4,16,14,0,925.0,101.0,1.7,23.0,840.0,1057.16,761.79
2016,4,16,14,15,916.5,99.5,1.7,22.5,808.0,1048.6,759.0
2016,4,16,14,30,908.0,98.0,1.7,22.0,776.0,1036.06,753.89
2016,4,16,14,45,898.5,95.5,1.75,22.0,738.0,1017.52,744.35
2016,4,16,15,0,889.0,93.0,1.8,22.0,700.0,995.28,732.5
2016,4,16,15,15,874.0,91.0,1.8,21.5,656.5,964.77,715.96
2016,4,16,15,30,859.0,89.0,1.8,21.0,613.0,931.17,697.29
2016,4,16,15,45,835.0,88.0,1.8,21.0,563.5,897.64,677.14
2016,4,16,16,0,811.0,87.0,1.8,21.0,514.0,851.57,648.2
2016,4,16,16,15,784.5,83.5,1.75,20.5,463.5,798.5,614.67
2016,4,16,16,30,758.0,80.0,1.7,20.0,413.0,744.18,579.47
2016,4,16,16,45,697.5,80.5,1.65,19.5,357.0,671.59,529.95
2016,4,16,17,0,637.0,81.0,1.6,19.0,301.0,597.45,477.6
2016,4,16,17,15,583.0,74.0,1.5,18.5,249.0,521.67,420.46
2016,4,16,17,30,529.0,67.0,1.4,18.0,197.0,449.03,362.96
2016,4,16,17,45,425.0,58.5,1.35,17.5,147.0,348.75,281.22
2016,4,16,18,0,321.0,50.0,1.3,17.0,97.0,257.16,203.8
2016,4,16,18,15,160.5,35.5,1.3,16.5,59.0,146.23,106.53
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,20.65,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.0,0.7,13.5,23.0,12.8,0.0
2016,4,17,6,0,199.0,30.0,0.7,14.0,46.0,23.24,12.7
2016,4,17,6,15,300.5,43.5,0.75,14.0,89.0,33.49,23.55
2016,4,17,6,30,402.0,57.0,0.8,14.0,132.0,45.54,34.78
2016,4,17,6,45,473.0,67.0,0.85,14.5,182.0,52.48,41.21
2016,4,17,7,0,544.0,77.0,0.9,15.0,232.0,59.25,47.26
2016,4,17,7,15,592.0,84.0,0.95,15.0,284.5,63.3,50.82
2016,4,17,7,30,640.0,91.0,1.0,15.0,337.0,67.25,54.2
2016,4,17,7,45,677.0,96.0,1.05,15.5,389.0,69.52,55.91
2016,4,17,8,0,714.0,101.0,1.1,16.0,441.0,71.73,57.54
2016,4,17,8,15,740.0,105.5,1.15,16.5,491.0,102.0,62.18
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,166.39,99.44
2016,4,17,8,45,789.5,111.5,1.25,17.5,588.0,224.57,143.15
2016,4,17,9,0,813.0,113.0,1.3,18.0,635.0,285.25,193.87
2016,4,17,9,15,827.5,115.5,1.35,18.5,676.0,346.16,246.46
2016,4,17,9,30,842.0,118.0,1.4,19.0,717.0,407.89,299.1
2016,4,17,9,45,859.5,117.0,1.45,19.5,754.5,470.15,350.71
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,530.32,399.17
2016,4,17,10,15,885.0,117.5,1.55,20.5,821.0,587.46,443.79
2016,4,17,10,30,893.0,119.0,1.6,21.0,850.0,643.47,486.04
2016,4,17,10,45,898.5,120.0,1.65,21.5,872.0,696.06,524.51
2016,4,17,11,0,904.0,121.0,1.7,22.0,894.0,746.79,560.53
2016,4,17,11,15,907.5,122.0,1.7,22.0,908.5,793.95,593.46
2016,4,17,11,30,911.0,123.0,1.7,22.0,923.0,838.65,622.73
2016,4,17,11,45,912.0,123.5,1.7,22.5,929.5,878.18,647.06
2016,4,17,12,0,913.0,124.0,1.7,23.0,936.0,914.68,669.16
2016,4,17,12,15,912.5,123.5,1.65,23.0,934.5,945.72,688.23
2016,4,17,12,30,912.0,123.0,1.6,23.0,933.0,973.3,705.01
2016,4,17,12,45,911.5,121.5,1.6,23.5,923.5,996.34,718.18
2016,4,17,13,0,911.0,120.0,1.6,24.0,914.0,1015.65,729.06
2016,4,17,13,15,907.0,119.5,1.5,24.0,897.0,1028.71,735.98
2016,4,17,13,30,903.0,119.0,1.4,24.0,880.0,1037.84,740.5
2016,4,17,13,45,899.0,116.0,1.3,24.5,855.5,1040.38,739.58
2016,4,17,14,0,895.0,113.0,1.2,25.0,831.0,1038.9,736.3
2016,4,17,14,15,886.5,111.5,1.05,25.0,799.5,1030.5,729.37
2016,4,17,14,30,878.0,110.0,0.9,25.0,768.0,1018.25,720.16
2016,4,17,14,45,869.5,106.5,0.8,25.0,730.5,1000.02,708.42
2016,4,17,15,0,861.0,103.0,0.7,25.0,693.0,978.14,694.58
2016,4,17,15,15,846.0,100.5,0.6,25.0,649.5,958.81,682.44
2016,4,17,15,30,831.0,98.0,0.5,25.0,606.0,924.86,661.21
2016,4,17,15,45,814.0,94.0,0.4,25.0,559.0,884.42,636.07
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,841.52,609.33
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.0,788.73,579.65
2016,4,17,16,30,745.0,82.0,0.4,24.0,410.0,734.71,548.21
2016,4,17,16,45,710.0,77.0,0.45,24.0,358.0,671.62,508.25
2016,4,17,17,0,675.0,72.0,0.5,24.0,306.0,613.2,470.01
2016,4,17,17,15,624.0,65.5,0.65,23.0,253.5,538.65,420.24
2016,4,17,17,30,573.0,59.0,0.8,22.0,201.0,467.05,368.25
2016,4,17,17,45,495.0,50.0,0.95,21.5,152.0,379.96,300.08
2016,4,17,18,0,417.0,41.0,1.1,21.0,103.0,300.0,233.84
2016,4,17,18,15,294.0,28.5,1.15,20.0,63.5,202.71,148.08
2016,4,17,18,30,171.0,16.0,1.2,19.0,24.0,107.31,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,12.0,38.02,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.55,14.5,26.5,12.2,0.0
2016,4,18,6,0,263.0,30.0,0.5,15.0,53.0,24.62,14.17
2016,4,18,6,15,367.5,41.5,0.5,15.5,98.0,33.59,23.57
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,42.38,31.78
2016,4,18,6,45,540.5,61.5,0.5,16.5,194.5,48.32,37.24
2016,4,18,7,0,609.0,70.0,0.5,17.0,246.0,54.14,42.4
2016,4,18,7,15,655.0,76.0,0.45,17.0,300.0,57.72,45.53
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,61.24,48.49
2016,4,18,7,45,732.5,87.5,0.4,17.5,406.5,64.12,50.75
2016,4,18,8,0,764.0,93.0,0.4,18.0,459.0,73.12,58.24
2016,4,18,8,15,788.5,96.5,0.45,18.5,509.5,105.12,62.55
2016,4,18,8,30,813.0,100.0,0.5,19.0,560.0,165.02,95.14
2016,4,18,8,45,832.5,103.0,0.6,20.0,607.5,226.52,140.83
2016,4,18,9,0,852.0,106.0,0.7,21.0,655.0,289.97,192.87
2016,4,18,9,15,865.5,108.0,0.8,21.0,696.5,352.47,246.43
2016,4,18,9,30,879.0,110.0,0.9,21.0,738.0,418.5,302.2
2016,4,18,9,45,895.0,109.0,1.0,21.5,775.5,479.6,352.46
2016,4,18,10,0,911.0,108.0,1.1,22.0,813.0,540.85,401.25
2016,4,18,10,15,918.0,109.5,1.15,22.5,842.0,599.14,445.95
2016,4,18,10,30,925.0,111.0,1.2,23.0,871.0,656.11,488.11
2016,4,18,10,45,931.0,111.0,1.25,23.5,893.5,709.6,526.47
2016,4,18,11,0,937.0,111.0,1.3,24.0,916.0,761.16,562.35
2016,4,18,11,15,939.5,112.0,1.3,24.0,930.0,808.83,594.44
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,853.86,623.15
2016,4,18,11,45,942.5,113.5,1.3,24.5,950.0,893.94,647.12
2016,4,18,12,0,943.0,114.0,1.3,25.0,956.0,930.84,668.81
2016,4,18,12,15,942.0,114.0,1.3,25.0,954.0,962.61,688.41
2016,4,18,12,30,941.0,114.0,1.3,25.0,952.0,990.8,705.77
2016,4,18,12,45,934.0,116.0,1.3,25.0,940.5,1011.58,718.56
2016,4,18,13,0,927.0,118.0,1.3,25.0,929.0,1028.38,729.06
2016,4,18,13,15,922.5,117.5,1.3,25.0,911.0,1041.12,737.18
2016,4,18,13,30,918.0,117.0,1.3,25.0,893.0,1049.84,743.02
2016,4,18,13,45,904.5,119.5,1.3,25.0,866.0,1048.63,742.95
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,1043.42,740.69
2016,4,18,14,15,882.0,120.5,1.3,24.5,807.0,1034.62,737.84
2016,4,18,14,30,873.0,119.0,1.3,24.0,775.0,1021.98,732.76
2016,4,18,14,45,850.0,121.5,1.35,24.0,734.0,1008.78,726.89
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,979.46,710.82
2016,4,18,15,15,811.0,121.0,1.4,23.5,649.5,947.65,693.8
2016,4,18,15,30,795.0,118.0,1.4,23.0,606.0,912.86,674.65
2016,4,18,15,45,767.0,116.0,1.45,22.5,557.0,871.27,651.37
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,822.38,622.6
2016,4,18,16,15,540.5,139.0,1.5,21.5,412.0,647.78,503.68
2016,4,18,16,30,342.0,164.0,1.5,21.0,316.0,477.03,378.15
2016,4,18,16,45,308.5,150.5,1.55,20.5,275.0,423.58,339.83
2016,4,18,17,0,275.0,137.0,1.6,20.0,234.0,372.04,300.79
2016,4,18,17,15,250.5,116.5,1.6,19.0,193.5,320.01,260.66
2016,4,18,17,30,226.0,96.0,1.6,18.0,153.0,269.42,220.05
2016,4,18,17,45,186.5,76.0,1.6,17.0,115.5,212.35,172.37
2016,4,18,18,0,147.0,56.0,1.6,16.0,78.0,158.71,126.1
2016,4,18,18,15,73.5,37.0,1.65,15.5,48.0,84.53,61.2
2016,4,18,18,30,0.0,18.0,1.7,15.0,18.0,15.6,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.0,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.0,12.86,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,54.0,25.57,15.41
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,37.23,26.99
2016,4,19,6,30,434.0,59.0,1.0,14.0,143.0,47.11,36.23
2016,4,19,6,45,513.5,66.0,1.0,14.5,195.0,51.64,40.5
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,56.22,44.58
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,59.69,47.53
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,63.1,50.31
2016,4,19,7,45,726.5,87.5,0.9,16.5,407.0,63.93,50.77
2016,4,19,8,0,768.0,90.0,0.9,17.0,461.0,70.81,56.48
2016,4,19,8,15,792.0,93.5,0.9,17.5,511.5,103.92,61.36
2016,4,19,8,30,816.0,97.0,0.9,18.0,562.0,163.91,94.59
2016,4,19,8,45,833.0,100.5,0.9,18.5,608.5,225.43,141.14
2016,4,19,9,0,850.0,104.0,0.9,19.0,655.0,288.57,193.83
2016,4,19,9,15,863.5,106.5,0.85,19.5,697.0,351.22,247.19
2016,4,19,9,30,877.0,109.0,0.8,20.0,739.0,417.5,302.26
2016,4,19,9,45,877.5,116.0,0.8,21.0,772.0,477.92,350.93
2016,4,19,10,0,878.0,123.0,0.8,22.0,805.0,536.91,396.41
2016,4,19,10,15,885.5,125.0,0.8,22.0,834.5,594.15,440.28
2016,4,19,10,30,893.0,127.0,0.8,22.0,864.0,650.2,481.79
2016,4,19,10,45,745.5,211.5,0.8,22.5,837.5,680.05,500.88
2016,4,19,11,0,598.0,296.0,0.8,23.0,811.0,689.59,505.03
2016,4,19,11,15,748.0,217.0,0.85,23.0,872.0,769.04,562.27
2016,4,19,11,30,898.0,138.0,0.9,23.0,933.0,840.9,611.94
2016,4,19,11,45,687.5,249.0,0.95,23.0,860.5,821.14,596.32
2016,4,19,12,0,477.0,360.0,1.0,23.0,788.0,769.08,558.66
2016,4,19,12,15,435.0,375.5,1.05,23.0,765.0,768.48,558.89
2016,4,19,12,30,393.0,391.0,1.1,23.0,742.0,751.62,547.9
2016,4,19,12,45,336.0,408.0,1.15,23.0,705.5,730.32,533.38
2016,4,19,13,0,279.0,425.0,1.2,23.0,669.0,705.33,516.19
2016,4,19,13,15,373.0,379.5,1.25,22.5,699.5,762.37,559.61
2016,4,19,13,30,467.0,334.0,1.3,22.0,730.0,836.97,613.16
2016,4,19,13,45,371.5,357.5,1.4,22.0,667.0,755.42,557.82
2016,4,19,14,0,276.0,381.0,1.5,22.0,604.0,689.93,513.01
2016,4,19,14,15,283.5,363.0,1.55,21.5,584.5,682.43,511.11
2016,4,19,14,30,291.0,345.0,1.6,21.0,565.0,673.04,507.37
2016,4,19,14,45,233.0,334.5,1.7,21.0,505.0,583.77,445.03
2016,4,19,15,0,175.0,324.0,1.8,21.0,445.0,515.88,396.54
2016,4,19,15,15,132.0,299.0,1.85,20.5,387.0,446.81,346.85
2016,4,19,15,30,89.0,274.0,1.9,20.0,329.0,358.77,281.42
2016,4,19,15,45,109.0,254.5,2.0,19.5,316.5,356.69,282.58
2016,4,19,16,0,129.0,235.0,2.1,19.0,304.0,371.2,295.93
2016,4,19,16,15,84.0,204.0,2.15,18.5,247.5,278.18,223.39
2016,4,19,16,30,39.0,173.0,2.2,18.0,191.0,205.84,165.44
2016,4,19,16,45,33.5,153.0,2.25,17.5,167.0,180.61,145.73
2016,4,19,17,0,28.0,133.0,2.3,17.0,143.0,155.67,125.69
2016,4,19,17,15,21.0,111.5,2.25,16.5,118.5,117.96,94.51
2016,4,19,17,30,14.0,90.0,2.2,16.0,94.0,92.43,72.97
2016,4,19,17,45,184.5,70.0,2.2,16.0,99.0,201.89,165.54
2016,4,19,18,0,355.0,50.0,2.2,16.0,104.0,274.58,220.87
2016,4,19,18,15,238.0,35.0,2.15,15.5,65.0,179.75,135.96
2016,4,19,18,30,121.0,20.0,2.1,15.0,26.0,89.79,11.91
2016,4,19,18,45,60.5,10.0,2.05,14.5,13.0,30.45,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,16.5,1.15,12.5,29.5,12.88,0.0
2016,4,20,6,0,267.0,33.0,1.2,13.0,59.0,27.05,16.91
2016,4,20,6,15,368.5,44.5,1.2,13.5,104.0,35.93,25.92
2016,4,20,6,30,470.0,56.0,1.2,14.0,149.0,44.63,34.07
2016,4,20,6,45,535.5,64.5,1.3,14.5,200.5,50.45,39.45
2016,4,20,7,0,601.0,73.0,1.4,15.0,252.0,56.16,44.52
2016,4,20,7,15,646.0,79.0,1.35,15.5,305.0,59.64,47.47
2016,4,20,7,30,691.0,85.0,1.3,16.0,358.0,63.05,50.26
2016,4,20,7,45,725.5,89.0,1.3,16.5,410.5,64.84,51.56
2016,4,20,8,0,760.0,93.0,1.3,17.0,463.0,72.8,58.19
2016,4,20,8,15,784.0,96.5,1.3,17.0,513.0,106.5,63.42
2016,4,20,8,30,808.0,100.0,1.3,17.0,563.0,165.95,96.96
2016,4,20,8,45,833.0,99.5,1.35,17.5,610.5,225.35,142.01
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,292.45,198.12
2016,4,20,9,15,633.0,196.5,1.4,18.0,623.5,345.1,251.23
2016,4,20,9,30,408.0,294.0,1.4,18.0,589.0,376.79,283.87
2016,4,20,9,45,420.0,303.0,1.45,18.5,619.5,420.53,318.74
2016,4,20,10,0,432.0,312.0,1.5,19.0,650.0,465.22,353.45
2016,4,20,10,15,392.0,342.5,1.55,19.0,657.5,497.36,378.61
2016,4,20,10,30,352.0,373.0,1.6,19.0,665.0,525.97,400.27
2016,4,20,10,45,344.5,386.5,1.65,19.5,678.0,557.78,423.19
2016,4,20,11,0,337.0,400.0,1.7,20.0,691.0,588.34,444.66
2016,4,20,11,15,269.0,422.5,1.7,20.0,657.5,580.33,437.92
2016,4,20,11,30,201.0,445.0,1.7,20.0,624.0,557.64,420.68
2016,4,20,11,45,305.0,415.5,1.75,20.0,688.5,641.95,483.37
2016,4,20,12,0,409.0,386.0,1.8,20.0,753.0,732.71,548.61
2016,4,20,12,15,361.5,406.0,1.8,20.0,730.5,719.21,537.77
2016,4,20,12,30,314.0,426.0,1.8,20.0,708.0,711.8,531.77
2016,4,20,12,45,400.5,386.5,1.85,20.0,742.0,769.52,574.77
2016,4,20,13,0,487.0,347.0,1.9,20.0,776.0,844.08,627.78
2016,4,20,13,15,690.5,237.5,1.9,20.0,832.0,954.83,706.95
2016,4,20,13,30,894.0,128.0,1.9,20.0,888.0,1035.24,758.58
2016,4,20,13,45,671.5,223.5,1.95,20.0,785.5,943.77,699.48
2016,4,20,14,0,449.0,319.0,2.0,20.0,683.0,816.83,611.15
2016,4,20,14,15,653.0,221.0,2.0,19.5,727.5,930.82,697.06
2016,4,20,14,30,857.0,123.0,2.0,19.0,772.0,1020.91,757.9
2016,4,20,14,45,845.0,120.5,2.0,19.0,733.5,1000.28,744.76
2016,4,20,15,0,833.0,118.0,2.0,19.0,695.0,976.13,730.61
2016,4,20,15,15,620.5,178.0,1.95,18.5,593.0,832.19,635.78
2016,4,20,15,30,408.0,238.0,1.9,18.0,491.0,676.85,525.44
2016,4,20,15,45,588.0,169.5,1.9,18.0,502.5,764.71,595.56
2016,4,20,16,0,768.0,101.0,1.9,18.0,514.0,825.04,639.09
2016,4,20,16,15,717.5,96.5,1.85,17.5,452.5,756.35,592.48
2016,4,20,16,30,667.0,92.0,1.8,17.0,391.0,683.8,543.07
2016,4,20,16,45,610.5,93.5,1.8,17.0,341.5,615.19,494.4
2016,4,20,17,0,554.0,95.0,1.8,17.0,292.0,548.26,444.43
2016,4,20,17,15,509.5,84.5,1.7,16.5,242.5,478.93,391.01
2016,4,20,17,30,465.0,74.0,1.6,16.0,193.0,412.16,337.45
2016,4,20,17,45,401.5,61.5,1.55,15.5,147.0,335.25,273.65
2016,4,20,18,0,338.0,49.0,1.5,15.0,101.0,261.19,209.94
2016,4,20,18,15,232.5,34.5,1.5,14.5,64.0,175.42,133.64
2016,4,20,18,30,127.0,20.0,1.5,14.0,27.0,92.46,23.12
2016,4,20,18,45,63.5,10.0,1.5,13.5,13.5,31.46,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,9.05,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,18.15,9.61
2016,4,21,6,15,0.0,39.0,1.0,14.0,39.0,32.06,22.55
2016,4,21,6,30,0.0,56.0,1.1,14.0,56.0,45.46,34.85
2016,4,21,6,45,0.0,75.0,1.2,14.5,75.0,60.16,48.07
2016,4,21,7,0,0.0,94.0,1.3,15.0,94.0,74.71,60.92
2016,4,21,7,15,1.5,113.5,1.35,15.0,114.0,89.5,73.84
2016,4,21,7,30,3.0,133.0,1.4,15.0,134.0,104.15,86.44
2016,4,21,7,45,89.0,171.5,1.5,15.5,215.0,126.32,105.16
2016,4,21,8,0,175.0,210.0,1.6,16.0,296.0,144.79,120.38
2016,4,21,8,15,213.0,229.5,1.65,16.0,345.0,169.0,128.89
2016,4,21,8,30,251.0,249.0,1.7,16.0,394.0,199.67,147.91
2016,4,21,8,45,264.5,269.0,1.8,16.0,433.0,238.01,177.21
2016,4,21,9,0,278.0,289.0,1.9,16.0,472.0,278.4,209.71
2016,4,21,9,15,198.5,315.0,1.95,16.0,449.5,299.44,230.16
2016,4,21,9,30,119.0,341.0,2.0,16.0,427.0,306.74,238.51
2016,4,21,9,45,220.0,348.0,2.05,16.5,517.0,369.16,285.73
2016,4,21,10,0,321.0,355.0,2.1,17.0,607.0,442.79,341.53
2016,4,21,10,15,265.0,381.5,2.1,17.0,594.5,458.21,353.78
2016,4,21,10,30,209.0,408.0,2.1,17.0,582.0,465.33,359.24
2016,4,21,10,45,189.5,421.0,2.1,17.5,581.5,480.85,370.17
2016,4,21,11,0,170.0,434.0,2.1,18.0,581.0,494.25,379.14
2016,4,21,11,15,237.0,430.0,2.15,18.0,639.0,555.51,425.45
2016,4,21,11,30,304.0,426.0,2.2,18.0,697.0,630.05,480.41
2016,4,21,11,45,319.5,416.5,2.25,18.0,703.0,654.26,498.13
2016,4,21,12,0,335.0,407.0,2.3,18.0,709.0,677.87,515.77
2016,4,21,12,15,601.5,273.5,2.35,18.0,814.0,824.34,625.74
2016,4,21,12,30,868.0,140.0,2.4,18.0,919.0,945.91,710.69
2016,4,21,12,45,877.0,132.5,2.5,18.5,912.5,971.23,726.24
2016,4,21,13,0,886.0,125.0,2.6,19.0,906.0,993.11,740.49
2016,4,21,13,15,881.5,124.0,2.65,19.0,888.5,1004.61,748.89
2016,4,21,13,30,877.0,123.0,2.7,19.0,871.0,1012.25,754.98
2016,4,21,13,45,573.5,254.0,2.8,19.0,738.0,874.48,661.68
2016,4,21,14,0,270.0,385.0,2.9,19.0,605.0,686.41,523.67
2016,4,21,14,15,218.0,375.5,2.9,18.5,548.5,607.39,468.76
2016,4,21,14,30,166.0,366.0,2.9,18.0,492.0,548.01,425.83
2016,4,21,14,45,508.0,233.0,2.95,18.0,591.5,786.33,610.79
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,959.19,733.75
2016,4,21,15,15,587.0,180.5,2.95,17.5,576.5,801.5,624.37
2016,4,21,15,30,324.0,261.0,2.9,17.0,462.0,603.35,476.91
2016,4,21,15,45,390.0,223.5,2.9,17.0,447.0,614.94,490.3
2016,4,21,16,0,456.0,186.0,2.9,17.0,432.0,640.83,512.5
2016,4,21,16,15,301.5,188.0,2.85,16.5,344.5,478.46,387.96
2016,4,21,16,30,147.0,190.0,2.8,16.0,257.0,329.67,269.33
2016,4,21,16,45,139.5,167.5,2.8,16.0,225.0,294.78,242.37
2016,4,21,17,0,132.0,145.0,2.8,16.0,193.0,259.87,214.37
2016,4,21,17,15,121.5,122.5,2.65,15.5,160.5,222.96,184.26
2016,4,21,17,30,111.0,100.0,2.5,15.0,128.0,186.42,153.65
2016,4,21,17,45,92.0,78.0,2.4,15.0,98.0,145.95,118.58
2016,4,21,18,0,73.0,56.0,2.3,15.0,68.0,106.6,83.95
2016,4,21,18,15,36.5,37.5,2.25,14.5,43.5,65.15,47.07
2016,4,21,18,30,0.0,19.0,2.2,14.0,19.0,16.09,0.93
2016,4,21,18,45,0.0,9.5,2.15,14.0,9.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.0,19.0,3.75,14.0,22.5,15.49,0.22
2016,4,22,6,0,70.0,38.0,3.8,14.0,45.0,29.96,19.64
2016,4,22,6,15,114.5,58.0,3.85,14.0,78.0,43.93,32.92
2016,4,22,6,30,159.0,78.0,3.9,14.0,111.0,58.14,46.05
2016,4,22,6,45,195.5,98.0,4.0,14.0,150.0,71.93,58.61
2016,4,22,7,0,232.0,118.0,4.1,14.0,189.0,85.3,70.56
2016,4,22,7,15,260.0,135.0,4.2,14.0,228.5,96.3,80.21
2016,4,22,7,30,288.0,152.0,4.3,14.0,268.0,106.93,89.36
2016,4,22,7,45,211.5,182.5,4.45,14.5,274.0,129.25,108.39
2016,4,22,8,0,135.0,213.0,4.6,15.0,280.0,145.89,122.22
2016,4,22,8,15,205.5,230.0,4.7,15.0,344.0,169.23,130.26
2016,4,22,8,30,276.0,247.0,4.8,15.0,408.0,201.65,149.88
2016,4,22,8,45,142.0,226.0,4.9,15.0,309.0,193.55,148.5
2016,4,22,9,0,8.0,205.0,5.0,15.0,210.0,166.48,131.97
2016,4,22,9,15,28.5,258.0,5.1,15.0,278.5,210.38,166.78
2016,4,22,9,30,49.0,311.0,5.2,15.0,347.0,261.8,207.55
2016,4,22,9,45,41.0,314.0,5.35,15.0,345.0,267.91,212.52
2016,4,22,10,0,33.0,317.0,5.5,15.0,343.0,272.7,216.35
2016,4,22,10,15,275.0,313.5,5.55,15.0,542.0,410.35,326.36
2016,4,22,10,30,517.0,310.0,5.6,15.0,741.0,576.99,457.68
2016,4,22,10,45,260.5,239.0,5.65,15.0,456.5,379.26,304.0
2016,4,22,11,0,4.0,168.0,5.7,15.0,172.0,143.32,111.86
2016,4,22,11,15,98.0,308.5,5.7,14.5,396.5,346.65,277.06
2016,4,22,11,30,192.0,449.0,5.7,14.0,621.0,553.16,438.8
2016,4,22,11,45,146.5,447.0,5.7,14.0,579.0,528.21,418.14
2016,4,22,12,0,101.0,445.0,5.7,14.0,537.0,486.91,385.46
2016,4,22,12,15,82.0,432.0,5.6,14.0,506.5,465.64,368.69
2016,4,22,12,30,63.0,419.0,5.5,14.0,476.0,442.34,350.2
2016,4,22,12,45,261.5,388.0,5.4,14.0,620.0,637.98,506.13
2016,4,22,13,0,460.0,357.0,5.3,14.0,764.0,825.83,649.9
2016,4,22,13,15,398.5,375.5,5.2,14.0,723.0,780.94,614.67
2016,4,22,13,30,337.0,394.0,5.1,14.0,682.0,748.74,589.44
2016,4,22,13,45,312.5,388.0,5.05,14.0,649.5,725.62,572.42
2016,4,22,14,0,288.0,382.0,5.0,14.0,617.0,700.47,553.81
2016,4,22,14,15,166.5,353.0,5.0,14.0,488.0,530.54,423.35
2016,4,22,14,30,45.0,324.0,5.0,14.0,359.0,359.51,287.43
2016,4,22,14,45,201.0,309.5,5.0,14.0,451.5,522.01,421.25
2016,4,22,15,0,357.0,295.0,5.0,14.0,544.0,679.97,546.67
2016,4,22,15,15,184.0,250.5,5.0,14.0,378.5,440.01,358.11
2016,4,22,15,30,11.0,206.0,5.0,14.0,213.0,193.02,155.05
2016,4,22,15,45,5.5,181.5,5.0,14.0,185.0,165.12,132.67
2016,4,22,16,0,0.0,157.0,5.0,14.0,157.0,137.47,109.97
2016,4,22,16,15,62.0,174.0,4.9,13.5,202.5,222.96,183.98
2016,4,22,16,30,124.0,191.0,4.8,13.0,248.0,311.4,259.3
2016,4,22,16,45,112.5,169.5,4.7,13.0,216.5,275.6,229.88
2016,4,22,17,0,101.0,148.0,4.6,13.0,185.0,240.26,200.65
2016,4,22,17,15,90.5,125.0,4.35,12.5,154.0,204.23,170.6
2016,4,22,17,30,80.0,102.0,4.1,12.0,123.0,168.65,140.25
2016,4,22,17,45,62.0,80.0,3.9,12.0,94.0,120.2,98.03
2016,4,22,18,0,44.0,58.0,3.7,12.0,65.0,84.37,66.19
2016,4,22,18,15,22.0,38.5,3.5,11.5,42.0,51.16,36.42
2016,4,22,18,30,0.0,19.0,3.3,11.0,19.0,15.84,2.11
2016,4,22,18,45,0.0,9.5,3.15,11.0,9.5,8.11,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
