Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,152.5,17.5,2.35,11.5,34.5,14.03,1.4
2016,4,23,6,0,305.0,35.0,2.4,12.0,69.0,28.56,18.82
2016,4,23,6,15,401.5,45.0,2.4,12.0,114.5,36.14,26.4
2016,4,23,6,30,498.0,55.0,2.4,12.0,160.0,43.6,33.51
2016,4,23,6,45,555.5,63.0,2.45,12.5,210.5,49.05,38.55
2016,4,23,7,0,613.0,71.0,2.5,13.0,261.0,54.38,43.29
2016,4,23,7,15,655.5,76.5,2.5,13.0,313.5,57.55,46.07
2016,4,23,7,30,698.0,82.0,2.5,13.0,366.0,60.66,48.71
2016,4,23,7,45,721.0,89.0,2.5,13.5,416.0,64.44,51.8
2016,4,23,8,0,744.0,96.0,2.5,14.0,466.0,74.41,60.28
2016,4,23,8,15,766.5,99.5,2.5,14.0,515.0,109.91,66.41
2016,4,23,8,30,789.0,103.0,2.5,14.0,564.0,167.9,100.44
2016,4,23,8,45,801.5,108.0,2.5,14.5,607.5,227.76,147.52
2016,4,23,9,0,814.0,113.0,2.5,15.0,651.0,288.72,200.16
2016,4,23,9,15,827.0,115.5,2.5,15.5,691.0,348.75,253.21
2016,4,23,9,30,840.0,118.0,2.5,16.0,731.0,409.39,306.15
2016,4,23,9,45,859.0,115.0,2.5,16.5,768.0,470.35,357.89
2016,4,23,10,0,878.0,112.0,2.5,17.0,805.0,529.06,406.37
2016,4,23,10,15,885.0,113.0,2.5,17.0,833.0,584.65,451.74
2016,4,23,10,30,892.0,114.0,2.5,17.0,861.0,638.97,494.78
2016,4,23,10,45,896.0,115.5,2.55,17.0,881.5,690.27,534.6
2016,4,23,11,0,900.0,117.0,2.6,17.0,902.0,739.58,571.99
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.0,785.1,605.13
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,828.12,634.62
2016,4,23,11,45,904.0,120.0,2.6,17.5,934.5,865.68,658.85
2016,4,23,12,0,902.0,122.0,2.6,18.0,939.0,900.09,680.72
2016,4,23,12,15,901.5,122.0,2.65,18.0,937.0,930.7,701.62
2016,4,23,12,30,901.0,122.0,2.7,18.0,935.0,957.95,720.28
2016,4,23,12,45,895.5,123.0,2.8,18.0,924.5,977.95,734.59
2016,4,23,13,0,890.0,124.0,2.9,18.0,914.0,994.19,746.55
2016,4,23,13,15,526.5,275.0,3.05,17.5,740.0,822.6,628.53
2016,4,23,13,30,163.0,426.0,3.2,17.0,566.0,588.82,453.7
2016,4,23,13,45,160.0,413.0,3.35,17.0,547.0,578.33,448.33
2016,4,23,14,0,157.0,400.0,3.5,17.0,528.0,566.68,440.8
2016,4,23,14,15,185.5,382.0,3.55,17.0,527.5,580.19,452.81
2016,4,23,14,30,214.0,364.0,3.6,17.0,527.0,592.3,463.71
2016,4,23,14,45,115.0,304.0,3.7,17.0,391.5,430.08,340.02
2016,4,23,15,0,16.0,244.0,3.8,17.0,256.0,232.34,183.59
2016,4,23,15,15,392.0,181.5,3.8,16.5,428.0,603.56,485.96
2016,4,23,15,30,768.0,119.0,3.8,16.0,600.0,882.52,695.19
2016,4,23,15,45,743.0,117.0,3.85,16.0,553.0,844.22,667.6
2016,4,23,16,0,718.0,115.0,3.9,16.0,506.0,798.8,636.88
2016,4,23,16,15,689.5,110.0,3.85,15.5,456.5,745.39,600.45
2016,4,23,16,30,661.0,105.0,3.8,15.0,407.0,691.21,562.64
2016,4,23,16,45,610.5,102.5,3.8,15.0,354.5,622.45,511.74
2016,4,23,17,0,560.0,100.0,3.8,15.0,302.0,555.23,459.49
2016,4,23,17,15,506.0,91.0,3.65,14.5,252.0,480.83,400.31
2016,4,23,17,30,452.0,82.0,3.5,14.0,202.0,405.64,338.52
2016,4,23,17,45,377.0,70.0,3.4,13.5,155.0,324.87,269.89
2016,4,23,18,0,302.0,58.0,3.3,13.0,108.0,251.43,205.42
2016,4,23,18,15,198.5,41.5,3.2,13.0,69.5,166.77,129.81
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,78.87,36.94
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,27.65,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,22.0,3.35,11.5,33.5,16.99,4.37
2016,4,24,6,0,201.0,44.0,3.5,12.0,67.0,33.63,23.28
2016,4,24,6,15,294.5,59.0,3.5,12.0,112.0,44.69,33.99
2016,4,24,6,30,388.0,74.0,3.5,12.0,157.0,55.54,44.18
2016,4,24,6,45,467.5,82.0,3.55,12.5,209.0,61.15,49.37
2016,4,24,7,0,547.0,90.0,3.6,13.0,261.0,68.5,55.89
2016,4,24,7,15,594.0,97.0,3.6,13.0,314.0,72.17,59.08
2016,4,24,7,30,641.0,104.0,3.6,13.0,367.0,75.75,62.1
2016,4,24,7,45,685.5,106.5,3.6,13.5,421.0,75.99,61.98
2016,4,24,8,0,730.0,109.0,3.6,14.0,475.0,76.35,61.96
2016,4,24,8,15,754.5,113.0,3.55,14.5,524.5,112.87,68.75
2016,4,24,8,30,779.0,117.0,3.5,15.0,574.0,177.69,108.54
2016,4,24,8,45,802.5,118.5,3.5,15.5,621.5,236.36,154.14
2016,4,24,9,0,826.0,120.0,3.5,16.0,669.0,297.49,206.49
2016,4,24,9,15,839.5,122.5,3.4,16.0,710.0,358.43,260.77
2016,4,24,9,30,853.0,125.0,3.3,16.0,751.0,420.03,315.14
2016,4,24,9,45,561.5,248.5,3.25,16.5,668.5,440.97,339.07
2016,4,24,10,0,270.0,372.0,3.2,17.0,586.0,429.9,333.42
2016,4,24,10,15,581.0,250.5,3.25,17.0,732.0,530.07,412.12
2016,4,24,10,30,892.0,129.0,3.3,17.0,878.0,651.02,506.6
2016,4,24,10,45,895.0,131.0,3.4,17.5,899.0,702.19,545.37
2016,4,24,11,0,898.0,133.0,3.5,18.0,920.0,751.29,581.98
2016,4,24,11,15,900.5,134.0,3.7,18.0,933.0,796.92,616.85
2016,4,24,11,30,903.0,135.0,3.9,18.0,946.0,840.04,647.8
2016,4,24,11,45,896.0,140.0,4.1,18.0,949.5,876.1,673.68
2016,4,24,12,0,889.0,145.0,4.3,18.0,953.0,908.74,697.19
2016,4,24,12,15,888.0,145.5,4.5,17.5,951.0,939.27,721.15
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,966.47,743.09
2016,4,24,12,45,862.0,159.5,4.95,17.0,933.0,993.66,764.16
2016,4,24,13,0,837.0,173.0,5.2,17.0,917.0,1003.84,773.44
2016,4,24,13,15,690.5,244.5,5.35,17.0,850.5,957.75,742.35
2016,4,24,13,30,544.0,316.0,5.5,17.0,784.0,891.18,692.58
2016,4,24,13,45,544.5,303.0,5.65,17.0,760.0,887.13,691.99
2016,4,24,14,0,545.0,290.0,5.8,17.0,736.0,880.02,688.9
2016,4,24,14,15,643.5,240.0,5.85,16.5,747.0,935.85,734.94
2016,4,24,14,30,742.0,190.0,5.9,16.0,758.0,982.22,771.64
2016,4,24,14,45,736.5,182.0,5.95,16.0,722.5,963.36,759.5
2016,4,24,15,0,731.0,174.0,6.0,16.0,687.0,941.07,745.27
2016,4,24,15,15,713.0,169.5,6.0,15.5,644.0,907.33,723.75
2016,4,24,15,30,695.0,165.0,6.0,15.0,601.0,870.97,700.12
2016,4,24,15,45,697.0,149.5,6.05,15.0,558.5,838.59,678.16
2016,4,24,16,0,699.0,134.0,6.1,15.0,516.0,802.88,653.46
2016,4,24,16,15,669.0,128.0,6.05,14.5,465.5,747.51,614.09
2016,4,24,16,30,639.0,122.0,6.0,14.0,415.0,691.43,573.44
2016,4,24,16,45,603.0,114.0,6.0,14.0,363.5,628.26,524.94
2016,4,24,17,0,567.0,106.0,6.0,14.0,312.0,565.7,475.06
2016,4,24,17,15,512.5,96.5,5.95,13.5,260.5,485.03,409.63
2016,4,24,17,30,458.0,87.0,5.9,13.0,209.0,414.67,350.43
2016,4,24,17,45,375.0,75.0,5.85,12.5,160.5,329.07,276.43
2016,4,24,18,0,292.0,63.0,5.8,12.0,112.0,251.62,207.61
2016,4,24,18,15,193.5,45.0,5.7,11.5,72.5,168.35,132.71
2016,4,24,18,30,95.0,27.0,5.6,11.0,33.0,82.15,43.11
2016,4,24,18,45,47.5,13.5,5.6,11.0,16.5,28.45,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.0,3.1,7.5,5.5,0.0,0.0
2016,4,25,5,30,82.0,10.0,3.2,8.0,11.0,8.54,0.0
2016,4,25,5,45,240.5,22.0,3.3,8.5,46.0,17.99,6.24
2016,4,25,6,0,399.0,34.0,3.4,9.0,81.0,27.8,18.65
2016,4,25,6,15,491.5,42.5,3.5,9.5,130.0,34.29,25.11
2016,4,25,6,30,584.0,51.0,3.6,10.0,179.0,40.72,31.22
2016,4,25,6,45,642.5,57.0,3.75,10.5,232.0,44.88,35.1
2016,4,25,7,0,701.0,63.0,3.9,11.0,285.0,53.33,42.68
2016,4,25,7,15,740.5,67.5,3.9,11.5,339.5,56.34,45.23
2016,4,25,7,30,780.0,72.0,3.9,12.0,394.0,59.3,47.67
2016,4,25,7,45,807.5,75.5,3.95,12.5,447.5,61.3,49.19
2016,4,25,8,0,835.0,79.0,4.0,13.0,501.0,63.25,50.64
2016,4,25,8,15,856.0,82.0,4.0,13.0,551.5,111.54,64.98
2016,4,25,8,30,877.0,85.0,4.0,13.0,602.0,173.78,101.9
2016,4,25,8,45,893.0,87.0,4.0,13.5,649.0,236.54,151.72
2016,4,25,9,0,909.0,89.0,4.0,14.0,696.0,300.55,207.82
2016,4,25,9,15,920.0,91.0,3.95,14.0,737.5,364.0,265.46
2016,4,25,9,30,931.0,93.0,3.9,14.0,779.0,427.57,322.78
2016,4,25,9,45,939.0,94.5,3.9,14.5,814.0,489.31,376.75
2016,4,25,10,0,947.0,96.0,3.9,15.0,849.0,550.27,428.33
2016,4,25,10,15,952.5,97.5,3.9,15.0,877.5,608.83,477.18
2016,4,25,10,30,958.0,99.0,3.9,15.0,906.0,665.84,523.35
2016,4,25,10,45,961.5,100.0,3.9,15.5,927.0,719.34,564.55
2016,4,25,11,0,965.0,101.0,3.9,16.0,948.0,770.6,602.86
2016,4,25,11,15,967.0,101.5,3.9,16.0,961.5,817.87,637.27
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,862.35,668.35
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,901.54,694.17
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,937.33,717.4
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,969.02,738.73
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,997.1,757.54
2016,4,25,12,45,954.0,108.5,3.8,17.0,967.0,1017.3,771.33
2016,4,25,13,0,946.0,111.0,3.8,17.0,955.0,1033.44,782.52
2016,4,25,13,15,942.0,110.5,3.75,17.0,936.5,1046.41,791.33
2016,4,25,13,30,938.0,110.0,3.7,17.0,918.0,1055.33,797.54
2016,4,25,13,45,930.5,109.5,3.7,17.0,892.5,1056.7,799.22
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,1053.99,798.37
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,1045.2,793.96
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,1032.47,787.05
2016,4,25,14,45,894.0,104.5,3.85,17.0,763.0,1012.49,775.27
2016,4,25,15,0,882.0,103.0,3.9,17.0,724.0,988.93,761.12
2016,4,25,15,15,867.0,100.5,3.95,16.5,680.0,958.0,743.21
2016,4,25,15,30,852.0,98.0,4.0,16.0,636.0,934.45,730.4
2016,4,25,15,45,831.5,95.5,4.05,16.0,587.5,892.16,702.64
2016,4,25,16,0,811.0,93.0,4.1,16.0,539.0,847.57,672.97
2016,4,25,16,15,785.0,89.5,4.1,15.5,487.5,795.16,638.01
2016,4,25,16,30,759.0,86.0,4.1,15.0,436.0,741.49,601.32
2016,4,25,16,45,720.5,82.0,4.1,15.0,382.0,680.68,557.1
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,616.81,509.34
2016,4,25,17,15,632.0,72.0,4.0,14.5,275.5,543.77,452.23
2016,4,25,17,30,582.0,66.0,3.9,14.0,223.0,473.47,394.71
2016,4,25,17,45,501.0,58.0,3.85,13.5,172.5,386.06,320.92
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,305.74,250.59
2016,4,25,18,15,304.0,37.5,3.7,12.5,80.5,212.29,167.47
2016,4,25,18,30,188.0,25.0,3.6,12.0,39.0,126.42,73.46
2016,4,25,18,45,94.0,12.5,3.5,11.5,19.5,44.07,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,7.68,0.0
2016,4,26,5,45,77.0,26.0,1.8,9.5,35.5,20.43,8.81
2016,4,26,6,0,154.0,43.0,1.8,10.0,62.0,33.33,23.5
2016,4,26,6,15,204.0,61.5,1.85,10.5,99.0,46.94,36.34
2016,4,26,6,30,254.0,80.0,1.9,11.0,136.0,60.24,48.64
2016,4,26,6,45,281.0,99.0,2.0,11.5,176.5,73.36,60.52
2016,4,26,7,0,308.0,118.0,2.1,12.0,217.0,86.06,71.75
2016,4,26,7,15,340.5,131.5,2.1,12.5,259.0,94.98,79.38
2016,4,26,7,30,373.0,145.0,2.1,13.0,301.0,98.99,82.53
2016,4,26,7,45,545.5,126.5,2.15,13.5,387.0,88.1,72.55
2016,4,26,8,0,718.0,108.0,2.2,14.0,473.0,75.21,60.9
2016,4,26,8,15,541.5,171.0,2.1,14.0,462.0,140.66,97.16
2016,4,26,8,30,365.0,234.0,2.0,14.0,451.0,205.39,148.71
2016,4,26,8,45,452.5,224.0,1.9,14.5,513.5,239.85,171.6
2016,4,26,9,0,540.0,214.0,1.8,15.0,576.0,289.69,209.93
2016,4,26,9,15,476.0,257.0,1.8,15.0,590.0,339.56,254.56
2016,4,26,9,30,412.0,300.0,1.8,15.0,604.0,382.07,291.82
2016,4,26,9,45,448.0,298.5,1.8,15.0,643.5,428.54,329.52
2016,4,26,10,0,484.0,297.0,1.8,15.0,683.0,478.29,369.23
2016,4,26,10,15,454.0,322.0,1.9,15.0,694.5,515.27,398.89
2016,4,26,10,30,424.0,347.0,2.0,15.0,706.0,548.69,425.01
2016,4,26,10,45,392.0,374.0,2.15,15.5,712.0,576.1,445.35
2016,4,26,11,0,360.0,401.0,2.3,16.0,718.0,602.46,464.27
2016,4,26,11,15,288.5,426.0,2.4,16.0,683.0,594.65,457.98
2016,4,26,11,30,217.0,451.0,2.5,16.0,648.0,572.64,441.16
2016,4,26,11,45,223.0,453.5,2.7,16.0,656.5,595.15,458.77
2016,4,26,12,0,229.0,456.0,2.9,16.0,665.0,617.2,475.74
2016,4,26,12,15,315.0,425.0,3.0,16.0,712.0,691.4,532.18
2016,4,26,12,30,401.0,394.0,3.1,16.0,759.0,756.78,581.6
2016,4,26,12,45,613.5,280.5,3.25,16.5,832.0,881.5,674.94
2016,4,26,13,0,826.0,167.0,3.4,17.0,905.0,985.32,748.0
2016,4,26,13,15,821.5,165.5,3.45,17.0,887.5,996.11,755.31
2016,4,26,13,30,817.0,164.0,3.5,17.0,870.0,1003.12,761.01
2016,4,26,13,45,822.5,155.0,3.6,17.0,849.0,1008.62,766.23
2016,4,26,14,0,828.0,146.0,3.7,17.0,828.0,1010.18,768.92
2016,4,26,14,15,818.5,144.0,3.75,16.5,797.0,1000.26,765.0
2016,4,26,14,30,809.0,142.0,3.8,16.0,766.0,986.65,758.72
2016,4,26,14,45,791.5,142.0,3.85,16.0,727.5,963.72,744.62
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,937.56,728.3
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.5,912.0,713.71
2016,4,26,15,30,740.0,135.0,4.0,15.0,604.0,876.95,692.15
2016,4,26,15,45,723.0,129.0,4.05,15.0,558.0,836.56,665.2
2016,4,26,16,0,706.0,123.0,4.1,15.0,512.0,794.04,636.34
2016,4,26,16,15,677.5,117.5,4.1,14.5,462.5,740.5,599.7
2016,4,26,16,30,649.0,112.0,4.1,14.0,413.0,686.22,561.68
2016,4,26,16,45,615.5,104.5,4.2,14.0,362.5,625.46,516.96
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,565.2,470.41
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,492.99,412.68
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,423.74,355.39
2016,4,26,17,45,401.5,70.5,4.05,13.0,163.5,337.23,281.37
2016,4,26,18,0,324.0,60.0,4.0,13.0,116.0,263.2,215.9
2016,4,26,18,15,224.0,44.0,3.95,12.5,76.5,179.85,141.89
2016,4,26,18,30,124.0,28.0,3.9,12.0,37.0,104.7,63.53
2016,4,26,18,45,62.0,14.0,3.85,12.0,18.5,33.91,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,9.39,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,44.5,20.52,9.5
2016,4,27,6,0,284.0,42.0,2.9,12.0,77.0,32.36,22.52
2016,4,27,6,15,373.5,53.0,2.95,12.0,123.0,42.33,32.06
2016,4,27,6,30,463.0,64.0,3.0,12.0,169.0,50.32,39.6
2016,4,27,6,45,231.5,74.0,3.15,12.5,126.5,53.49,42.54
2016,4,27,7,0,0.0,84.0,3.3,13.0,84.0,68.08,55.51
2016,4,27,7,15,0.0,100.0,3.45,13.0,100.0,80.52,66.46
2016,4,27,7,30,0.0,116.0,3.6,13.0,116.0,92.85,77.17
2016,4,27,7,45,0.0,123.5,3.8,13.0,123.5,99.04,82.37
2016,4,27,8,0,0.0,131.0,4.0,13.0,131.0,105.15,87.44
2016,4,27,8,15,0.0,142.0,4.15,13.0,142.0,114.15,90.79
2016,4,27,8,30,0.0,153.0,4.3,13.0,153.0,123.36,98.18
2016,4,27,8,45,1.0,164.0,4.45,13.5,164.5,132.82,105.48
2016,4,27,9,0,2.0,175.0,4.6,14.0,176.0,142.46,112.89
2016,4,27,9,15,9.0,216.0,4.7,14.0,222.5,177.19,140.81
2016,4,27,9,30,16.0,257.0,4.8,14.0,269.0,213.19,169.58
2016,4,27,9,45,32.5,302.0,4.9,14.0,328.0,254.9,202.69
2016,4,27,10,0,49.0,347.0,5.0,14.0,387.0,302.95,240.75
2016,4,27,10,15,458.5,244.0,5.05,14.0,631.5,456.79,364.16
2016,4,27,10,30,868.0,141.0,5.1,14.0,876.0,645.45,513.88
2016,4,27,10,45,869.5,145.0,5.15,14.0,897.0,695.86,554.09
2016,4,27,11,0,871.0,149.0,5.2,14.0,918.0,744.16,592.38
2016,4,27,11,15,875.0,150.0,5.2,14.0,932.5,789.64,627.66
2016,4,27,11,30,879.0,151.0,5.2,14.0,947.0,832.83,659.61
2016,4,27,11,45,874.5,155.5,5.2,14.0,951.5,869.47,685.97
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,914.76,718.49
2016,4,27,12,15,869.5,159.5,5.15,14.0,954.0,945.22,739.79
2016,4,27,12,30,869.0,159.0,5.1,14.0,952.0,972.29,758.7
2016,4,27,12,45,865.5,159.0,5.1,14.0,941.5,993.52,773.86
2016,4,27,13,0,862.0,159.0,5.1,14.0,931.0,1011.01,786.49
2016,4,27,13,15,474.5,287.0,5.1,14.0,710.5,780.19,615.67
2016,4,27,13,30,87.0,415.0,5.1,14.0,490.0,480.4,379.69
2016,4,27,13,45,464.0,283.0,5.1,14.5,667.5,783.38,620.83
2016,4,27,14,0,841.0,151.0,5.1,15.0,845.0,1027.28,799.35
2016,4,27,14,15,831.0,149.0,5.05,15.0,813.0,1016.86,791.07
2016,4,27,14,30,821.0,147.0,5.0,15.0,781.0,1002.7,782.01
2016,4,27,14,45,807.0,144.0,4.95,15.0,742.5,979.91,766.97
2016,4,27,15,0,793.0,141.0,4.9,15.0,704.0,953.76,749.62
2016,4,27,15,15,775.5,137.5,4.8,15.0,660.0,920.57,726.87
2016,4,27,15,30,758.0,134.0,4.7,15.0,616.0,891.34,707.0
2016,4,27,15,45,741.0,128.0,4.65,15.0,569.5,850.51,678.91
2016,4,27,16,0,724.0,122.0,4.6,15.0,523.0,807.49,649.0
2016,4,27,16,15,695.0,116.5,4.55,14.5,472.0,753.0,611.27
2016,4,27,16,30,666.0,111.0,4.5,14.0,421.0,697.75,572.2
2016,4,27,16,45,333.0,103.5,4.45,14.0,258.5,396.45,332.05
2016,4,27,17,0,0.0,96.0,4.4,14.0,96.0,82.61,64.78
2016,4,27,17,15,255.0,86.5,4.3,13.5,156.5,294.62,249.19
2016,4,27,17,30,510.0,77.0,4.2,13.0,217.0,438.49,368.66
2016,4,27,17,45,446.0,66.0,4.15,13.0,169.5,361.23,301.45
2016,4,27,18,0,382.0,55.0,4.1,13.0,122.0,289.49,237.8
2016,4,27,18,15,274.0,41.5,4.05,12.5,81.0,199.16,157.84
2016,4,27,18,30,166.0,28.0,4.0,12.0,40.0,122.28,78.1
2016,4,27,18,45,83.0,14.0,3.95,12.0,20.0,41.27,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,69.0,13.0,2.9,10.0,15.0,11.1,0.0
2016,4,28,5,45,202.0,26.5,3.0,10.5,49.5,20.6,10.19
2016,4,28,6,0,335.0,40.0,3.1,11.0,84.0,32.47,22.8
2016,4,28,6,15,423.0,49.5,3.1,11.5,130.5,39.5,29.64
2016,4,28,6,30,511.0,59.0,3.1,12.0,177.0,46.42,36.13
2016,4,28,6,45,575.0,65.0,3.1,12.5,228.5,50.28,39.68
2016,4,28,7,0,639.0,71.0,3.1,13.0,280.0,54.14,43.06
2016,4,28,7,15,679.0,76.0,3.05,13.5,333.0,56.98,45.42
2016,4,28,7,30,719.0,81.0,3.0,14.0,386.0,65.2,52.48
2016,4,28,7,45,750.0,84.5,2.95,14.5,438.0,66.91,53.7
2016,4,28,8,0,781.0,88.0,2.9,15.0,490.0,68.59,54.87
2016,4,28,8,15,803.0,91.0,2.8,15.5,539.0,108.9,62.66
2016,4,28,8,30,825.0,94.0,2.7,16.0,588.0,168.38,98.13
2016,4,28,8,45,842.5,96.0,2.65,16.5,634.0,228.71,145.48
2016,4,28,9,0,860.0,98.0,2.6,17.0,680.0,296.13,203.01
2016,4,28,9,15,872.5,100.0,2.55,17.5,721.0,356.88,256.46
2016,4,28,9,30,885.0,102.0,2.5,18.0,762.0,417.97,309.51
2016,4,28,9,45,902.0,100.0,2.45,18.5,798.5,477.98,360.23
2016,4,28,10,0,919.0,98.0,2.4,19.0,835.0,538.2,409.37
2016,4,28,10,15,925.5,99.0,2.35,19.0,863.5,595.06,455.12
2016,4,28,10,30,932.0,100.0,2.3,19.0,892.0,650.53,498.3
2016,4,28,10,45,933.0,103.0,2.3,19.5,912.5,702.48,536.8
2016,4,28,11,0,934.0,106.0,2.3,20.0,933.0,752.1,572.39
2016,4,28,11,15,936.5,106.5,2.35,20.0,946.5,798.12,605.21
2016,4,28,11,30,939.0,107.0,2.4,20.0,960.0,841.52,634.71
2016,4,28,11,45,937.0,109.5,2.5,20.0,965.0,880.21,661.25
2016,4,28,12,0,935.0,112.0,2.6,20.0,970.0,915.67,685.57
2016,4,28,12,15,934.5,112.0,2.65,20.0,967.5,946.78,706.54
2016,4,28,12,30,934.0,112.0,2.7,20.0,965.0,974.42,725.24
2016,4,28,12,45,934.0,110.5,2.8,20.0,956.0,997.48,741.43
2016,4,28,13,0,934.0,109.0,2.9,20.0,947.0,1016.79,755.28
2016,4,28,13,15,930.5,108.0,2.95,20.0,929.5,1029.36,764.36
2016,4,28,13,30,927.0,107.0,3.0,20.0,912.0,1037.94,771.01
2016,4,28,13,45,916.5,109.0,3.1,20.0,886.0,1038.68,773.13
2016,4,28,14,0,906.0,111.0,3.2,20.0,860.0,1035.47,772.81
2016,4,28,14,15,898.0,109.5,3.3,19.5,828.5,1027.14,770.7
2016,4,28,14,30,890.0,108.0,3.4,19.0,797.0,1014.97,766.12
2016,4,28,14,45,871.5,109.5,3.5,19.0,757.5,992.03,752.83
2016,4,28,15,0,853.0,111.0,3.6,19.0,718.0,977.43,745.31
2016,4,28,15,15,838.5,108.5,3.65,18.5,675.0,947.17,727.97
2016,4,28,15,30,824.0,106.0,3.7,18.0,632.0,913.87,708.42
2016,4,28,15,45,797.5,105.5,3.8,17.5,583.0,869.21,680.77
2016,4,28,16,0,771.0,105.0,3.9,17.0,534.0,822.61,651.18
2016,4,28,16,15,745.0,101.0,3.9,16.5,484.0,775.54,620.13
2016,4,28,16,30,719.0,97.0,3.9,16.0,434.0,722.92,584.2
2016,4,28,16,45,680.0,92.5,3.95,15.5,381.0,659.01,538.85
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,595.87,492.29
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.5,523.56,435.44
2016,4,28,17,30,541.0,74.0,3.9,14.0,225.0,454.04,378.7
2016,4,28,17,45,465.5,65.0,3.85,13.5,175.5,370.85,308.53
2016,4,28,18,0,390.0,56.0,3.8,13.0,126.0,294.13,241.52
2016,4,28,18,15,282.0,42.5,3.6,12.5,84.5,203.51,161.53
2016,4,28,18,30,174.0,29.0,3.4,12.0,43.0,127.31,84.18
2016,4,28,18,45,87.0,14.5,3.2,12.0,21.5,43.03,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.5,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,1.7,10.0,13.0,11.1,0.0
2016,4,29,5,45,100.0,32.5,1.75,10.5,46.0,25.26,14.33
2016,4,29,6,0,200.0,52.0,1.8,11.0,79.0,39.88,29.38
2016,4,29,6,15,285.0,67.0,1.85,11.0,123.5,50.27,39.36
2016,4,29,6,30,370.0,82.0,1.9,11.0,168.0,60.89,49.29
2016,4,29,6,45,440.5,91.0,1.95,11.0,218.5,66.96,54.93
2016,4,29,7,0,511.0,100.0,2.0,11.0,269.0,72.95,60.29
2016,4,29,7,15,556.0,107.5,2.05,11.0,320.5,78.98,65.56
2016,4,29,7,30,601.0,115.0,2.1,11.0,372.0,82.56,68.55
2016,4,29,7,45,635.5,120.5,2.2,11.5,422.5,84.42,69.84
2016,4,29,8,0,670.0,126.0,2.3,12.0,473.0,86.22,71.05
2016,4,29,8,15,695.0,131.0,2.35,12.0,521.5,124.05,79.03
2016,4,29,8,30,720.0,136.0,2.4,12.0,570.0,179.52,113.24
2016,4,29,8,45,738.0,140.0,2.45,12.5,614.0,235.94,157.89
2016,4,29,9,0,756.0,144.0,2.5,13.0,658.0,294.21,208.11
2016,4,29,9,15,771.0,147.0,2.5,13.0,698.0,356.86,263.31
2016,4,29,9,30,786.0,150.0,2.5,13.0,738.0,415.07,314.63
2016,4,29,9,45,811.5,144.5,2.5,13.5,776.0,471.83,363.06
2016,4,29,10,0,837.0,139.0,2.5,14.0,814.0,529.95,411.18
2016,4,29,10,15,845.0,141.0,2.6,14.0,842.0,585.7,457.16
2016,4,29,10,30,853.0,143.0,2.7,14.0,870.0,640.46,501.17
2016,4,29,10,45,858.5,144.0,2.8,14.5,891.0,687.11,537.27
2016,4,29,11,0,864.0,145.0,2.9,15.0,912.0,735.09,573.32
2016,4,29,11,15,867.5,146.0,3.0,15.5,925.5,779.63,606.01
2016,4,29,11,30,871.0,147.0,3.1,16.0,939.0,821.87,635.38
2016,4,29,11,45,874.5,146.0,3.25,16.5,945.5,859.96,661.32
2016,4,29,12,0,878.0,145.0,3.4,17.0,952.0,895.33,685.25
2016,4,29,12,15,878.0,145.0,3.5,17.0,950.5,925.59,706.58
2016,4,29,12,30,878.0,145.0,3.6,17.0,949.0,952.65,725.76
2016,4,29,12,45,869.5,148.0,3.7,17.0,937.5,971.1,739.13
2016,4,29,13,0,861.0,151.0,3.8,17.0,926.0,985.84,750.12
2016,4,29,13,15,857.0,150.0,3.9,17.0,908.5,1011.81,768.95
2016,4,29,13,30,853.0,149.0,4.0,17.0,891.0,1019.93,775.61
2016,4,29,13,45,844.5,148.0,4.1,17.5,866.0,1019.71,775.38
2016,4,29,14,0,836.0,147.0,4.2,18.0,841.0,1015.6,772.69
2016,4,29,14,15,827.0,145.0,4.25,18.0,809.5,1006.13,767.63
2016,4,29,14,30,818.0,143.0,4.3,18.0,778.0,992.94,760.15
2016,4,29,14,45,807.5,140.0,4.35,18.0,741.0,973.61,748.48
2016,4,29,15,0,797.0,137.0,4.4,18.0,704.0,950.86,734.72
2016,4,29,15,15,781.5,133.5,4.4,17.5,662.0,919.56,715.89
2016,4,29,15,30,766.0,130.0,4.4,17.0,620.0,891.55,699.31
2016,4,29,15,45,748.0,125.0,4.45,17.0,574.5,850.84,672.38
2016,4,29,16,0,730.0,120.0,4.5,17.0,529.0,807.98,643.57
2016,4,29,16,15,703.5,115.5,4.5,16.5,479.5,756.69,608.9
2016,4,29,16,30,677.0,111.0,4.5,16.0,430.0,704.43,572.75
2016,4,29,16,45,647.5,103.5,4.5,16.0,379.5,645.85,529.74
2016,4,29,17,0,618.0,96.0,4.5,16.0,329.0,587.35,484.88
2016,4,29,17,15,567.5,88.5,4.45,15.5,277.5,515.06,427.86
2016,4,29,17,30,517.0,81.0,4.4,15.0,226.0,445.56,371.07
2016,4,29,17,45,450.5,70.0,4.4,14.5,177.5,366.57,304.49
2016,4,29,18,0,384.0,59.0,4.4,14.0,129.0,291.1,238.73
2016,4,29,18,15,277.0,45.0,4.35,13.5,87.0,203.78,161.68
2016,4,29,18,30,170.0,31.0,4.3,13.0,45.0,128.89,87.32
2016,4,29,18,45,85.0,15.5,4.3,12.5,22.5,43.1,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,7.5,3.35,11.5,9.5,6.4,0.0
2016,4,30,5,30,119.0,15.0,3.4,12.0,19.0,11.72,0.0
2016,4,30,5,45,257.5,27.5,3.5,12.5,56.5,22.44,12.32
2016,4,30,6,0,396.0,40.0,3.6,13.0,94.0,32.5,22.75
2016,4,30,6,15,480.5,48.5,3.65,13.0,142.5,38.78,28.88
2016,4,30,6,30,565.0,57.0,3.7,13.0,191.0,44.99,34.74
2016,4,30,6,45,622.0,63.0,3.8,13.5,243.5,48.96,38.34
2016,4,30,7,0,679.0,69.0,3.9,14.0,296.0,52.88,41.75
2016,4,30,7,15,717.0,73.5,3.9,14.5,349.0,60.44,48.29
2016,4,30,7,30,755.0,78.0,3.9,15.0,402.0,63.18,50.46
2016,4,30,7,45,783.0,81.5,3.95,15.5,454.5,64.99,51.77
2016,4,30,8,0,811.0,85.0,4.0,16.0,507.0,66.75,53.02
2016,4,30,8,15,831.0,88.0,3.95,16.0,556.5,109.51,61.78
2016,4,30,8,30,851.0,91.0,3.9,16.0,606.0,170.34,98.61
2016,4,30,8,45,866.0,93.0,3.85,16.5,651.5,238.12,152.38
2016,4,30,9,0,881.0,95.0,3.8,17.0,697.0,299.83,205.86
2016,4,30,9,15,892.5,97.0,3.75,17.0,737.0,361.32,260.98
2016,4,30,9,30,904.0,99.0,3.7,17.0,777.0,423.01,315.81
2016,4,30,9,45,918.0,97.5,3.65,17.5,813.0,482.98,367.4
2016,4,30,10,0,932.0,96.0,3.6,18.0,849.0,542.8,417.19
2016,4,30,10,15,937.5,97.0,3.55,18.0,877.0,599.6,463.87
2016,4,30,10,30,943.0,98.0,3.5,18.0,905.0,654.88,507.92
2016,4,30,10,45,947.0,98.5,3.5,18.5,925.5,706.99,547.5
2016,4,30,11,0,951.0,99.0,3.5,19.0,946.0,756.95,584.32
2016,4,30,11,15,953.5,99.5,3.45,19.0,959.0,803.44,617.52
2016,4,30,11,30,956.0,100.0,3.4,19.0,972.0,847.26,647.4
2016,4,30,11,45,956.0,100.5,3.4,19.5,977.0,886.16,672.6
2016,4,30,12,0,956.0,101.0,3.4,20.0,982.0,921.85,695.39
2016,4,30,12,15,955.0,101.0,3.35,20.0,979.0,952.83,715.83
2016,4,30,12,30,954.0,101.0,3.3,20.0,976.0,980.25,733.82
2016,4,30,12,45,947.0,103.5,3.25,20.0,964.5,1000.8,747.22
2016,4,30,13,0,940.0,106.0,3.2,20.0,953.0,1017.41,758.09
2016,4,30,13,15,935.5,105.0,3.15,20.0,935.0,1028.94,765.69
2016,4,30,13,30,931.0,104.0,3.1,20.0,917.0,1036.45,770.77
2016,4,30,13,45,926.5,102.5,3.1,20.5,892.0,1039.41,771.97
2016,4,30,14,0,922.0,101.0,3.1,21.0,867.0,1038.33,770.7
2016,4,30,14,15,914.0,99.5,3.05,21.0,835.0,1029.78,765.7
2016,4,30,14,30,906.0,98.0,3.0,21.0,803.0,1017.33,758.33
2016,4,30,14,45,896.0,96.0,3.0,21.0,765.0,998.58,747.34
2016,4,30,15,0,886.0,94.0,3.0,21.0,727.0,976.22,734.05
2016,4,30,15,15,872.5,91.5,2.9,21.0,684.0,946.54,715.03
2016,4,30,15,30,859.0,89.0,2.8,21.0,641.0,913.77,693.95
2016,4,30,15,45,840.5,87.0,2.75,21.0,593.5,874.22,668.51
2016,4,30,16,0,822.0,85.0,2.7,21.0,546.0,841.36,647.55
2016,4,30,16,15,798.5,81.5,2.6,20.5,495.5,790.96,614.77
2016,4,30,16,30,775.0,78.0,2.5,20.0,445.0,739.17,580.46
2016,4,30,16,45,741.5,74.5,2.45,20.0,392.5,678.69,538.18
2016,4,30,17,0,708.0,71.0,2.4,20.0,340.0,618.34,494.95
2016,4,30,17,15,662.5,66.0,2.3,19.5,287.5,551.96,445.45
2016,4,30,17,30,617.0,61.0,2.2,19.0,235.0,484.88,392.74
2016,4,30,17,45,548.0,54.0,2.15,18.5,185.0,404.57,327.51
2016,4,30,18,0,479.0,47.0,2.1,18.0,135.0,330.13,264.47
2016,4,30,18,15,371.5,37.0,2.1,17.5,92.0,240.8,187.64
2016,4,30,18,30,264.0,27.0,2.1,17.0,49.0,163.59,111.85
2016,4,30,18,45,132.0,13.5,2.1,16.5,24.5,57.8,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,8.0,1.3,12.5,10.5,6.83,0.0
2016,5,1,5,30,119.0,16.0,1.2,13.0,21.0,12.49,0.0
2016,5,1,5,45,248.5,28.5,1.2,13.5,57.5,23.2,13.21
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,33.19,23.35
2016,5,1,6,15,461.5,50.0,1.15,14.5,141.5,39.83,29.69
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,46.37,35.72
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,50.6,39.51
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,54.75,43.08
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,57.57,45.37
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,65.81,52.34
2016,5,1,7,45,754.5,86.5,1.25,18.0,448.5,68.19,54.0
2016,5,1,8,0,781.0,91.0,1.3,19.0,500.0,70.46,55.54
2016,5,1,8,15,801.5,94.0,1.3,19.5,548.5,112.39,63.75
2016,5,1,8,30,822.0,97.0,1.3,20.0,597.0,171.39,98.63
2016,5,1,8,45,836.5,100.0,1.3,20.5,642.0,231.5,144.95
2016,5,1,9,0,851.0,103.0,1.3,21.0,687.0,298.28,200.55
2016,5,1,9,15,863.5,105.5,1.25,21.0,727.0,358.64,252.43
2016,5,1,9,30,876.0,108.0,1.2,21.0,767.0,419.37,303.91
2016,5,1,9,45,885.0,109.5,1.2,21.5,801.0,477.92,351.95
2016,5,1,10,0,894.0,111.0,1.2,22.0,835.0,535.9,397.8
2016,5,1,10,15,900.5,112.0,1.1,22.5,863.0,591.28,439.35
2016,5,1,10,30,907.0,113.0,1.0,23.0,891.0,645.32,478.04
2016,5,1,10,45,911.0,114.5,0.95,23.5,911.5,696.58,513.6
2016,5,1,11,0,915.0,116.0,0.9,24.0,932.0,745.81,546.42
2016,5,1,11,15,918.0,116.5,0.85,24.0,945.5,791.24,576.29
2016,5,1,11,30,921.0,117.0,0.8,24.0,959.0,834.15,602.49
2016,5,1,11,45,921.5,117.5,0.75,24.0,964.0,872.31,625.26
2016,5,1,12,0,922.0,118.0,0.7,24.0,969.0,907.43,645.85
2016,5,1,12,15,921.5,117.5,0.65,24.0,967.0,937.57,663.13
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,964.28,678.2
2016,5,1,12,45,919.5,116.0,0.6,24.5,955.0,986.04,689.96
2016,5,1,13,0,918.0,115.0,0.6,25.0,945.0,1004.09,699.54
2016,5,1,13,15,914.0,114.5,0.65,24.5,927.5,1016.4,709.65
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,1024.8,717.66
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,1025.8,721.1
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,1022.85,722.31
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,1014.5,721.67
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,1002.35,718.72
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,982.66,710.46
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,959.57,699.83
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,940.54,691.49
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,907.26,673.64
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,865.78,648.87
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,822.13,622.24
2016,5,1,16,15,760.0,93.0,1.6,21.5,489.0,771.09,590.58
2016,5,1,16,30,735.0,89.0,1.6,21.0,439.0,718.84,557.29
2016,5,1,16,45,700.0,85.0,1.65,20.5,387.0,661.93,520.03
2016,5,1,17,0,665.0,81.0,1.7,20.0,335.0,601.83,478.99
2016,5,1,17,15,618.0,74.5,1.6,19.0,283.0,531.46,427.1
2016,5,1,17,30,571.0,68.0,1.5,18.0,231.0,463.63,374.94
2016,5,1,17,45,502.5,60.0,1.45,17.5,182.0,384.68,311.19
2016,5,1,18,0,434.0,52.0,1.4,17.0,133.0,311.56,249.67
2016,5,1,18,15,330.5,40.5,1.35,16.0,90.5,224.9,175.89
2016,5,1,18,30,227.0,29.0,1.3,15.0,48.0,147.62,103.0
2016,5,1,18,45,113.5,14.5,1.3,14.5,24.0,65.66,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.5,1.0,11.0,10.5,7.26,0.0
2016,5,2,5,30,81.0,17.0,1.0,11.0,21.0,13.19,0.0
2016,5,2,5,45,187.0,33.0,1.05,11.5,56.0,25.43,15.45
2016,5,2,6,0,293.0,49.0,1.1,12.0,91.0,37.49,27.39
2016,5,2,6,15,374.5,60.5,1.1,12.5,137.0,45.94,35.41
2016,5,2,6,30,456.0,72.0,1.1,13.0,183.0,56.25,44.85
2016,5,2,6,45,252.5,101.0,1.15,13.5,165.0,74.53,61.12
2016,5,2,7,0,49.0,130.0,1.2,14.0,147.0,97.28,80.98
2016,5,2,7,15,99.0,155.5,1.2,14.0,196.5,111.03,92.79
2016,5,2,7,30,149.0,181.0,1.2,14.0,246.0,127.25,106.56
2016,5,2,7,45,97.5,196.0,1.2,14.5,241.0,141.82,118.48
2016,5,2,8,0,46.0,211.0,1.2,15.0,236.0,151.15,125.76
2016,5,2,8,15,141.5,240.0,1.15,15.5,325.0,173.39,133.38
2016,5,2,8,30,237.0,269.0,1.1,16.0,414.0,218.16,162.25
2016,5,2,8,45,323.5,270.0,1.1,16.5,483.5,250.63,183.25
2016,5,2,9,0,410.0,271.0,1.1,17.0,553.0,295.82,216.42
2016,5,2,9,15,521.0,245.0,1.1,17.0,624.5,344.89,253.99
2016,5,2,9,30,632.0,219.0,1.1,17.0,696.0,405.42,301.58
2016,5,2,9,45,746.0,172.5,1.1,17.5,760.0,462.07,346.29
2016,5,2,10,0,860.0,126.0,1.1,18.0,824.0,530.53,399.53
2016,5,2,10,15,867.0,127.0,1.1,18.0,852.0,584.45,441.89
2016,5,2,10,30,874.0,128.0,1.1,18.0,880.0,637.15,482.1
2016,5,2,10,45,877.5,130.0,1.15,18.5,900.0,686.93,518.5
2016,5,2,11,0,881.0,132.0,1.2,19.0,920.0,734.75,552.47
2016,5,2,11,15,884.0,133.0,1.2,19.0,933.5,779.23,583.8
2016,5,2,11,30,887.0,134.0,1.2,19.0,947.0,821.32,611.49
2016,5,2,11,45,884.5,136.5,1.25,19.5,951.0,857.62,634.38
2016,5,2,12,0,882.0,139.0,1.3,20.0,955.0,890.87,655.15
2016,5,2,12,15,881.0,139.0,1.35,20.0,953.0,920.07,674.49
2016,5,2,12,30,880.0,139.0,1.4,20.0,951.0,946.02,691.77
2016,5,2,12,45,693.5,248.0,1.45,20.0,883.5,920.77,675.43
2016,5,2,13,0,507.0,357.0,1.5,20.0,816.0,861.8,632.92
2016,5,2,13,15,681.0,250.0,1.55,20.0,854.0,945.06,694.57
2016,5,2,13,30,855.0,143.0,1.6,20.0,892.0,998.11,729.61
2016,5,2,13,45,840.5,146.0,1.65,20.0,865.5,1009.96,738.04
2016,5,2,14,0,826.0,149.0,1.7,20.0,839.0,1004.01,735.69
2016,5,2,14,15,656.0,218.0,1.75,19.5,753.0,917.25,682.07
2016,5,2,14,30,486.0,287.0,1.8,19.0,667.0,812.55,611.27
2016,5,2,14,45,531.5,254.5,1.85,19.0,652.5,821.0,621.28
2016,5,2,15,0,577.0,222.0,1.9,19.0,638.0,824.85,627.11
2016,5,2,15,15,650.5,183.5,1.9,18.5,625.5,853.07,650.11
2016,5,2,15,30,724.0,145.0,1.9,18.0,613.0,866.13,661.67
2016,5,2,15,45,691.5,144.5,1.9,18.0,565.0,818.54,630.36
2016,5,2,16,0,659.0,144.0,1.9,18.0,517.0,769.6,598.24
2016,5,2,16,15,449.5,169.5,1.9,17.5,413.5,591.79,469.68
2016,5,2,16,30,240.0,195.0,1.9,17.0,310.0,419.41,337.76
2016,5,2,16,45,337.0,157.0,1.95,16.5,298.0,441.51,359.96
2016,5,2,17,0,434.0,119.0,2.0,16.0,286.0,470.62,385.48
2016,5,2,17,15,367.0,114.5,1.95,15.5,241.5,400.52,329.57
2016,5,2,17,30,300.0,110.0,1.9,15.0,197.0,322.9,266.71
2016,5,2,17,45,284.5,91.5,1.9,15.0,160.5,278.76,229.38
2016,5,2,18,0,269.0,73.0,1.9,15.0,124.0,245.91,199.52
2016,5,2,18,15,187.0,54.0,1.85,14.5,84.0,161.7,127.2
2016,5,2,18,30,105.0,35.0,1.8,14.0,44.0,96.41,67.45
2016,5,2,18,45,52.5,17.5,1.8,14.0,22.0,43.23,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
