Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,5.97,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,11.55,0.0
2016,5,3,5,45,27.5,34.0,1.3,12.5,38.0,27.25,17.09
2016,5,3,6,0,55.0,54.0,1.3,13.0,62.0,41.67,30.97
2016,5,3,6,15,81.5,76.0,1.25,13.0,93.5,57.43,45.53
2016,5,3,6,30,108.0,98.0,1.2,13.0,125.0,72.83,59.57
2016,5,3,6,45,139.0,116.5,1.2,13.0,159.5,85.86,71.26
2016,5,3,7,0,170.0,135.0,1.2,13.0,194.0,98.63,82.47
2016,5,3,7,15,230.0,152.0,1.25,13.0,245.0,106.31,89.0
2016,5,3,7,30,290.0,169.0,1.3,13.0,296.0,116.94,98.01
2016,5,3,7,45,280.5,193.5,1.4,13.5,329.0,130.63,109.35
2016,5,3,8,0,271.0,218.0,1.5,14.0,362.0,143.59,119.9
2016,5,3,8,15,221.0,247.5,1.6,14.0,372.0,182.77,139.6
2016,5,3,8,30,171.0,277.0,1.7,14.0,382.0,214.47,163.74
2016,5,3,8,45,212.5,294.5,1.8,14.5,434.5,250.89,190.24
2016,5,3,9,0,254.0,312.0,1.9,15.0,487.0,287.25,217.91
2016,5,3,9,15,275.5,327.5,1.85,15.0,527.5,327.37,250.11
2016,5,3,9,30,297.0,343.0,1.8,15.0,568.0,370.12,284.32
2016,5,3,9,45,290.5,362.0,1.8,15.5,590.0,405.72,312.56
2016,5,3,10,0,284.0,381.0,1.8,16.0,612.0,440.64,339.52
2016,5,3,10,15,203.0,402.0,1.7,16.0,570.0,435.88,336.31
2016,5,3,10,30,122.0,423.0,1.6,16.0,528.0,421.17,324.82
2016,5,3,10,45,114.0,431.5,1.55,16.5,531.5,435.93,335.13
2016,5,3,11,0,106.0,440.0,1.5,17.0,535.0,445.29,341.1
2016,5,3,11,15,220.5,435.0,1.4,17.0,636.5,542.09,413.38
2016,5,3,11,30,335.0,430.0,1.3,17.0,738.0,650.31,490.98
2016,5,3,11,45,203.5,435.0,1.2,17.0,622.5,558.86,422.61
2016,5,3,12,0,72.0,440.0,1.1,17.0,507.0,453.02,343.64
2016,5,3,12,15,192.0,440.5,1.05,17.0,618.0,579.48,438.12
2016,5,3,12,30,312.0,441.0,1.0,17.0,729.0,714.23,532.66
2016,5,3,12,45,369.0,410.0,1.0,17.0,747.5,752.22,558.96
2016,5,3,13,0,426.0,379.0,1.0,17.0,766.0,803.78,595.0
2016,5,3,13,15,476.0,356.0,1.05,17.0,780.0,843.28,623.2
2016,5,3,13,30,526.0,333.0,1.1,17.0,794.0,880.83,650.2
2016,5,3,13,45,650.5,252.5,1.15,17.5,807.5,937.16,690.68
2016,5,3,14,0,775.0,172.0,1.2,18.0,821.0,975.56,715.91
2016,5,3,14,15,643.5,225.5,1.3,17.5,750.5,911.23,677.28
2016,5,3,14,30,512.0,279.0,1.4,17.0,680.0,828.96,623.34
2016,5,3,14,45,442.0,290.0,1.5,17.0,625.0,769.19,584.0
2016,5,3,15,0,372.0,301.0,1.6,17.0,570.0,690.65,530.41
2016,5,3,15,15,344.0,288.0,1.65,17.0,525.0,645.96,500.38
2016,5,3,15,30,316.0,275.0,1.7,17.0,480.0,600.71,469.05
2016,5,3,15,45,236.5,263.0,1.8,17.0,410.5,510.05,402.33
2016,5,3,16,0,157.0,251.0,1.9,17.0,341.0,404.64,322.57
2016,5,3,16,15,123.0,226.0,1.95,16.5,292.5,345.51,278.03
2016,5,3,16,30,89.0,201.0,2.0,16.0,244.0,272.3,220.85
2016,5,3,16,45,66.0,174.5,2.05,16.0,204.5,224.51,182.61
2016,5,3,17,0,43.0,148.0,2.1,16.0,165.0,178.2,144.72
2016,5,3,17,15,33.0,127.5,2.05,15.5,139.0,149.55,121.32
2016,5,3,17,30,23.0,107.0,2.0,15.0,113.0,121.63,98.01
2016,5,3,17,45,13.0,85.5,1.95,15.0,89.0,85.87,67.52
2016,5,3,18,0,3.0,64.0,1.9,15.0,65.0,59.73,44.91
2016,5,3,18,15,1.5,44.0,1.8,14.5,44.5,39.91,27.67
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,19.83,9.83
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,9.89,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,6.83,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,13.21,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,29.74,19.35
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,45.84,34.65
2016,5,4,6,15,149.5,81.0,2.2,13.0,113.0,59.98,47.8
2016,5,4,6,30,196.0,102.0,2.2,13.0,151.0,74.43,61.01
2016,5,4,6,45,270.0,110.0,2.2,13.0,194.0,80.52,66.55
2016,5,4,7,0,344.0,118.0,2.2,13.0,237.0,83.11,68.81
2016,5,4,7,15,334.0,141.5,2.1,13.0,272.5,101.07,84.5
2016,5,4,7,30,324.0,165.0,2.0,13.0,308.0,114.97,96.38
2016,5,4,7,45,271.5,196.0,1.95,13.0,326.0,131.9,110.75
2016,5,4,8,0,219.0,227.0,1.9,13.0,344.0,155.38,130.57
2016,5,4,8,15,255.0,244.5,1.85,13.0,393.0,175.83,133.43
2016,5,4,8,30,291.0,262.0,1.8,13.0,442.0,214.16,158.96
2016,5,4,8,45,273.0,287.5,1.75,13.5,466.0,251.95,189.16
2016,5,4,9,0,255.0,313.0,1.7,14.0,490.0,288.04,219.05
2016,5,4,9,15,294.0,324.0,1.6,14.0,539.0,330.68,252.7
2016,5,4,9,30,333.0,335.0,1.5,14.0,588.0,377.85,289.97
2016,5,4,9,45,342.5,349.0,1.45,14.5,619.5,418.68,322.04
2016,5,4,10,0,352.0,363.0,1.4,15.0,651.0,460.39,353.99
2016,5,4,10,15,334.5,382.5,1.35,15.0,663.5,492.31,378.49
2016,5,4,10,30,317.0,402.0,1.3,15.0,676.0,522.25,400.8
2016,5,4,10,45,297.5,418.0,1.3,15.5,680.0,546.19,417.66
2016,5,4,11,0,278.0,434.0,1.3,16.0,684.0,567.98,432.5
2016,5,4,11,15,274.0,442.0,1.35,16.0,691.5,592.49,450.41
2016,5,4,11,30,270.0,450.0,1.4,16.0,699.0,616.0,467.39
2016,5,4,11,45,290.0,447.5,1.5,16.0,716.5,648.91,491.84
2016,5,4,12,0,310.0,445.0,1.6,16.0,734.0,681.94,516.21
2016,5,4,12,15,318.0,441.5,1.7,16.0,737.0,703.25,532.08
2016,5,4,12,30,326.0,438.0,1.8,16.0,740.0,723.36,547.23
2016,5,4,12,45,330.0,434.0,1.9,16.0,737.0,737.9,558.45
2016,5,4,13,0,334.0,430.0,2.0,16.0,734.0,750.78,568.61
2016,5,4,13,15,304.0,427.0,2.05,16.0,699.5,729.89,554.1
2016,5,4,13,30,274.0,424.0,2.1,16.0,665.0,706.49,538.0
2016,5,4,13,45,310.5,401.0,2.15,16.0,667.0,726.33,554.44
2016,5,4,14,0,347.0,378.0,2.2,16.0,669.0,744.3,569.26
2016,5,4,14,15,389.0,345.0,2.25,16.0,660.0,754.93,579.39
2016,5,4,14,30,431.0,312.0,2.3,16.0,651.0,781.54,600.52
2016,5,4,14,45,426.5,298.5,2.4,16.0,621.0,761.68,588.17
2016,5,4,15,0,422.0,285.0,2.5,16.0,591.0,739.57,574.51
2016,5,4,15,15,409.0,270.5,2.5,16.0,552.0,706.24,551.92
2016,5,4,15,30,396.0,256.0,2.5,16.0,513.0,652.68,514.77
2016,5,4,15,45,454.5,217.5,2.55,16.0,492.0,673.91,533.82
2016,5,4,16,0,513.0,179.0,2.6,16.0,471.0,670.12,534.33
2016,5,4,16,15,450.0,175.5,2.55,15.5,415.0,597.1,480.67
2016,5,4,16,30,387.0,172.0,2.5,15.0,359.0,526.55,427.95
2016,5,4,16,45,406.0,147.5,2.5,15.0,324.0,498.57,408.25
2016,5,4,17,0,425.0,123.0,2.5,15.0,289.0,467.18,384.92
2016,5,4,17,15,373.5,114.5,2.4,14.5,244.5,403.46,334.16
2016,5,4,17,30,322.0,106.0,2.3,14.0,200.0,343.47,285.06
2016,5,4,17,45,274.0,89.0,2.2,14.0,158.0,268.02,221.75
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,210.29,171.52
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,147.36,116.5
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,91.06,65.2
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,41.52,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.12,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,9.88,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,24.92,15.46
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,39.31,28.99
2016,5,5,6,15,9.0,70.0,2.05,13.0,72.0,55.35,43.74
2016,5,5,6,30,18.0,91.0,2.1,13.0,95.0,71.26,58.22
2016,5,5,6,45,28.5,111.5,2.2,13.5,120.5,84.32,69.79
2016,5,5,7,0,39.0,132.0,2.3,14.0,146.0,98.72,82.29
2016,5,5,7,15,34.0,149.5,2.3,14.0,163.0,110.91,92.77
2016,5,5,7,30,29.0,167.0,2.3,14.0,180.0,122.85,102.87
2016,5,5,7,45,105.0,199.5,2.3,14.0,254.5,138.06,115.67
2016,5,5,8,0,181.0,232.0,2.3,14.0,329.0,157.46,131.91
2016,5,5,8,15,261.0,242.0,2.25,14.0,396.5,174.86,132.01
2016,5,5,8,30,341.0,252.0,2.2,14.0,464.0,214.57,156.7
2016,5,5,8,45,390.0,258.0,2.2,14.5,516.5,255.71,186.83
2016,5,5,9,0,439.0,264.0,2.2,15.0,569.0,298.09,220.18
2016,5,5,9,15,359.0,307.0,2.15,15.0,565.5,339.54,257.7
2016,5,5,9,30,279.0,350.0,2.1,15.0,562.0,367.71,283.16
2016,5,5,9,45,147.0,310.0,2.1,15.5,422.0,308.19,239.93
2016,5,5,10,0,15.0,270.0,2.1,16.0,282.0,227.79,177.97
2016,5,5,10,15,13.0,254.5,2.1,16.0,265.5,216.48,169.19
2016,5,5,10,30,11.0,239.0,2.1,16.0,249.0,204.44,159.62
2016,5,5,10,45,17.0,287.0,2.1,16.5,302.5,249.24,194.33
2016,5,5,11,0,23.0,335.0,2.1,17.0,356.0,295.33,229.32
2016,5,5,11,15,24.5,339.0,2.15,17.0,361.5,308.02,238.87
2016,5,5,11,30,26.0,343.0,2.2,17.0,367.0,316.9,245.65
2016,5,5,11,45,27.0,354.5,2.25,17.0,379.5,332.09,257.23
2016,5,5,12,0,28.0,366.0,2.3,17.0,392.0,347.51,268.95
2016,5,5,12,15,29.0,370.0,2.3,17.0,397.0,356.25,275.57
2016,5,5,12,30,30.0,374.0,2.3,17.0,402.0,364.93,282.2
2016,5,5,12,45,247.5,372.0,2.3,17.5,598.0,600.18,462.15
2016,5,5,13,0,465.0,370.0,2.3,18.0,794.0,830.78,626.49
2016,5,5,13,15,352.5,401.0,2.25,17.5,719.5,750.26,567.43
2016,5,5,13,30,240.0,432.0,2.2,17.0,645.0,662.32,504.45
2016,5,5,13,45,139.5,392.5,2.2,17.0,515.5,528.77,407.0
2016,5,5,14,0,39.0,353.0,2.2,17.0,386.0,372.98,289.22
2016,5,5,14,15,28.0,312.5,2.2,17.0,335.5,323.14,252.13
2016,5,5,14,30,17.0,272.0,2.2,17.0,285.0,255.96,200.44
2016,5,5,14,45,74.5,306.5,2.2,17.0,361.0,366.77,288.9
2016,5,5,15,0,132.0,341.0,2.2,17.0,437.0,481.28,377.1
2016,5,5,15,15,158.0,320.0,2.15,16.5,428.0,483.86,380.79
2016,5,5,15,30,184.0,299.0,2.1,16.0,419.0,484.49,383.71
2016,5,5,15,45,430.5,217.5,2.05,16.0,471.0,651.39,515.54
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,773.18,607.5
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,721.4,570.41
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,668.9,533.83
2016,5,5,16,45,582.0,119.0,1.85,16.0,376.0,607.12,488.55
2016,5,5,17,0,543.0,113.0,1.8,16.0,326.0,546.23,442.72
2016,5,5,17,15,494.0,104.0,1.7,15.5,276.0,471.6,385.49
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,406.89,334.0
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,332.39,272.85
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,264.09,214.81
2016,5,5,18,15,224.5,54.5,1.35,13.5,92.0,187.5,148.69
2016,5,5,18,30,137.0,38.0,1.2,13.0,52.0,111.73,81.45
2016,5,5,18,45,68.5,19.0,1.1,13.0,26.0,50.87,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,5.97,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,11.54,0.0
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,26.81,17.27
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,41.51,31.11
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,57.86,46.19
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,72.35,59.43
2016,5,6,6,45,39.5,115.0,1.45,12.0,128.0,86.66,72.26
2016,5,6,7,0,51.0,135.0,1.4,12.0,154.0,100.75,84.65
2016,5,6,7,15,43.5,153.0,1.3,12.0,171.0,113.2,95.36
2016,5,6,7,30,36.0,171.0,1.2,12.0,188.0,125.37,105.65
2016,5,6,7,45,86.5,203.0,1.2,12.5,248.0,146.0,122.91
2016,5,6,8,0,137.0,235.0,1.2,13.0,308.0,158.37,132.79
2016,5,6,8,15,87.0,241.0,1.15,13.0,289.5,178.25,140.03
2016,5,6,8,30,37.0,247.0,1.1,13.0,271.0,186.37,147.07
2016,5,6,8,45,20.0,214.5,1.1,13.0,227.5,173.99,137.46
2016,5,6,9,0,3.0,182.0,1.1,13.0,184.0,148.18,117.05
2016,5,6,9,15,1.5,161.0,1.1,13.0,162.0,132.39,104.12
2016,5,6,9,30,0.0,140.0,1.1,13.0,140.0,115.65,90.36
2016,5,6,9,45,3.0,166.0,1.15,13.5,168.5,138.18,108.31
2016,5,6,10,0,6.0,192.0,1.2,14.0,197.0,161.23,126.42
2016,5,6,10,15,10.5,235.5,1.2,14.0,244.5,199.8,156.89
2016,5,6,10,30,15.0,279.0,1.2,14.0,292.0,239.32,187.67
2016,5,6,10,45,35.0,343.5,1.25,14.5,374.5,309.34,241.4
2016,5,6,11,0,55.0,408.0,1.3,15.0,457.0,382.23,295.93
2016,5,6,11,15,40.0,380.5,1.3,15.0,417.0,354.7,274.53
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,324.62,251.62
2016,5,6,11,45,42.0,391.5,1.35,15.0,431.0,376.97,291.76
2016,5,6,12,0,59.0,430.0,1.4,15.0,485.0,431.7,332.72
2016,5,6,12,15,40.5,386.0,1.4,15.0,424.5,380.87,294.25
2016,5,6,12,30,22.0,342.0,1.4,15.0,364.0,314.42,244.02
2016,5,6,12,45,16.0,285.5,1.4,15.0,301.5,260.2,202.78
2016,5,6,13,0,10.0,229.0,1.4,15.0,239.0,205.42,160.31
2016,5,6,13,15,155.0,324.0,1.4,15.0,461.5,464.94,363.72
2016,5,6,13,30,300.0,419.0,1.4,15.0,684.0,725.22,551.12
2016,5,6,13,45,191.5,408.0,1.4,15.5,576.0,595.39,454.3
2016,5,6,14,0,83.0,397.0,1.4,16.0,468.0,461.58,355.03
2016,5,6,14,15,64.0,366.5,1.3,16.0,419.5,414.25,320.61
2016,5,6,14,30,45.0,336.0,1.2,16.0,371.0,366.28,284.63
2016,5,6,14,45,34.0,303.5,1.2,16.0,329.5,323.7,252.87
2016,5,6,15,0,23.0,271.0,1.2,16.0,288.0,262.95,206.51
2016,5,6,15,15,131.0,282.0,1.1,15.5,369.0,415.89,328.6
2016,5,6,15,30,239.0,293.0,1.0,15.0,450.0,527.85,414.62
2016,5,6,15,45,454.0,216.0,0.95,15.0,486.0,669.98,522.58
2016,5,6,16,0,669.0,139.0,0.9,15.0,522.0,768.5,594.63
2016,5,6,16,15,641.5,133.0,0.85,15.0,474.0,716.88,558.19
2016,5,6,16,30,614.0,127.0,0.8,15.0,426.0,664.53,522.46
2016,5,6,16,45,572.5,121.5,0.8,15.0,375.5,601.69,477.89
2016,5,6,17,0,531.0,116.0,0.8,15.0,325.0,533.58,428.22
2016,5,6,17,15,482.5,106.5,0.75,14.5,276.0,466.02,377.43
2016,5,6,17,30,434.0,97.0,0.7,14.0,227.0,401.65,327.19
2016,5,6,17,45,369.0,85.0,0.7,14.0,180.0,328.66,267.82
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,261.69,211.42
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,186.91,147.74
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,112.5,82.48
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,51.56,3.92
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,8.11,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,15.68,2.62
2016,5,7,5,45,33.0,39.5,1.6,12.5,45.0,31.38,21.19
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,45.99,34.94
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,61.34,49.11
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,76.38,62.79
2016,5,7,6,45,156.5,121.0,1.85,13.0,171.0,89.07,74.13
2016,5,7,7,0,189.0,139.0,1.9,13.0,206.0,101.51,85.02
2016,5,7,7,15,128.0,160.5,1.95,13.0,209.5,114.59,96.28
2016,5,7,7,30,67.0,182.0,2.0,13.0,213.0,132.19,111.31
2016,5,7,7,45,34.5,172.5,2.05,13.5,188.5,127.71,106.83
2016,5,7,8,0,2.0,163.0,2.1,14.0,164.0,128.2,106.71
2016,5,7,8,15,1.0,128.5,2.1,14.0,129.0,104.56,82.13
2016,5,7,8,30,0.0,94.0,2.1,14.0,94.0,78.2,60.08
2016,5,7,8,45,0.0,73.5,2.15,14.0,73.5,61.13,45.72
2016,5,7,9,0,0.0,53.0,2.2,14.0,53.0,44.05,31.36
2016,5,7,9,15,0.0,72.5,2.15,14.0,72.5,60.38,44.89
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,76.76,58.33
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,52.51,38.08
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,28.32,17.92
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,55.52,40.39
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,82.69,62.57
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,71.92,53.57
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,61.09,44.6
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,73.68,54.83
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,86.33,65.05
2016,5,7,11,45,0.0,97.5,1.9,16.0,97.5,81.78,61.33
2016,5,7,12,0,0.0,92.0,1.9,16.0,92.0,77.19,57.6
2016,5,7,12,15,0.0,92.0,1.85,16.0,92.0,77.23,57.64
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,77.25,57.66
2016,5,7,12,45,3.5,142.0,1.75,16.0,145.5,123.2,94.91
2016,5,7,13,0,7.0,192.0,1.7,16.0,199.0,170.05,132.35
2016,5,7,13,15,6.5,190.0,1.65,16.0,196.5,168.17,130.79
2016,5,7,13,30,6.0,188.0,1.6,16.0,194.0,166.22,129.33
2016,5,7,13,45,6.0,187.5,1.6,16.0,193.0,166.04,129.33
2016,5,7,14,0,6.0,187.0,1.6,16.0,192.0,165.84,129.34
2016,5,7,14,15,3.0,151.0,1.55,16.0,153.5,131.12,101.62
2016,5,7,14,30,0.0,115.0,1.5,16.0,115.0,96.68,73.88
2016,5,7,14,45,22.0,209.5,1.5,16.0,225.5,215.81,170.59
2016,5,7,15,0,44.0,304.0,1.5,16.0,336.0,335.71,264.43
2016,5,7,15,15,52.0,292.5,1.45,16.0,328.5,333.07,262.6
2016,5,7,15,30,60.0,281.0,1.4,16.0,321.0,329.97,261.1
2016,5,7,15,45,58.0,260.0,1.4,16.0,296.0,306.8,243.86
2016,5,7,16,0,56.0,239.0,1.4,16.0,271.0,283.4,226.36
2016,5,7,16,15,84.0,223.0,1.35,15.5,266.5,290.56,234.13
2016,5,7,16,30,112.0,207.0,1.3,15.0,262.0,311.22,252.22
2016,5,7,16,45,77.0,179.5,1.3,15.0,215.5,236.85,192.6
2016,5,7,17,0,42.0,152.0,1.3,15.0,169.0,180.53,146.59
2016,5,7,17,15,33.5,131.0,1.2,14.5,143.5,152.42,123.82
2016,5,7,17,30,25.0,110.0,1.1,14.0,118.0,124.89,100.97
2016,5,7,17,45,15.0,89.0,1.05,14.0,93.5,89.77,71.09
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,64.23,49.01
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,44.0,31.41
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,23.47,13.33
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,11.54,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,11.5,15.0,10.24,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,30.0,18.91,5.51
2016,5,8,5,45,178.5,40.5,1.05,12.5,66.0,30.93,20.93
2016,5,8,6,0,273.0,57.0,1.1,13.0,102.0,43.13,32.5
2016,5,8,6,15,136.5,56.5,1.15,13.0,79.0,43.36,33.18
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,46.36,36.08
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,57.52,46.02
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,68.6,55.69
2016,5,8,7,15,15.0,127.0,1.25,14.0,134.0,100.38,83.47
2016,5,8,7,30,30.0,170.0,1.2,14.0,184.0,124.88,104.42
2016,5,8,7,45,34.5,191.5,1.2,14.5,209.0,138.95,115.89
2016,5,8,8,0,39.0,213.0,1.2,15.0,234.0,152.67,126.93
2016,5,8,8,15,25.0,210.0,1.15,15.0,224.0,163.92,129.27
2016,5,8,8,30,11.0,207.0,1.1,15.0,214.0,164.22,129.35
2016,5,8,8,45,12.5,221.0,1.1,15.5,230.0,177.3,139.15
2016,5,8,9,0,14.0,235.0,1.1,16.0,246.0,190.63,149.1
2016,5,8,9,15,10.0,215.0,1.1,16.0,222.5,176.83,138.03
2016,5,8,9,30,6.0,195.0,1.1,16.0,199.0,161.5,125.79
2016,5,8,9,45,9.5,225.0,1.15,16.0,232.5,187.82,146.51
2016,5,8,10,0,13.0,255.0,1.2,16.0,266.0,214.88,167.52
2016,5,8,10,15,42.0,330.5,1.2,16.0,367.0,291.63,226.73
2016,5,8,10,30,71.0,406.0,1.2,16.0,468.0,374.63,289.16
2016,5,8,10,45,80.5,422.0,1.3,16.5,494.0,402.19,309.01
2016,5,8,11,0,90.0,438.0,1.4,17.0,520.0,430.88,329.9
2016,5,8,11,15,95.5,439.5,1.45,17.0,527.5,445.36,340.71
2016,5,8,11,30,101.0,441.0,1.5,17.0,535.0,459.88,351.65
2016,5,8,11,45,479.0,292.5,1.6,17.5,740.5,672.74,513.62
2016,5,8,12,0,857.0,144.0,1.7,18.0,946.0,867.91,651.57
2016,5,8,12,15,857.0,143.5,1.75,18.0,944.0,896.55,669.14
2016,5,8,12,30,857.0,143.0,1.8,18.0,942.0,922.1,686.51
2016,5,8,12,45,510.0,302.0,1.9,18.0,776.0,790.83,594.56
2016,5,8,13,0,163.0,461.0,2.0,18.0,610.0,598.98,452.72
2016,5,8,13,15,105.5,425.5,2.05,18.0,521.5,498.72,381.21
2016,5,8,13,30,48.0,390.0,2.1,18.0,433.0,411.76,316.44
2016,5,8,13,45,30.0,321.0,2.15,18.0,348.0,328.38,254.23
2016,5,8,14,0,12.0,252.0,2.2,18.0,263.0,230.4,178.96
2016,5,8,14,15,14.0,261.0,2.25,17.5,273.5,241.4,188.56
2016,5,8,14,30,16.0,270.0,2.3,17.0,284.0,252.66,198.1
2016,5,8,14,45,63.0,305.0,2.35,17.0,352.5,352.81,277.88
2016,5,8,15,0,110.0,340.0,2.4,17.0,421.0,437.52,344.05
2016,5,8,15,15,458.5,221.5,2.4,17.0,527.5,697.55,547.42
2016,5,8,15,30,807.0,103.0,2.4,17.0,634.0,882.4,681.11
2016,5,8,15,45,793.5,98.5,2.45,17.0,589.5,845.63,655.81
2016,5,8,16,0,780.0,94.0,2.5,17.0,545.0,806.38,630.59
2016,5,8,16,15,756.5,90.5,2.5,16.5,496.0,757.75,598.97
2016,5,8,16,30,733.0,87.0,2.5,16.0,447.0,707.86,565.77
2016,5,8,16,45,704.5,82.5,2.5,16.0,397.0,652.11,526.3
2016,5,8,17,0,676.0,78.0,2.5,16.0,347.0,599.47,488.15
2016,5,8,17,15,633.0,72.5,2.5,15.5,296.5,533.13,437.51
2016,5,8,17,30,590.0,67.0,2.5,15.0,246.0,468.91,386.6
2016,5,8,17,45,529.5,60.0,2.5,14.5,197.5,395.49,326.13
2016,5,8,18,0,469.0,53.0,2.5,14.0,149.0,326.98,267.39
2016,5,8,18,15,375.0,43.0,2.35,13.5,106.0,245.13,196.0
2016,5,8,18,30,281.0,33.0,2.2,13.0,63.0,173.38,130.58
2016,5,8,18,45,140.5,16.5,2.1,13.0,31.5,82.32,25.44
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,11.52,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,21.11,7.87
2016,5,9,5,45,187.0,44.0,2.05,11.0,70.5,33.56,23.41
2016,5,9,6,0,286.0,61.0,2.1,11.0,108.0,46.11,35.42
2016,5,9,6,15,148.5,77.0,2.05,11.0,102.0,57.48,46.1
2016,5,9,6,30,11.0,93.0,2.0,11.0,96.0,72.94,60.23
2016,5,9,6,45,19.5,113.0,2.0,11.5,119.5,88.07,73.68
2016,5,9,7,0,28.0,133.0,2.0,12.0,143.0,99.6,83.65
2016,5,9,7,15,25.5,149.5,1.95,12.0,160.0,111.17,93.62
2016,5,9,7,30,23.0,166.0,1.9,12.0,177.0,128.08,108.1
2016,5,9,7,45,64.5,201.0,1.9,12.5,235.5,144.85,122.05
2016,5,9,8,0,106.0,236.0,1.9,13.0,294.0,166.36,139.83
2016,5,9,8,15,178.5,255.5,1.85,13.0,363.5,185.15,143.05
2016,5,9,8,30,251.0,275.0,1.8,13.0,433.0,216.72,162.55
2016,5,9,8,45,290.5,288.5,1.75,13.5,483.5,255.55,191.13
2016,5,9,9,0,330.0,302.0,1.7,14.0,534.0,299.27,225.04
2016,5,9,9,15,294.0,330.0,1.7,14.0,545.5,333.65,254.91
2016,5,9,9,30,258.0,358.0,1.7,14.0,557.0,364.19,280.96
2016,5,9,9,45,308.0,362.0,1.7,14.5,609.5,411.3,317.3
2016,5,9,10,0,358.0,366.0,1.7,15.0,662.0,463.52,357.15
2016,5,9,10,15,363.5,374.0,1.65,15.0,683.0,499.33,384.82
2016,5,9,10,30,369.0,382.0,1.6,15.0,704.0,535.11,411.95
2016,5,9,10,45,633.5,253.0,1.6,15.5,821.0,630.88,485.12
2016,5,9,11,0,898.0,124.0,1.6,16.0,938.0,735.12,563.07
2016,5,9,11,15,900.5,124.5,1.6,16.0,951.0,778.88,594.17
2016,5,9,11,30,903.0,125.0,1.6,16.0,964.0,820.17,621.94
2016,5,9,11,45,903.5,125.5,1.65,16.5,969.5,857.2,645.85
2016,5,9,12,0,904.0,126.0,1.7,17.0,975.0,891.31,667.63
2016,5,9,12,15,904.0,126.0,1.75,17.0,972.5,921.47,687.98
2016,5,9,12,30,904.0,126.0,1.8,17.0,970.0,948.39,706.21
2016,5,9,12,45,898.5,127.5,1.85,17.5,959.5,968.19,718.47
2016,5,9,13,0,893.0,129.0,1.9,18.0,949.0,984.32,728.44
2016,5,9,13,15,889.0,128.5,1.9,18.0,931.5,996.26,736.55
2016,5,9,13,30,885.0,128.0,1.9,18.0,914.0,1004.44,742.35
2016,5,9,13,45,880.5,126.0,1.95,18.0,890.0,1006.84,745.22
2016,5,9,14,0,876.0,124.0,2.0,18.0,866.0,1005.41,745.79
2016,5,9,14,15,868.0,122.5,2.0,18.0,835.0,997.25,741.48
2016,5,9,14,30,860.0,121.0,2.0,18.0,804.0,985.4,734.93
2016,5,9,14,45,850.5,118.0,2.05,18.0,767.5,966.93,724.73
2016,5,9,15,0,841.0,115.0,2.1,18.0,731.0,956.45,719.96
2016,5,9,15,15,827.0,112.5,2.1,17.5,689.0,927.13,703.24
2016,5,9,15,30,813.0,110.0,2.1,17.0,647.0,894.85,684.55
2016,5,9,15,45,795.0,107.0,2.1,17.0,601.0,855.69,659.62
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,814.27,632.86
2016,5,9,16,15,753.0,100.0,2.1,16.5,505.5,764.75,601.04
2016,5,9,16,30,729.0,96.0,2.1,16.0,456.0,717.85,570.45
2016,5,9,16,45,692.0,93.0,2.15,16.0,404.0,657.69,528.45
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,598.09,485.02
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,530.06,433.47
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,464.3,381.69
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,385.01,316.35
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,311.6,253.71
2016,5,9,18,15,324.5,51.0,2.25,14.5,107.0,227.1,181.0
2016,5,9,18,30,229.0,39.0,2.2,14.0,64.0,156.94,118.19
2016,5,9,18,45,114.5,19.5,2.2,13.5,32.0,74.47,27.8
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,65.5,13.0,1.65,11.5,17.5,11.1,0.0
2016,5,10,5,30,131.0,26.0,1.7,12.0,35.0,20.09,7.96
2016,5,10,5,45,240.5,39.5,1.75,12.5,73.5,30.36,20.59
2016,5,10,6,0,350.0,53.0,1.8,13.0,112.0,40.53,30.26
2016,5,10,6,15,423.5,63.0,1.7,13.0,159.0,49.57,38.73
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,56.44,45.09
2016,5,10,6,45,280.0,107.5,1.55,13.5,185.5,79.06,65.15
2016,5,10,7,0,63.0,142.0,1.5,14.0,165.0,105.44,88.1
2016,5,10,7,15,159.5,162.0,1.35,14.5,232.0,116.01,96.83
2016,5,10,7,30,256.0,182.0,1.2,15.0,299.0,123.98,103.17
2016,5,10,7,45,206.0,210.5,1.05,15.5,312.0,145.76,121.16
2016,5,10,8,0,156.0,239.0,0.9,16.0,325.0,160.92,133.18
2016,5,10,8,15,231.0,252.5,0.8,16.5,392.0,187.09,140.48
2016,5,10,8,30,306.0,266.0,0.7,17.0,459.0,218.43,158.11
2016,5,10,8,45,560.0,191.5,0.65,17.5,575.5,238.56,162.52
2016,5,10,9,0,814.0,117.0,0.6,18.0,692.0,293.89,199.17
2016,5,10,9,15,826.5,119.5,0.6,18.5,731.0,352.33,248.77
2016,5,10,9,30,839.0,122.0,0.6,19.0,770.0,411.27,297.87
2016,5,10,9,45,837.0,130.5,0.6,19.5,800.5,468.89,344.61
2016,5,10,10,0,835.0,139.0,0.6,20.0,831.0,525.02,388.38
2016,5,10,10,15,842.5,140.5,0.65,20.0,858.5,578.98,430.2
2016,5,10,10,30,850.0,142.0,0.7,20.0,886.0,629.21,468.27
2016,5,10,10,45,859.5,141.0,0.8,20.5,908.0,678.84,504.55
2016,5,10,11,0,869.0,140.0,0.9,21.0,930.0,727.06,538.93
2016,5,10,11,15,872.5,140.5,0.95,21.0,943.0,770.44,569.65
2016,5,10,11,30,876.0,141.0,1.0,21.0,956.0,811.53,597.42
2016,5,10,11,45,881.5,139.0,1.1,21.5,963.0,849.72,622.03
2016,5,10,12,0,887.0,137.0,1.2,22.0,970.0,885.34,644.84
2016,5,10,12,15,887.0,137.0,1.3,22.0,968.5,915.12,665.07
2016,5,10,12,30,887.0,137.0,1.4,22.0,967.0,941.73,683.36
2016,5,10,12,45,891.0,132.5,1.5,22.5,959.0,964.64,698.02
2016,5,10,13,0,895.0,128.0,1.6,23.0,951.0,984.07,710.53
2016,5,10,13,15,891.5,127.5,1.7,22.5,934.5,996.5,721.45
2016,5,10,13,30,888.0,127.0,1.8,22.0,918.0,1005.16,730.19
2016,5,10,13,45,885.0,124.5,1.9,22.0,894.5,1008.53,734.31
2016,5,10,14,0,882.0,122.0,2.0,22.0,871.0,1008.06,736.12
2016,5,10,14,15,874.5,120.0,2.05,22.0,840.0,999.84,732.44
2016,5,10,14,30,867.0,118.0,2.1,22.0,809.0,987.89,726.52
2016,5,10,14,45,858.5,115.0,2.2,22.0,772.5,970.3,717.54
2016,5,10,15,0,850.0,112.0,2.3,22.0,736.0,949.21,706.26
2016,5,10,15,15,836.5,109.5,2.35,21.5,694.0,931.45,698.02
2016,5,10,15,30,823.0,107.0,2.4,21.0,652.0,899.47,680.06
2016,5,10,15,45,807.0,103.5,2.45,20.5,606.0,861.32,657.71
2016,5,10,16,0,791.0,100.0,2.5,20.0,560.0,820.78,633.29
2016,5,10,16,15,768.0,96.0,2.55,19.5,510.5,771.72,602.27
2016,5,10,16,30,745.0,92.0,2.6,19.0,461.0,721.31,569.52
2016,5,10,16,45,715.5,87.5,2.65,19.0,410.0,667.9,532.61
2016,5,10,17,0,686.0,83.0,2.7,19.0,359.0,611.06,491.82
2016,5,10,17,15,643.0,77.0,2.65,18.0,307.5,543.75,441.8
2016,5,10,17,30,600.0,71.0,2.6,17.0,256.0,478.51,391.29
2016,5,10,17,45,540.5,63.5,2.6,16.5,206.5,404.64,331.1
2016,5,10,18,0,481.0,56.0,2.6,16.0,157.0,335.52,272.45
2016,5,10,18,15,387.5,46.0,2.5,15.5,113.0,253.31,201.45
2016,5,10,18,30,294.0,36.0,2.4,15.0,69.0,180.96,136.56
2016,5,10,18,45,147.0,18.0,2.3,14.5,34.5,87.21,38.14
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,6.83,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,13.19,3.73
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,26.34,17.27
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,39.0,29.06
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,53.69,42.5
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,68.25,55.61
2016,5,11,6,45,3.0,105.0,1.95,13.5,106.5,82.71,68.37
2016,5,11,7,0,6.0,124.0,1.9,14.0,127.0,97.07,80.77
2016,5,11,7,15,15.5,147.0,1.85,14.0,154.5,114.06,95.39
2016,5,11,7,30,25.0,170.0,1.8,14.0,182.0,130.87,109.64
2016,5,11,7,45,61.5,203.5,1.75,14.5,236.5,146.37,122.34
2016,5,11,8,0,98.0,237.0,1.7,15.0,291.0,166.95,139.16
2016,5,11,8,15,152.0,260.0,1.65,15.5,352.5,185.95,142.98
2016,5,11,8,30,206.0,283.0,1.6,16.0,414.0,222.82,167.33
2016,5,11,8,45,416.0,240.0,1.55,16.5,527.0,242.92,173.59
2016,5,11,9,0,626.0,197.0,1.5,17.0,640.0,298.51,211.51
2016,5,11,9,15,628.0,212.0,1.45,17.0,677.5,353.1,257.98
2016,5,11,9,30,630.0,227.0,1.4,17.0,715.0,407.54,303.63
2016,5,11,9,45,631.0,238.5,1.4,17.5,745.0,458.63,345.14
2016,5,11,10,0,632.0,250.0,1.4,18.0,775.0,509.07,384.8
2016,5,11,10,15,760.0,189.0,1.4,18.0,840.5,571.43,433.3
2016,5,11,10,30,888.0,128.0,1.4,18.0,906.0,640.46,486.21
2016,5,11,10,45,892.5,129.0,1.45,18.5,926.5,690.0,522.59
2016,5,11,11,0,897.0,130.0,1.5,19.0,947.0,737.64,556.72
2016,5,11,11,15,900.0,130.5,1.55,19.0,960.0,781.67,588.6
2016,5,11,11,30,903.0,131.0,1.6,19.0,973.0,823.28,616.95
2016,5,11,11,45,908.0,128.5,1.65,19.0,979.5,861.4,642.48
2016,5,11,12,0,913.0,126.0,1.7,19.0,986.0,896.81,666.13
2016,5,11,12,15,912.5,126.0,1.75,19.0,983.5,926.72,686.1
2016,5,11,12,30,912.0,126.0,1.8,19.0,981.0,953.33,703.97
2016,5,11,12,45,912.0,124.0,1.9,19.5,971.5,975.13,718.03
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,993.32,729.83
2016,5,11,13,15,908.0,121.0,2.05,20.0,944.0,1004.91,738.24
2016,5,11,13,30,904.0,120.0,2.1,20.0,926.0,1012.65,744.35
2016,5,11,13,45,898.0,119.0,2.15,20.0,901.5,1014.56,746.85
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,1012.6,747.03
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,1004.34,744.09
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,992.34,738.86
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,973.32,727.71
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,950.92,714.4
2016,5,11,15,15,839.5,109.5,2.15,19.0,697.5,933.1,703.72
2016,5,11,15,30,826.0,107.0,2.1,19.0,655.0,901.09,683.42
2016,5,11,15,45,809.0,103.5,2.1,19.0,609.0,862.03,658.79
2016,5,11,16,0,792.0,100.0,2.1,19.0,563.0,820.62,632.31
2016,5,11,16,15,769.0,96.5,2.05,18.5,513.0,772.16,601.19
2016,5,11,16,30,746.0,93.0,2.0,18.0,463.0,722.34,568.5
2016,5,11,16,45,717.5,87.5,1.95,17.5,412.5,668.53,532.09
2016,5,11,17,0,689.0,82.0,1.9,17.0,362.0,611.18,491.77
2016,5,11,17,15,646.5,76.5,1.8,16.5,310.0,544.76,441.64
2016,5,11,17,30,604.0,71.0,1.7,16.0,258.0,480.34,391.25
2016,5,11,17,45,545.5,63.5,1.65,16.0,208.5,406.93,331.31
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,338.16,273.0
2016,5,11,18,15,395.5,46.0,1.55,15.0,114.5,256.64,203.73
2016,5,11,18,30,304.0,36.0,1.5,14.0,70.0,184.76,140.04
2016,5,11,18,45,152.0,22.5,1.45,13.5,39.5,92.23,45.11
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,7.68,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,11.95,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,21.58,10.23
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.5,33.26,23.32
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,44.74,34.16
2016,5,12,6,15,227.0,83.0,2.7,12.0,129.0,62.04,50.04
2016,5,12,6,30,133.0,107.0,2.7,12.0,143.0,79.31,65.7
2016,5,12,6,45,157.0,126.0,2.75,12.5,177.5,92.44,77.29
2016,5,12,7,0,181.0,145.0,2.8,13.0,212.0,105.29,88.36
2016,5,12,7,15,277.0,154.5,2.75,13.0,274.5,108.25,90.71
2016,5,12,7,30,373.0,164.0,2.7,13.0,337.0,109.37,91.4
2016,5,12,7,45,536.5,143.0,2.65,13.5,422.5,96.61,79.77
2016,5,12,8,0,700.0,122.0,2.6,14.0,508.0,82.22,66.82
2016,5,12,8,15,721.5,126.0,2.55,14.0,555.0,124.74,76.54
2016,5,12,8,30,743.0,130.0,2.5,14.0,602.0,179.73,111.05
2016,5,12,8,45,763.5,132.0,2.5,14.5,646.0,241.49,159.88
2016,5,12,9,0,784.0,134.0,2.5,15.0,690.0,298.49,208.65
2016,5,12,9,15,796.5,136.5,2.4,15.5,728.5,355.13,258.28
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,412.33,307.68
2016,5,12,9,45,826.5,137.0,2.25,16.5,802.0,468.5,355.01
2016,5,12,10,0,844.0,135.0,2.2,17.0,837.0,525.14,401.19
2016,5,12,10,15,851.0,136.0,2.15,17.0,864.0,577.71,443.62
2016,5,12,10,30,858.0,137.0,2.1,17.0,891.0,628.82,483.64
2016,5,12,10,45,864.0,137.5,2.1,17.5,911.0,677.51,520.01
2016,5,12,11,0,870.0,138.0,2.1,18.0,931.0,724.5,554.05
2016,5,12,11,15,873.0,138.5,2.1,18.0,944.0,767.39,585.37
2016,5,12,11,30,876.0,139.0,2.1,18.0,957.0,807.95,613.51
2016,5,12,11,45,876.0,139.5,2.1,18.0,961.5,843.6,637.41
2016,5,12,12,0,876.0,140.0,2.1,18.0,966.0,876.41,659.28
2016,5,12,12,15,670.5,263.5,2.1,18.0,895.0,856.79,643.63
2016,5,12,12,30,465.0,387.0,2.1,18.0,824.0,805.98,603.89
2016,5,12,12,45,643.5,278.0,2.15,18.0,875.5,890.44,667.9
2016,5,12,13,0,822.0,169.0,2.2,18.0,927.0,965.02,719.9
2016,5,12,13,15,817.5,168.0,2.25,18.0,910.0,975.83,727.29
2016,5,12,13,30,813.0,167.0,2.3,18.0,893.0,982.98,733.04
2016,5,12,13,45,806.0,165.5,2.35,18.0,869.0,983.48,734.57
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,980.3,733.83
2016,5,12,14,15,789.5,161.5,2.4,18.0,814.5,970.01,728.0
2016,5,12,14,30,780.0,159.0,2.4,18.0,784.0,956.19,719.97
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.5,938.33,709.81
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,917.14,697.42
2016,5,12,15,15,749.0,146.0,2.55,17.5,672.0,893.53,684.66
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,860.62,665.3
2016,5,12,15,45,720.0,135.5,2.65,17.0,587.0,822.9,641.09
2016,5,12,16,0,707.0,128.0,2.7,17.0,543.0,782.88,614.93
2016,5,12,16,15,681.0,123.5,2.75,16.5,494.5,733.44,582.57
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,683.1,548.79
2016,5,12,16,45,628.5,110.5,2.9,16.0,397.0,627.39,508.75
2016,5,12,17,0,602.0,102.0,3.0,16.0,348.0,571.61,466.99
2016,5,12,17,15,557.0,95.0,3.0,15.5,297.5,505.4,415.97
2016,5,12,17,30,512.0,88.0,3.0,15.0,247.0,441.49,364.98
2016,5,12,17,45,455.0,77.5,3.05,14.5,199.5,365.15,302.2
2016,5,12,18,0,398.0,67.0,3.1,14.0,152.0,299.79,246.16
2016,5,12,18,15,310.0,54.0,3.05,13.5,109.5,222.62,178.97
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,155.09,118.66
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,81.84,43.07
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
