Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,14.5,2.7,11.0,21.0,12.38,0.0
2016,5,13,5,30,164.0,29.0,2.8,11.0,42.0,22.42,11.3
2016,5,13,5,45,269.5,42.5,2.95,11.5,82.0,32.67,22.86
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,42.81,32.47
2016,5,13,6,15,446.5,65.5,3.1,12.0,170.0,51.52,40.67
2016,5,13,6,30,518.0,75.0,3.1,12.0,218.0,57.95,46.62
2016,5,13,6,45,561.5,84.0,3.15,12.0,268.0,63.55,51.67
2016,5,13,7,0,605.0,93.0,3.2,12.0,318.0,68.93,56.39
2016,5,13,7,15,482.0,130.5,3.15,12.5,326.5,90.88,75.6
2016,5,13,7,30,359.0,168.0,3.1,13.0,335.0,117.03,98.14
2016,5,13,7,45,382.5,184.5,3.1,13.5,380.5,120.0,100.17
2016,5,13,8,0,406.0,201.0,3.1,14.0,426.0,127.89,106.46
2016,5,13,8,15,594.0,160.5,3.1,14.0,521.5,139.43,92.56
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,184.23,113.11
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,240.57,157.66
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,299.01,207.99
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,357.75,260.51
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,416.93,313.01
2016,5,13,9,45,867.0,123.0,3.25,15.5,821.5,476.68,364.16
2016,5,13,10,0,885.0,120.0,3.3,16.0,857.0,533.74,411.87
2016,5,13,10,15,891.0,121.0,3.35,16.0,884.0,587.42,456.43
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,639.72,498.72
2016,5,13,10,45,905.0,120.5,3.5,16.5,932.0,689.74,537.44
2016,5,13,11,0,913.0,119.0,3.6,17.0,953.0,738.07,573.91
2016,5,13,11,15,915.5,119.5,3.7,17.0,965.5,782.14,607.51
2016,5,13,11,30,918.0,120.0,3.8,17.0,978.0,823.71,637.11
2016,5,13,11,45,920.5,119.5,3.9,17.0,984.0,861.75,664.06
2016,5,13,12,0,923.0,119.0,4.0,17.0,990.0,896.95,688.94
2016,5,13,12,15,922.5,118.5,4.05,17.0,987.5,926.51,709.61
2016,5,13,12,30,922.0,118.0,4.1,17.0,985.0,952.73,728.0
2016,5,13,12,45,918.0,118.5,4.15,17.0,974.5,973.18,742.46
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,989.93,754.51
2016,5,13,13,15,911.0,118.5,4.2,16.5,947.0,1002.91,765.25
2016,5,13,13,30,908.0,118.0,4.2,16.0,930.0,1012.09,773.54
2016,5,13,13,45,907.5,114.0,4.25,16.0,907.0,1016.36,777.49
2016,5,13,14,0,907.0,110.0,4.3,16.0,884.0,1016.67,778.89
2016,5,13,14,15,900.0,108.5,4.25,16.0,853.5,1009.26,774.52
2016,5,13,14,30,893.0,107.0,4.2,16.0,823.0,998.06,767.72
2016,5,13,14,45,888.5,103.0,4.2,16.0,787.5,982.88,758.59
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,963.99,746.98
2016,5,13,15,15,872.0,97.0,4.15,15.5,710.5,936.72,730.62
2016,5,13,15,30,860.0,95.0,4.1,15.0,669.0,906.37,712.02
2016,5,13,15,45,850.0,90.0,4.05,15.0,624.0,871.48,688.73
2016,5,13,16,0,840.0,85.0,4.0,15.0,579.0,833.76,663.24
2016,5,13,16,15,819.5,82.5,3.9,14.5,529.5,795.72,638.25
2016,5,13,16,30,799.0,80.0,3.8,14.0,480.0,747.53,605.25
2016,5,13,16,45,777.0,75.0,3.75,14.0,429.5,693.9,566.62
2016,5,13,17,0,755.0,70.0,3.7,14.0,379.0,639.45,526.53
2016,5,13,17,15,717.0,65.5,3.6,13.5,327.0,574.44,476.65
2016,5,13,17,30,679.0,61.0,3.5,13.0,275.0,510.76,425.4
2016,5,13,17,45,626.0,55.0,3.45,13.0,224.5,441.36,366.8
2016,5,13,18,0,573.0,49.0,3.4,13.0,174.0,373.41,307.37
2016,5,13,18,15,485.5,41.0,3.2,12.5,127.5,291.68,235.4
2016,5,13,18,30,398.0,33.0,3.0,12.0,81.0,218.98,168.95
2016,5,13,18,45,251.0,22.0,2.85,11.5,47.0,129.22,74.4
2016,5,13,19,0,104.0,11.0,2.7,11.0,13.0,39.16,0.0
2016,5,13,19,15,52.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,10.5,13.5,2.1,12.0,14.0,11.52,0.0
2016,5,14,5,30,21.0,27.0,2.2,12.0,28.0,21.93,11.25
2016,5,14,5,45,52.5,45.5,2.35,12.5,53.5,35.54,25.31
2016,5,14,6,0,84.0,64.0,2.5,13.0,79.0,49.22,38.03
2016,5,14,6,15,100.5,85.0,2.5,13.0,109.0,64.14,51.74
2016,5,14,6,30,117.0,106.0,2.5,13.0,139.0,78.72,64.93
2016,5,14,6,45,127.0,127.5,2.55,13.5,169.5,93.18,77.63
2016,5,14,7,0,137.0,149.0,2.6,14.0,200.0,107.25,89.71
2016,5,14,7,15,68.5,141.5,2.5,14.5,167.0,107.15,89.19
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,106.45,88.11
2016,5,14,7,45,94.5,187.5,2.3,15.5,240.0,131.47,109.21
2016,5,14,8,0,189.0,241.0,2.2,16.0,346.0,162.64,135.11
2016,5,14,8,15,185.5,264.5,2.1,16.0,375.5,190.74,145.66
2016,5,14,8,30,182.0,288.0,2.0,16.0,405.0,222.48,168.25
2016,5,14,8,45,291.5,287.5,1.95,16.5,489.0,254.39,188.04
2016,5,14,9,0,401.0,287.0,1.9,17.0,573.0,306.55,225.76
2016,5,14,9,15,340.0,322.5,1.9,17.0,574.0,341.78,257.18
2016,5,14,9,30,279.0,358.0,1.9,17.0,575.0,370.39,282.31
2016,5,14,9,45,218.0,383.0,1.9,17.5,557.0,388.8,297.8
2016,5,14,10,0,157.0,408.0,1.9,18.0,539.0,396.03,303.71
2016,5,14,10,15,114.5,409.5,1.95,18.0,507.0,389.68,299.42
2016,5,14,10,30,72.0,411.0,2.0,18.0,475.0,377.69,290.4
2016,5,14,10,45,275.0,389.0,2.05,18.0,640.0,502.86,386.31
2016,5,14,11,0,478.0,367.0,2.1,18.0,805.0,648.26,493.96
2016,5,14,11,15,693.0,243.0,2.15,18.0,887.0,732.25,557.78
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,814.11,618.81
2016,5,14,11,45,907.0,120.5,2.25,18.5,973.5,850.59,642.12
2016,5,14,12,0,906.0,122.0,2.3,19.0,978.0,884.1,663.64
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.0,913.6,683.66
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,939.86,701.53
2016,5,14,12,45,627.0,274.0,2.45,19.0,861.5,869.31,652.2
2016,5,14,13,0,349.0,426.0,2.5,19.0,749.0,752.3,565.43
2016,5,14,13,15,612.0,278.5,2.55,19.0,832.0,891.28,670.44
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,991.49,739.69
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.0,992.41,740.52
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,989.61,739.98
2016,5,14,14,15,851.0,129.0,2.75,18.5,834.5,981.13,737.2
2016,5,14,14,30,843.0,127.0,2.8,18.0,804.0,969.03,732.11
2016,5,14,14,45,828.5,127.0,2.85,18.0,767.0,961.48,728.83
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,938.2,714.86
2016,5,14,15,15,443.0,210.0,2.9,17.5,536.0,665.35,521.31
2016,5,14,15,30,72.0,293.0,2.9,17.0,342.0,351.11,277.55
2016,5,14,15,45,192.0,267.5,2.95,17.0,384.0,449.2,359.26
2016,5,14,16,0,312.0,242.0,3.0,17.0,426.0,538.96,431.37
2016,5,14,16,15,502.0,175.5,2.95,16.5,441.5,632.09,507.51
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,699.39,562.02
2016,5,14,16,45,397.0,138.5,2.9,16.0,333.5,474.59,387.55
2016,5,14,17,0,102.0,168.0,2.9,16.0,210.0,252.53,206.2
2016,5,14,17,15,321.5,126.0,2.85,15.5,233.0,360.89,299.45
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,454.23,375.67
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,386.36,318.38
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,322.22,263.14
2016,5,14,18,15,355.0,52.0,2.55,14.5,117.5,239.87,192.14
2016,5,14,18,30,266.0,41.0,2.4,14.0,74.0,171.85,131.69
2016,5,14,18,45,153.5,26.0,2.25,14.0,43.0,98.41,58.0
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,21.11,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.5,15.0,2.2,12.5,22.0,12.8,0.0
2016,5,15,5,30,163.0,30.0,2.2,13.0,44.0,23.15,12.44
2016,5,15,5,45,268.5,43.0,2.25,13.5,83.5,33.01,23.06
2016,5,15,6,0,374.0,56.0,2.3,14.0,123.0,42.77,32.23
2016,5,15,6,15,445.0,65.0,2.15,14.0,170.5,50.92,39.84
2016,5,15,6,30,516.0,74.0,2.0,14.0,218.0,56.95,45.38
2016,5,15,6,45,572.0,79.0,1.85,14.5,269.0,59.62,47.67
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,62.31,49.87
2016,5,15,7,15,664.0,89.0,1.65,15.5,371.0,64.75,51.77
2016,5,15,7,30,700.0,94.0,1.6,16.0,422.0,67.11,53.56
2016,5,15,7,45,731.5,96.5,1.55,16.5,473.0,74.09,59.32
2016,5,15,8,0,763.0,99.0,1.5,17.0,524.0,74.72,59.53
2016,5,15,8,15,783.0,102.0,1.5,17.5,571.5,119.17,68.93
2016,5,15,8,30,803.0,105.0,1.5,18.0,619.0,175.91,103.45
2016,5,15,8,45,823.0,105.5,1.5,18.5,664.0,232.98,147.67
2016,5,15,9,0,843.0,106.0,1.5,19.0,709.0,297.69,201.78
2016,5,15,9,15,855.0,108.0,1.55,19.0,748.0,355.83,252.46
2016,5,15,9,30,867.0,110.0,1.6,19.0,787.0,414.24,302.97
2016,5,15,9,45,885.0,107.0,1.65,19.5,823.0,471.52,350.81
2016,5,15,10,0,903.0,104.0,1.7,20.0,859.0,529.1,397.41
2016,5,15,10,15,909.5,105.0,1.85,20.0,886.5,583.63,441.6
2016,5,15,10,30,916.0,106.0,2.0,20.0,914.0,636.82,483.65
2016,5,15,10,45,921.5,106.5,2.15,20.5,935.0,687.38,521.83
2016,5,15,11,0,927.0,107.0,2.3,21.0,956.0,736.06,557.69
2016,5,15,11,15,929.5,107.5,2.4,21.0,969.0,780.44,590.27
2016,5,15,11,30,932.0,108.0,2.5,21.0,982.0,822.28,619.11
2016,5,15,11,45,932.0,109.0,2.7,21.0,987.0,859.83,645.63
2016,5,15,12,0,932.0,110.0,2.9,21.0,992.0,894.38,670.1
2016,5,15,12,15,931.5,110.0,2.95,21.0,989.5,924.43,690.48
2016,5,15,12,30,931.0,110.0,3.0,21.0,987.0,951.14,708.65
2016,5,15,12,45,931.5,108.0,3.15,21.0,978.0,973.4,724.69
2016,5,15,13,0,932.0,106.0,3.3,21.0,969.0,992.02,738.42
2016,5,15,13,15,928.5,105.5,3.35,20.5,952.0,1004.54,748.91
2016,5,15,13,30,925.0,105.0,3.4,20.0,935.0,1013.19,757.01
2016,5,15,13,45,918.0,105.0,3.5,20.0,910.0,1015.03,759.68
2016,5,15,14,0,911.0,105.0,3.6,20.0,885.0,1012.98,759.91
2016,5,15,14,15,903.5,103.5,3.65,20.0,854.0,1005.03,755.96
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,993.28,749.59
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,975.45,739.18
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,954.13,726.47
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,926.61,710.83
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,896.06,692.95
2016,5,15,15,45,833.0,93.0,4.0,19.0,619.5,857.82,668.35
2016,5,15,16,0,815.0,91.0,4.1,19.0,573.0,826.02,648.12
2016,5,15,16,15,793.0,88.0,4.1,18.5,523.5,778.53,616.88
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,729.58,584.0
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,671.77,543.63
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,613.95,502.16
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,552.11,454.29
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,489.2,403.95
2016,5,15,17,45,567.0,62.0,3.85,16.0,219.0,415.34,342.31
2016,5,15,18,0,506.0,56.0,3.8,16.0,169.0,346.26,282.69
2016,5,15,18,15,418.5,47.0,3.7,15.5,124.0,266.98,213.81
2016,5,15,18,30,331.0,38.0,3.6,15.0,79.0,196.68,150.97
2016,5,15,18,45,198.5,25.0,3.5,14.5,46.5,112.72,69.2
2016,5,15,19,0,66.0,12.0,3.4,14.0,14.0,29.1,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,2.0,11.5,22.0,11.67,0.0
2016,5,16,5,30,163.0,30.0,2.0,12.0,44.0,23.14,12.76
2016,5,16,5,45,260.5,43.5,2.05,12.5,83.0,33.34,23.5
2016,5,16,6,0,358.0,57.0,2.1,13.0,122.0,43.39,32.94
2016,5,16,6,15,427.5,66.5,2.05,13.5,168.5,51.97,40.86
2016,5,16,6,30,497.0,76.0,2.0,14.0,215.0,58.32,46.6
2016,5,16,6,45,551.0,82.0,2.0,14.5,265.5,61.65,49.47
2016,5,16,7,0,605.0,88.0,2.0,15.0,316.0,64.94,52.19
2016,5,16,7,15,641.0,93.0,2.0,15.5,366.5,67.24,53.95
2016,5,16,7,30,677.0,98.0,2.0,16.0,417.0,69.46,55.6
2016,5,16,7,45,710.0,100.5,2.05,17.0,467.5,69.91,55.57
2016,5,16,8,0,743.0,103.0,2.1,18.0,518.0,77.14,61.38
2016,5,16,8,15,763.5,106.5,2.1,18.5,565.0,120.93,70.72
2016,5,16,8,30,784.0,110.0,2.1,19.0,612.0,176.83,104.74
2016,5,16,8,45,803.0,111.0,2.1,19.5,656.5,232.87,148.16
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,290.65,196.89
2016,5,16,9,15,834.5,114.0,2.1,20.0,739.5,353.28,250.95
2016,5,16,9,30,847.0,116.0,2.1,20.0,778.0,410.68,300.56
2016,5,16,9,45,865.0,113.0,2.1,20.5,813.5,466.86,347.51
2016,5,16,10,0,883.0,110.0,2.1,21.0,849.0,523.36,393.24
2016,5,16,10,15,889.5,111.0,2.1,21.0,876.5,576.82,436.05
2016,5,16,10,30,896.0,112.0,2.1,21.0,904.0,628.99,476.61
2016,5,16,10,45,901.0,113.0,2.15,21.5,924.5,678.67,513.52
2016,5,16,11,0,906.0,114.0,2.2,22.0,945.0,726.48,548.04
2016,5,16,11,15,909.0,114.5,2.25,22.0,958.0,770.34,580.04
2016,5,16,11,30,912.0,115.0,2.3,22.0,971.0,811.78,608.19
2016,5,16,11,45,913.0,115.5,2.35,22.5,976.5,849.02,632.07
2016,5,16,12,0,914.0,116.0,2.4,23.0,982.0,883.38,653.84
2016,5,16,12,15,913.5,116.0,2.45,23.0,980.0,912.95,673.62
2016,5,16,12,30,913.0,116.0,2.5,23.0,978.0,939.26,691.29
2016,5,16,12,45,912.5,115.0,2.6,23.0,968.5,961.24,706.62
2016,5,16,13,0,912.0,114.0,2.7,23.0,959.0,979.65,719.74
2016,5,16,13,15,908.0,113.0,2.75,22.5,942.0,991.05,729.36
2016,5,16,13,30,904.0,112.0,2.8,22.0,925.0,998.62,736.69
2016,5,16,13,45,899.0,111.0,2.85,22.0,901.0,1001.38,739.61
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,1000.31,740.18
2016,5,16,14,15,886.5,108.5,2.9,22.0,846.5,992.48,736.01
2016,5,16,14,30,879.0,107.0,2.9,22.0,816.0,980.93,729.55
2016,5,16,14,45,865.0,107.0,2.95,22.0,778.0,961.11,718.11
2016,5,16,15,0,851.0,107.0,3.0,22.0,740.0,938.03,704.54
2016,5,16,15,15,837.5,105.0,3.0,21.5,699.0,910.15,688.65
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,889.33,677.55
2016,5,16,15,45,799.5,103.0,3.05,21.0,610.5,847.96,651.05
2016,5,16,16,0,775.0,103.0,3.1,21.0,563.0,804.66,622.97
2016,5,16,16,15,752.5,99.5,3.1,20.5,514.5,757.46,592.53
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,708.93,560.46
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,654.17,522.96
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,596.25,481.27
2016,5,16,17,15,621.5,82.5,3.05,18.5,313.5,531.97,432.44
2016,5,16,17,30,580.0,77.0,3.0,18.0,263.0,469.59,383.38
2016,5,16,17,45,520.0,69.5,2.95,17.5,214.0,396.82,324.17
2016,5,16,18,0,460.0,62.0,2.9,17.0,165.0,328.77,266.77
2016,5,16,18,15,372.5,52.0,2.85,16.5,121.5,250.76,199.79
2016,5,16,18,30,285.0,42.0,2.8,16.0,78.0,179.9,137.58
2016,5,16,18,45,166.5,27.5,2.75,15.5,46.0,105.51,66.35
2016,5,16,19,0,48.0,13.0,2.7,15.0,14.0,24.8,0.0
2016,5,16,19,15,24.0,6.5,2.65,14.5,7.0,5.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,14.0,1.85,14.5,26.0,11.3,0.0
2016,5,17,5,30,263.0,28.0,1.9,15.0,52.0,22.88,12.58
2016,5,17,5,45,366.5,38.0,1.95,16.0,94.0,30.68,20.88
2016,5,17,6,0,470.0,48.0,2.0,17.0,136.0,38.37,28.02
2016,5,17,6,15,536.5,55.5,2.0,17.5,184.5,43.68,32.93
2016,5,17,6,30,603.0,63.0,2.0,18.0,233.0,48.9,37.58
2016,5,17,6,45,650.5,68.0,2.05,18.5,285.0,51.97,40.2
2016,5,17,7,0,698.0,73.0,2.1,19.0,337.0,59.97,47.01
2016,5,17,7,15,730.5,77.0,2.15,19.5,389.0,62.26,48.76
2016,5,17,7,30,763.0,81.0,2.2,20.0,441.0,64.49,50.42
2016,5,17,7,45,788.0,84.0,2.3,20.5,491.5,65.83,51.28
2016,5,17,8,0,813.0,87.0,2.4,21.0,542.0,67.13,52.1
2016,5,17,8,15,831.0,90.0,2.4,21.5,590.0,113.86,62.19
2016,5,17,8,30,849.0,93.0,2.4,22.0,638.0,180.77,103.97
2016,5,17,8,45,863.5,95.0,2.45,22.5,682.5,239.65,149.35
2016,5,17,9,0,878.0,97.0,2.5,23.0,727.0,299.57,199.75
2016,5,17,9,15,888.5,99.0,2.45,23.0,766.0,359.03,251.35
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,418.57,302.53
2016,5,17,9,45,908.0,102.0,2.4,23.5,839.0,476.52,350.76
2016,5,17,10,0,917.0,103.0,2.4,24.0,873.0,533.86,396.92
2016,5,17,10,15,922.5,104.5,2.35,24.0,900.0,588.84,440.4
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,642.35,481.4
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,692.5,518.01
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,740.55,552.0
2016,5,17,11,15,937.0,108.5,2.25,25.0,979.5,784.81,583.06
2016,5,17,11,30,939.0,109.0,2.2,25.0,992.0,826.47,610.1
2016,5,17,11,45,939.0,109.5,2.15,25.5,997.0,863.77,632.71
2016,5,17,12,0,939.0,110.0,2.1,26.0,1002.0,898.04,653.04
2016,5,17,12,15,938.5,110.0,2.05,26.0,999.5,928.24,671.81
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,955.08,688.35
2016,5,17,12,45,936.0,109.5,2.0,26.0,986.5,976.59,702.02
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,994.4,713.44
2016,5,17,13,15,930.0,108.0,2.0,26.0,958.5,1006.03,721.08
2016,5,17,13,30,926.0,107.0,2.0,26.0,941.0,1013.76,726.42
2016,5,17,13,45,919.5,107.0,2.0,26.0,916.0,1016.15,728.56
2016,5,17,14,0,913.0,107.0,2.0,26.0,891.0,1014.65,728.43
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.0,1006.77,725.03
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,995.1,719.38
2016,5,17,14,45,888.5,102.0,2.15,26.0,792.0,977.28,709.87
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,955.94,698.16
2016,5,17,15,15,866.0,98.0,2.25,25.5,713.0,928.0,683.45
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,897.05,666.6
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,859.19,643.58
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,827.64,624.62
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,780.56,595.37
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,731.98,564.53
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,674.5,526.74
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,616.96,487.69
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,555.22,442.73
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,492.45,395.21
2016,5,17,17,45,575.0,62.5,2.25,20.5,223.5,419.56,337.17
2016,5,17,18,0,515.0,57.0,2.2,20.0,173.0,351.28,280.64
2016,5,17,18,15,430.5,48.0,2.15,19.0,128.0,273.0,214.89
2016,5,17,18,30,346.0,39.0,2.1,18.0,83.0,203.32,154.37
2016,5,17,18,45,216.5,26.0,2.05,17.5,49.5,123.61,79.34
2016,5,17,19,0,87.0,13.0,2.0,17.0,16.0,35.92,0.0
2016,5,17,19,15,43.5,6.5,1.95,16.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,1.3,14.5,25.0,11.7,0.0
2016,5,18,5,30,219.0,30.0,1.3,15.0,50.0,23.27,13.09
2016,5,18,5,45,317.0,41.5,1.35,15.5,90.5,33.44,23.36
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,42.19,31.53
2016,5,18,6,15,481.5,61.0,1.3,16.0,178.5,47.67,36.69
2016,5,18,6,30,548.0,69.0,1.2,16.0,226.0,53.05,41.59
2016,5,18,6,45,594.0,75.5,1.15,16.5,275.5,56.98,44.96
2016,5,18,7,0,640.0,82.0,1.1,17.0,325.0,60.8,48.13
2016,5,18,7,15,673.5,87.0,1.0,17.5,375.5,63.29,50.06
2016,5,18,7,30,707.0,92.0,0.9,18.0,426.0,65.68,51.85
2016,5,18,7,45,731.5,95.5,0.85,18.5,475.0,73.17,58.01
2016,5,18,8,0,756.0,99.0,0.8,19.0,524.0,74.42,58.74
2016,5,18,8,15,775.0,102.5,0.8,19.5,570.5,118.6,68.09
2016,5,18,8,30,794.0,106.0,0.8,20.0,617.0,174.84,101.86
2016,5,18,8,45,806.0,110.0,0.85,20.5,659.0,232.13,145.89
2016,5,18,9,0,818.0,114.0,0.9,21.0,701.0,290.36,194.4
2016,5,18,9,15,829.5,116.0,1.0,21.5,739.5,347.66,243.18
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,408.88,294.27
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,464.09,339.74
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,519.11,383.75
2016,5,18,10,15,872.0,118.5,1.4,23.0,871.5,571.73,425.48
2016,5,18,10,30,878.0,120.0,1.5,23.0,898.0,623.04,465.15
2016,5,18,10,45,880.0,122.5,1.6,23.0,917.0,671.08,501.5
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,717.06,535.59
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,759.92,566.51
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,800.44,594.17
2016,5,18,11,45,890.0,125.5,1.85,23.5,967.5,836.82,617.23
2016,5,18,12,0,892.0,125.0,1.9,24.0,973.0,870.46,638.31
2016,5,18,12,15,891.5,125.0,1.95,23.5,971.0,899.47,658.8
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,925.3,677.34
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.0,946.0,691.31
2016,5,18,13,0,886.0,125.0,2.1,23.0,949.0,963.19,703.14
2016,5,18,13,15,882.0,124.5,2.15,23.0,932.5,974.88,711.54
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,982.88,717.73
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,985.22,720.93
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,983.83,721.88
2016,5,18,14,15,858.0,121.5,2.45,22.5,838.0,975.8,719.5
2016,5,18,14,30,850.0,120.0,2.5,22.0,808.0,964.17,714.88
2016,5,18,14,45,836.0,120.0,2.55,22.0,771.0,944.84,703.84
2016,5,18,15,0,822.0,120.0,2.6,22.0,734.0,933.79,698.44
2016,5,18,15,15,808.5,117.5,2.6,21.5,693.5,905.65,682.39
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,874.63,664.36
2016,5,18,15,45,781.0,110.5,2.65,20.5,608.5,838.26,642.8
2016,5,18,16,0,767.0,106.0,2.7,20.0,564.0,799.48,619.19
2016,5,18,16,15,744.5,102.0,2.7,19.5,516.0,752.1,588.62
2016,5,18,16,30,722.0,98.0,2.7,19.0,468.0,706.99,559.12
2016,5,18,16,45,702.0,91.0,2.7,19.0,419.5,655.71,523.3
2016,5,18,17,0,682.0,84.0,2.7,19.0,371.0,603.68,485.58
2016,5,18,17,15,642.5,79.0,2.7,18.5,320.5,540.69,438.22
2016,5,18,17,30,603.0,74.0,2.7,18.0,270.0,479.37,390.42
2016,5,18,17,45,547.5,67.0,2.75,17.5,221.0,408.81,333.46
2016,5,18,18,0,492.0,60.0,2.8,17.0,172.0,342.47,277.74
2016,5,18,18,15,408.0,50.5,2.8,16.5,128.0,265.1,211.38
2016,5,18,18,30,324.0,41.0,2.8,16.0,84.0,196.26,150.72
2016,5,18,18,45,199.0,28.0,2.85,15.5,50.5,117.34,77.38
2016,5,18,19,0,74.0,15.0,2.9,15.0,17.0,33.91,0.0
2016,5,18,19,15,37.0,7.5,2.95,14.5,8.5,14.89,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,94.0,17.5,3.95,11.0,26.0,13.6,0.0
2016,5,19,5,30,188.0,35.0,4.1,11.0,52.0,26.96,16.51
2016,5,19,5,45,296.0,46.5,4.35,11.5,93.5,35.67,25.72
2016,5,19,6,0,404.0,58.0,4.6,12.0,135.0,46.33,35.72
2016,5,19,6,15,448.0,70.0,4.6,12.5,179.0,54.79,43.56
2016,5,19,6,30,492.0,82.0,4.6,13.0,223.0,62.89,50.87
2016,5,19,6,45,577.0,77.0,4.7,13.5,274.0,57.89,46.3
2016,5,19,7,0,662.0,72.0,4.8,14.0,325.0,53.82,42.5
2016,5,19,7,15,527.5,119.0,4.6,14.0,339.0,83.65,68.78
2016,5,19,7,30,393.0,166.0,4.4,14.0,353.0,110.32,91.92
2016,5,19,7,45,435.0,176.5,4.25,14.5,404.0,115.29,95.71
2016,5,19,8,0,477.0,187.0,4.1,15.0,455.0,120.01,99.27
2016,5,19,8,15,438.0,218.5,4.0,15.5,481.0,164.93,117.72
2016,5,19,8,30,399.0,250.0,3.9,16.0,507.0,219.78,157.45
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,241.42,163.97
2016,5,19,9,0,880.0,105.0,3.7,17.0,739.0,304.98,209.18
2016,5,19,9,15,890.5,107.0,3.55,17.0,778.0,364.53,262.29
2016,5,19,9,30,901.0,109.0,3.4,17.0,817.0,424.14,314.99
2016,5,19,9,45,898.0,116.5,3.25,17.5,847.5,481.85,364.42
2016,5,19,10,0,895.0,124.0,3.1,18.0,878.0,537.73,410.56
2016,5,19,10,15,901.0,125.5,3.15,18.0,904.5,591.92,455.09
2016,5,19,10,30,907.0,127.0,3.2,18.0,931.0,644.75,497.34
2016,5,19,10,45,911.5,127.5,3.25,18.5,951.5,694.26,535.06
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,741.82,570.31
2016,5,19,11,15,919.0,128.5,3.35,19.0,985.0,786.15,603.49
2016,5,19,11,30,922.0,129.0,3.4,19.0,998.0,828.05,633.14
2016,5,19,11,45,924.5,128.0,3.45,19.0,1003.5,865.69,659.17
2016,5,19,12,0,927.0,127.0,3.5,19.0,1009.0,900.5,683.16
2016,5,19,12,15,927.0,127.0,3.55,19.0,1007.0,931.01,704.16
2016,5,19,12,30,927.0,127.0,3.6,19.0,1005.0,958.27,722.97
2016,5,19,12,45,687.5,256.0,3.7,19.0,903.5,903.24,684.78
2016,5,19,13,0,448.0,385.0,3.8,19.0,802.0,814.64,617.87
2016,5,19,13,15,467.5,371.5,3.95,19.0,800.0,833.57,633.58
2016,5,19,13,30,487.0,358.0,4.1,19.0,798.0,850.19,647.02
2016,5,19,13,45,699.5,237.5,4.25,19.0,850.5,952.17,725.57
2016,5,19,14,0,912.0,117.0,4.4,19.0,903.0,1021.59,774.21
2016,5,19,14,15,726.0,200.0,4.5,18.5,812.0,948.03,726.38
2016,5,19,14,30,540.0,283.0,4.6,18.0,721.0,844.21,653.37
2016,5,19,14,45,492.5,283.5,4.7,18.0,669.5,796.31,620.37
2016,5,19,15,0,445.0,284.0,4.8,18.0,618.0,747.03,585.44
2016,5,19,15,15,641.5,197.0,4.9,17.5,648.0,840.85,662.47
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,907.22,713.6
2016,5,19,15,45,677.0,148.5,5.1,16.5,587.0,792.78,633.03
2016,5,19,16,0,516.0,187.0,5.2,16.0,496.0,668.84,541.26
2016,5,19,16,15,432.5,190.5,5.25,15.5,434.5,587.52,479.8
2016,5,19,16,30,349.0,194.0,5.3,15.0,373.0,493.61,406.84
2016,5,19,16,45,398.0,162.5,5.4,14.5,346.5,499.07,414.25
2016,5,19,17,0,447.0,131.0,5.5,14.0,320.0,482.22,403.36
2016,5,19,17,15,407.0,122.0,5.4,13.5,276.5,425.47,357.32
2016,5,19,17,30,367.0,113.0,5.3,13.0,233.0,371.19,312.26
2016,5,19,17,45,331.5,97.0,5.25,13.0,191.0,314.59,263.74
2016,5,19,18,0,296.0,81.0,5.2,13.0,149.0,260.82,216.44
2016,5,19,18,15,243.0,64.5,5.2,12.5,111.0,201.67,164.07
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,148.03,115.73
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,78.39,52.3
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,13.67,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,116.0,17.0,4.5,10.0,28.0,13.24,0.0
2016,5,20,5,30,232.0,34.0,4.5,10.0,56.0,26.32,16.22
2016,5,20,5,45,338.0,44.5,4.55,10.5,98.0,36.02,26.17
2016,5,20,6,0,444.0,55.0,4.6,11.0,140.0,43.92,33.74
2016,5,20,6,15,511.5,63.0,4.6,11.0,189.0,49.39,38.98
2016,5,20,6,30,579.0,71.0,4.6,11.0,238.0,54.77,43.97
2016,5,20,6,45,630.5,75.5,4.7,11.5,290.0,57.24,46.09
2016,5,20,7,0,682.0,80.0,4.8,12.0,342.0,59.73,48.13
2016,5,20,7,15,715.0,84.5,4.75,12.0,393.5,61.98,50.0
2016,5,20,7,30,748.0,89.0,4.7,12.0,445.0,70.08,57.03
2016,5,20,7,45,772.0,92.5,4.7,12.5,495.5,71.52,57.99
2016,5,20,8,0,796.0,96.0,4.7,13.0,546.0,72.89,58.88
2016,5,20,8,15,814.5,99.0,4.65,13.0,593.5,118.43,68.86
2016,5,20,8,30,833.0,102.0,4.6,13.0,641.0,176.51,105.19
2016,5,20,8,45,843.5,106.5,4.6,13.5,684.0,236.08,153.18
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,302.15,210.72
2016,5,20,9,15,865.5,113.0,4.6,14.0,766.0,360.48,263.62
2016,5,20,9,30,877.0,115.0,4.6,14.0,805.0,419.0,316.47
2016,5,20,9,45,887.0,115.5,4.6,14.5,838.5,475.74,366.26
2016,5,20,10,0,897.0,116.0,4.6,15.0,872.0,531.99,414.2
2016,5,20,10,15,903.5,117.0,4.6,15.0,899.5,586.01,459.77
2016,5,20,10,30,910.0,118.0,4.6,15.0,927.0,638.7,503.07
2016,5,20,10,45,911.5,121.0,4.65,15.0,946.0,688.24,543.02
2016,5,20,11,0,913.0,124.0,4.7,15.0,965.0,735.6,580.42
2016,5,20,11,15,915.5,124.5,4.7,15.0,978.0,779.33,614.19
2016,5,20,11,30,918.0,125.0,4.7,15.0,991.0,820.6,644.24
2016,5,20,11,45,917.0,126.5,4.75,15.0,995.5,857.27,670.64
2016,5,20,12,0,916.0,128.0,4.8,15.0,1000.0,890.97,694.85
2016,5,20,12,15,915.0,128.0,4.8,15.0,998.0,920.27,715.57
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,946.31,733.97
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,965.7,748.11
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,981.4,759.8
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,993.01,768.34
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,1000.84,774.38
2016,5,20,13,45,882.0,132.5,4.9,15.0,912.5,1001.49,775.53
2016,5,20,14,0,873.0,133.0,4.9,15.0,887.0,998.37,774.22
2016,5,20,14,15,865.0,131.5,4.9,15.0,856.0,990.55,769.76
2016,5,20,14,30,857.0,130.0,4.9,15.0,825.0,979.09,762.88
2016,5,20,14,45,845.0,128.0,4.9,15.0,788.0,971.89,759.16
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,948.83,744.21
2016,5,20,15,15,819.0,123.5,4.85,14.5,709.5,920.16,726.37
2016,5,20,15,30,805.0,121.0,4.8,14.0,668.0,888.56,706.32
2016,5,20,15,45,788.5,117.0,4.8,14.0,622.0,850.41,680.32
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,809.94,652.38
2016,5,20,16,15,748.5,109.0,4.7,13.5,527.0,765.78,621.99
2016,5,20,16,30,725.0,105.0,4.6,13.0,478.0,716.29,587.06
2016,5,20,16,45,694.5,100.0,4.55,13.0,427.5,659.5,544.99
2016,5,20,17,0,664.0,95.0,4.5,13.0,377.0,602.76,501.03
2016,5,20,17,15,621.5,89.5,4.4,12.5,325.5,537.94,449.83
2016,5,20,17,30,579.0,84.0,4.3,12.0,274.0,475.02,398.57
2016,5,20,17,45,514.5,77.0,4.25,12.0,224.5,400.38,335.39
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,330.7,274.67
2016,5,20,18,15,364.0,59.0,4.05,11.5,130.5,250.3,204.27
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,183.1,144.05
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,110.23,76.4
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,35.88,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,12.75,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,13.33,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,25.81,15.88
2016,5,21,5,45,43.5,52.0,2.2,11.0,59.5,40.84,30.42
2016,5,21,6,0,65.0,72.0,2.3,11.0,85.0,54.66,43.36
2016,5,21,6,15,83.0,93.5,2.35,11.0,115.0,69.72,57.23
2016,5,21,6,30,101.0,115.0,2.4,11.0,145.0,84.42,70.56
2016,5,21,6,45,118.5,135.0,2.45,11.5,176.5,97.89,82.39
2016,5,21,7,0,136.0,155.0,2.5,12.0,208.0,111.03,93.67
2016,5,21,7,15,138.0,178.0,2.6,12.0,238.5,125.3,105.94
2016,5,21,7,30,140.0,201.0,2.7,12.0,269.0,139.09,117.62
2016,5,21,7,45,98.0,217.0,2.8,12.5,266.5,155.06,130.82
2016,5,21,8,0,56.0,233.0,2.9,13.0,264.0,164.78,138.49
2016,5,21,8,15,85.0,262.5,2.95,13.0,315.0,191.1,150.9
2016,5,21,8,30,114.0,292.0,3.0,13.0,366.0,215.41,167.73
2016,5,21,8,45,59.0,238.0,3.1,13.0,276.5,191.22,150.18
2016,5,21,9,0,4.0,184.0,3.2,13.0,187.0,149.99,118.79
2016,5,21,9,15,9.5,222.0,3.15,13.0,229.5,181.9,144.4
2016,5,21,9,30,15.0,260.0,3.1,13.0,272.0,214.77,170.48
2016,5,21,9,45,24.5,301.5,3.1,13.0,322.0,248.69,197.18
2016,5,21,10,0,34.0,343.0,3.1,13.0,372.0,289.17,228.91
2016,5,21,10,15,116.0,391.0,3.05,13.0,494.0,374.49,295.52
2016,5,21,10,30,198.0,439.0,3.0,13.0,616.0,471.4,370.06
2016,5,21,10,45,175.0,450.5,3.0,13.0,609.0,482.5,378.13
2016,5,21,11,0,152.0,462.0,3.0,13.0,602.0,491.25,384.55
2016,5,21,11,15,124.5,462.5,2.95,13.0,578.0,485.53,379.76
2016,5,21,11,30,97.0,463.0,2.9,13.0,554.0,471.03,368.29
2016,5,21,11,45,128.0,472.5,2.9,13.5,594.0,520.64,405.6
2016,5,21,12,0,159.0,482.0,2.9,14.0,634.0,566.24,439.2
2016,5,21,12,15,111.5,462.0,2.9,14.0,568.5,518.58,402.74
2016,5,21,12,30,64.0,442.0,2.9,14.0,503.0,454.08,353.68
2016,5,21,12,45,189.0,442.0,2.9,14.0,619.0,588.5,458.06
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,728.86,562.45
2016,5,21,13,15,325.0,429.5,2.9,14.0,728.5,738.06,568.92
2016,5,21,13,30,336.0,417.0,2.9,14.0,722.0,745.45,575.16
2016,5,21,13,45,391.5,379.5,2.9,14.0,725.5,769.15,594.65
2016,5,21,14,0,447.0,342.0,2.9,14.0,729.0,807.45,624.04
2016,5,21,14,15,435.0,334.0,2.9,14.0,699.5,790.88,612.69
2016,5,21,14,30,423.0,326.0,2.9,14.0,670.0,771.97,600.13
2016,5,21,14,45,412.0,315.5,2.9,14.0,638.5,749.43,585.01
2016,5,21,15,0,401.0,305.0,2.9,14.0,607.0,707.38,556.05
2016,5,21,15,15,566.5,226.0,2.9,14.0,626.5,792.05,623.51
2016,5,21,15,30,732.0,147.0,2.9,14.0,646.0,855.51,671.59
2016,5,21,15,45,578.5,183.5,2.9,14.0,560.5,741.0,588.81
2016,5,21,16,0,425.0,220.0,2.9,14.0,475.0,624.91,501.29
2016,5,21,16,15,547.5,169.5,2.9,14.0,470.0,658.19,531.42
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,688.37,557.2
2016,5,21,16,45,645.0,111.5,2.95,14.0,416.5,634.95,517.78
2016,5,21,17,0,620.0,104.0,3.0,14.0,368.0,581.27,477.29
2016,5,21,17,15,578.5,97.0,2.95,13.5,318.5,517.29,427.81
2016,5,21,17,30,537.0,90.0,2.9,13.0,269.0,455.24,378.25
2016,5,21,17,45,483.5,80.5,2.9,13.0,221.0,386.2,320.73
2016,5,21,18,0,430.0,71.0,2.9,13.0,173.0,317.27,261.65
2016,5,21,18,15,349.5,59.5,2.7,12.5,129.5,243.95,197.81
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,179.16,140.25
2016,5,21,18,45,167.5,32.5,2.35,12.0,53.0,111.38,77.69
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,41.04,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,14.81,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,1.7,10.5,28.0,13.98,0.0
2016,5,22,5,30,203.0,36.0,1.8,11.0,56.0,27.73,17.6
2016,5,22,5,45,297.5,48.5,1.95,11.5,97.0,37.12,27.13
2016,5,22,6,0,392.0,61.0,2.1,12.0,138.0,46.4,35.87
2016,5,22,6,15,201.0,81.0,2.1,12.0,121.5,60.7,48.98
2016,5,22,6,30,10.0,101.0,2.1,12.0,105.0,79.21,65.66
2016,5,22,6,45,16.0,120.5,2.1,12.5,126.5,93.94,78.56
2016,5,22,7,0,22.0,140.0,2.1,13.0,148.0,108.57,91.12
2016,5,22,7,15,11.0,140.5,2.05,13.0,144.5,110.27,92.32
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,111.6,93.18
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.0,134.01,112.09
2016,5,22,8,0,19.0,203.0,2.0,14.0,213.0,155.92,130.23
2016,5,22,8,15,137.5,244.0,1.95,14.0,332.0,175.98,136.18
2016,5,22,8,30,256.0,285.0,1.9,14.0,451.0,221.49,165.4
2016,5,22,8,45,141.5,280.0,1.9,14.5,373.0,227.18,174.04
2016,5,22,9,0,27.0,275.0,1.9,15.0,295.0,215.13,168.78
2016,5,22,9,15,162.5,316.0,1.9,15.0,444.0,285.65,220.45
2016,5,22,9,30,298.0,357.0,1.9,15.0,593.0,373.66,286.52
2016,5,22,9,45,185.5,373.0,1.95,15.5,522.0,365.4,282.41
2016,5,22,10,0,73.0,389.0,2.0,16.0,451.0,341.85,265.21
2016,5,22,10,15,268.5,370.0,2.05,16.0,608.0,438.28,339.32
2016,5,22,10,30,464.0,351.0,2.1,16.0,765.0,559.57,430.99
2016,5,22,10,45,297.5,405.5,2.15,16.0,673.0,525.5,404.78
2016,5,22,11,0,131.0,460.0,2.2,16.0,581.0,474.85,365.54
2016,5,22,11,15,296.0,425.5,2.25,16.0,703.5,582.71,448.52
2016,5,22,11,30,461.0,391.0,2.3,16.0,826.0,704.56,538.87
2016,5,22,11,45,336.0,435.0,2.4,16.0,753.5,661.67,505.81
2016,5,22,12,0,211.0,479.0,2.5,16.0,681.0,606.62,464.29
2016,5,22,12,15,243.0,471.5,2.55,16.0,703.5,650.59,497.49
2016,5,22,12,30,275.0,464.0,2.6,16.0,726.0,686.72,524.35
2016,5,22,12,45,330.0,436.5,2.7,16.0,747.5,725.11,553.91
2016,5,22,13,0,385.0,409.0,2.8,16.0,769.0,763.1,583.13
2016,5,22,13,15,297.0,429.0,2.85,16.0,703.5,710.13,543.67
2016,5,22,13,30,209.0,449.0,2.9,16.0,638.0,637.36,490.12
2016,5,22,13,45,523.5,296.5,2.95,16.0,754.0,831.21,639.26
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,986.47,750.08
2016,5,22,14,15,623.5,238.5,3.05,15.5,768.0,883.84,679.65
2016,5,22,14,30,409.0,333.0,3.1,15.0,666.0,764.48,592.41
2016,5,22,14,45,332.0,339.5,3.15,15.0,602.0,679.58,531.48
2016,5,22,15,0,255.0,346.0,3.2,15.0,538.0,612.13,481.35
2016,5,22,15,15,369.5,290.5,3.2,15.0,552.0,657.41,520.15
2016,5,22,15,30,484.0,235.0,3.2,15.0,566.0,715.14,566.64
2016,5,22,15,45,466.0,226.5,3.25,15.0,527.0,679.07,540.8
2016,5,22,16,0,448.0,218.0,3.3,15.0,488.0,641.88,514.42
2016,5,22,16,15,518.0,174.5,3.3,14.5,462.5,638.8,516.59
2016,5,22,16,30,588.0,131.0,3.3,14.0,437.0,636.41,518.61
2016,5,22,16,45,503.5,135.0,3.3,14.0,377.5,546.19,448.76
2016,5,22,17,0,419.0,139.0,3.3,14.0,318.0,469.95,388.4
2016,5,22,17,15,383.5,127.5,3.2,13.5,275.0,414.78,344.86
2016,5,22,17,30,348.0,116.0,3.1,13.0,232.0,361.73,301.7
2016,5,22,17,45,319.5,99.0,3.05,13.0,191.5,309.05,257.31
2016,5,22,18,0,291.0,82.0,3.0,13.0,151.0,258.48,213.43
2016,5,22,18,15,240.0,65.5,2.8,12.5,113.5,200.58,162.71
2016,5,22,18,30,189.0,49.0,2.6,12.0,76.0,147.9,115.74
2016,5,22,18,45,94.5,33.5,2.45,12.0,47.0,78.97,54.62
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,15.54,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
