Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,2.2,11.5,28.0,13.22,0.0
2016,5,23,5,30,218.0,34.0,2.3,12.0,56.0,26.26,16.38
2016,5,23,5,45,307.5,46.0,2.4,12.5,96.0,35.31,25.44
2016,5,23,6,0,397.0,58.0,2.5,13.0,136.0,46.02,35.39
2016,5,23,6,15,461.0,66.5,2.5,13.0,182.5,51.72,40.79
2016,5,23,6,30,525.0,75.0,2.5,13.0,229.0,57.3,45.89
2016,5,23,6,45,568.5,82.5,2.55,13.5,278.5,61.77,49.76
2016,5,23,7,0,612.0,90.0,2.6,14.0,328.0,66.07,53.37
2016,5,23,7,15,646.0,95.0,2.55,14.0,377.5,68.31,55.19
2016,5,23,7,30,680.0,100.0,2.5,14.0,427.0,70.47,56.89
2016,5,23,7,45,702.0,106.0,2.5,14.5,475.0,72.99,58.79
2016,5,23,8,0,724.0,112.0,2.5,15.0,523.0,75.33,60.51
2016,5,23,8,15,743.5,115.5,2.5,15.5,569.5,124.41,75.39
2016,5,23,8,30,763.0,119.0,2.5,16.0,616.0,178.49,108.32
2016,5,23,8,45,775.0,124.0,2.5,16.5,657.5,234.35,152.16
2016,5,23,9,0,787.0,129.0,2.5,17.0,699.0,291.22,200.68
2016,5,23,9,15,799.0,131.5,2.5,17.0,737.0,347.01,249.83
2016,5,23,9,30,811.0,134.0,2.5,17.0,775.0,403.28,299.08
2016,5,23,9,45,829.5,130.5,2.5,17.0,810.0,457.94,346.08
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,514.25,393.13
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,565.98,435.52
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,616.51,475.78
2016,5,23,10,45,864.5,131.5,2.55,17.5,916.5,663.73,511.78
2016,5,23,11,0,868.0,133.0,2.6,18.0,936.0,709.06,545.4
2016,5,23,11,15,871.0,133.5,2.6,18.0,948.5,751.18,576.71
2016,5,23,11,30,874.0,134.0,2.6,18.0,961.0,791.04,605.12
2016,5,23,11,45,875.0,134.5,2.65,18.0,966.5,826.88,629.91
2016,5,23,12,0,876.0,135.0,2.7,18.0,972.0,860.03,652.77
2016,5,23,12,15,875.5,135.0,2.7,18.0,970.0,888.62,672.11
2016,5,23,12,30,875.0,135.0,2.7,18.0,968.0,914.15,689.36
2016,5,23,12,45,857.0,145.0,2.75,18.0,954.0,929.29,700.02
2016,5,23,13,0,839.0,155.0,2.8,18.0,940.0,954.51,717.67
2016,5,23,13,15,835.0,154.0,2.8,17.5,923.5,965.88,726.92
2016,5,23,13,30,831.0,153.0,2.8,17.0,907.0,973.6,733.97
2016,5,23,13,45,831.5,147.5,2.85,17.0,885.0,977.43,737.63
2016,5,23,14,0,832.0,142.0,2.9,17.0,863.0,977.49,738.91
2016,5,23,14,15,824.0,140.0,2.9,17.0,833.5,969.24,734.28
2016,5,23,14,30,816.0,138.0,2.9,17.0,804.0,957.41,727.42
2016,5,23,14,45,810.5,133.0,2.95,17.0,769.5,941.29,718.15
2016,5,23,15,0,805.0,128.0,3.0,17.0,735.0,921.73,706.56
2016,5,23,15,15,791.0,125.0,3.0,17.0,694.5,893.15,688.36
2016,5,23,15,30,777.0,122.0,3.0,17.0,654.0,861.75,668.18
2016,5,23,15,45,763.5,117.0,3.05,17.0,610.0,826.03,645.11
2016,5,23,16,0,750.0,112.0,3.1,17.0,566.0,787.92,620.07
2016,5,23,16,15,727.0,108.5,3.1,16.5,518.5,745.46,592.35
2016,5,23,16,30,704.0,105.0,3.1,16.0,471.0,697.9,560.32
2016,5,23,16,45,677.5,99.0,3.15,16.0,422.0,643.95,521.93
2016,5,23,17,0,651.0,93.0,3.2,16.0,373.0,589.82,481.37
2016,5,23,17,15,611.5,87.0,3.2,15.5,323.0,527.25,433.45
2016,5,23,17,30,572.0,81.0,3.2,15.0,273.0,466.41,385.24
2016,5,23,17,45,520.0,73.0,3.2,14.5,225.5,398.44,329.49
2016,5,23,18,0,468.0,65.0,3.2,14.0,178.0,334.37,274.99
2016,5,23,18,15,389.5,55.0,3.1,13.5,134.0,260.45,210.82
2016,5,23,18,30,311.0,45.0,3.0,13.0,90.0,191.78,150.07
2016,5,23,18,45,203.0,31.5,2.9,13.0,56.5,121.54,86.13
2016,5,23,19,0,95.0,18.0,2.8,13.0,23.0,55.74,0.0
2016,5,23,19,15,47.5,9.0,2.75,12.5,11.5,18.56,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,2.6,12.0,29.5,13.61,0.0
2016,5,24,5,30,228.0,35.0,2.7,12.0,59.0,27.04,17.11
2016,5,24,5,45,322.0,46.5,2.85,12.5,99.5,35.73,25.82
2016,5,24,6,0,416.0,58.0,3.0,13.0,140.0,46.07,35.44
2016,5,24,6,15,480.5,66.0,3.0,13.0,187.5,51.41,40.5
2016,5,24,6,30,545.0,74.0,3.0,13.0,235.0,56.64,45.3
2016,5,24,6,45,410.5,109.5,3.0,13.5,244.0,78.2,64.37
2016,5,24,7,0,276.0,145.0,3.0,14.0,253.0,102.58,85.58
2016,5,24,7,15,269.5,168.5,3.0,14.0,286.5,116.42,97.4
2016,5,24,7,30,263.0,192.0,3.0,14.0,320.0,129.58,108.51
2016,5,24,7,45,262.0,215.5,3.0,14.0,354.0,142.15,118.98
2016,5,24,8,0,261.0,239.0,3.0,14.0,388.0,154.05,128.79
2016,5,24,8,15,281.5,258.0,3.0,14.0,431.0,184.16,138.78
2016,5,24,8,30,302.0,277.0,3.0,14.0,474.0,222.25,164.49
2016,5,24,8,45,332.0,290.0,3.0,14.5,520.0,261.28,193.62
2016,5,24,9,0,362.0,303.0,3.0,15.0,566.0,303.92,227.36
2016,5,24,9,15,238.0,339.0,2.95,15.0,515.5,317.39,243.71
2016,5,24,9,30,114.0,375.0,2.9,15.0,465.0,322.27,251.28
2016,5,24,9,45,116.5,389.0,2.9,15.5,484.5,346.38,269.92
2016,5,24,10,0,119.0,403.0,2.9,16.0,504.0,370.81,288.49
2016,5,24,10,15,489.0,269.5,2.9,16.0,703.5,479.29,372.96
2016,5,24,10,30,859.0,136.0,2.9,16.0,903.0,618.98,481.25
2016,5,24,10,45,866.0,135.5,2.95,16.5,923.5,666.82,517.5
2016,5,24,11,0,873.0,135.0,3.0,17.0,944.0,713.06,552.13
2016,5,24,11,15,496.5,303.5,3.0,17.0,765.5,630.71,487.32
2016,5,24,11,30,120.0,472.0,3.0,17.0,587.0,500.79,384.72
2016,5,24,11,45,503.5,302.5,3.0,17.0,784.5,687.67,531.53
2016,5,24,12,0,887.0,133.0,3.0,17.0,982.0,866.44,662.9
2016,5,24,12,15,886.5,133.0,3.0,17.0,980.0,895.33,681.37
2016,5,24,12,30,886.0,133.0,3.0,17.0,978.0,921.11,698.94
2016,5,24,12,45,873.5,139.5,3.05,17.0,965.5,938.45,711.17
2016,5,24,13,0,861.0,146.0,3.1,17.0,953.0,952.13,721.06
2016,5,24,13,15,856.5,145.5,3.1,17.0,936.0,963.41,729.07
2016,5,24,13,30,852.0,145.0,3.1,17.0,919.0,971.09,734.76
2016,5,24,13,45,848.5,142.0,3.15,17.0,896.0,973.76,737.61
2016,5,24,14,0,845.0,139.0,3.2,17.0,873.0,972.75,738.12
2016,5,24,14,15,837.0,137.0,3.2,17.0,843.0,977.7,742.47
2016,5,24,14,30,829.0,135.0,3.2,17.0,813.0,965.81,735.43
2016,5,24,14,45,820.0,132.0,3.25,17.0,777.5,948.4,725.19
2016,5,24,15,0,811.0,129.0,3.3,17.0,742.0,927.61,712.69
2016,5,24,15,15,797.0,126.0,3.3,16.5,701.0,898.99,695.7
2016,5,24,15,30,783.0,123.0,3.3,16.0,660.0,867.53,676.61
2016,5,24,15,45,766.5,119.5,3.3,16.0,615.5,830.71,652.26
2016,5,24,16,0,750.0,116.0,3.3,16.0,571.0,791.65,626.07
2016,5,24,16,15,726.5,112.0,3.3,15.5,523.0,748.55,597.73
2016,5,24,16,30,703.0,108.0,3.3,15.0,475.0,700.07,564.81
2016,5,24,16,45,673.0,103.0,3.35,15.0,425.5,644.75,525.05
2016,5,24,17,0,643.0,98.0,3.4,15.0,376.0,589.5,483.22
2016,5,24,17,15,602.5,92.0,3.4,14.5,326.0,526.6,434.78
2016,5,24,17,30,562.0,86.0,3.4,14.0,276.0,465.49,386.11
2016,5,24,17,45,506.5,78.0,3.4,13.5,227.5,395.97,328.85
2016,5,24,18,0,451.0,70.0,3.4,13.0,179.0,330.63,273.13
2016,5,24,18,15,372.0,59.5,3.3,13.0,135.5,253.49,205.79
2016,5,24,18,30,293.0,49.0,3.2,13.0,92.0,189.23,148.39
2016,5,24,18,45,188.0,34.0,3.1,13.0,58.0,119.37,85.33
2016,5,24,19,0,83.0,19.0,3.0,13.0,24.0,48.69,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.5,12.0,17.62,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.5,13.6,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,59.0,27.01,17.17
2016,5,25,5,45,311.0,47.0,2.55,12.5,99.0,36.05,26.12
2016,5,25,6,0,400.0,59.0,2.7,13.0,139.0,46.78,36.08
2016,5,25,6,15,463.5,67.5,2.7,13.0,185.5,52.46,41.45
2016,5,25,6,30,527.0,76.0,2.7,13.0,232.0,58.01,46.53
2016,5,25,6,45,263.5,73.5,2.75,13.5,151.5,52.31,41.32
2016,5,25,7,0,0.0,71.0,2.8,14.0,71.0,58.88,46.98
2016,5,25,7,15,0.0,98.5,2.8,14.0,98.5,80.37,65.82
2016,5,25,7,30,0.0,126.0,2.8,14.0,126.0,101.08,83.72
2016,5,25,7,45,7.5,161.5,2.85,14.5,166.0,126.95,105.67
2016,5,25,8,0,15.0,197.0,2.9,15.0,206.0,152.04,126.59
2016,5,25,8,15,9.5,191.5,2.9,15.0,197.5,150.87,119.4
2016,5,25,8,30,4.0,186.0,2.9,15.0,189.0,148.63,117.34
2016,5,25,8,45,19.0,237.0,2.95,15.0,250.5,190.08,149.92
2016,5,25,9,0,34.0,288.0,3.0,15.0,312.0,225.3,177.2
2016,5,25,9,15,54.5,324.0,3.0,15.0,366.5,262.34,205.78
2016,5,25,9,30,75.0,360.0,3.0,15.0,421.0,302.68,236.99
2016,5,25,9,45,72.5,374.0,3.0,15.5,434.5,320.98,250.88
2016,5,25,10,0,70.0,388.0,3.0,16.0,448.0,339.07,264.45
2016,5,25,10,15,87.0,410.5,3.0,16.0,487.5,373.77,291.11
2016,5,25,10,30,104.0,433.0,3.0,16.0,527.0,410.68,319.26
2016,5,25,10,45,272.5,406.5,3.0,16.5,658.0,508.6,394.41
2016,5,25,11,0,441.0,380.0,3.0,17.0,789.0,624.04,480.92
2016,5,25,11,15,672.5,247.5,3.0,17.0,880.5,710.18,548.02
2016,5,25,11,30,904.0,115.0,3.0,17.0,972.0,796.25,613.73
2016,5,25,11,45,908.5,113.0,3.05,17.5,978.5,833.54,638.2
2016,5,25,12,0,913.0,111.0,3.1,18.0,985.0,868.18,661.0
2016,5,25,12,15,913.0,110.5,3.15,18.0,983.0,897.45,681.24
2016,5,25,12,30,913.0,110.0,3.2,18.0,981.0,923.52,699.33
2016,5,25,12,45,906.5,113.0,3.25,18.0,970.5,943.55,713.37
2016,5,25,13,0,900.0,116.0,3.3,18.0,960.0,959.99,725.08
2016,5,25,13,15,897.0,115.0,3.35,18.0,944.0,972.27,734.1
2016,5,25,13,30,894.0,114.0,3.4,18.0,928.0,980.84,740.75
2016,5,25,13,45,892.5,111.5,3.5,18.0,905.5,985.62,745.36
2016,5,25,14,0,891.0,109.0,3.6,18.0,883.0,986.61,747.54
2016,5,25,14,15,884.0,107.5,3.65,18.0,853.5,979.51,744.01
2016,5,25,14,30,877.0,106.0,3.7,18.0,824.0,968.74,738.13
2016,5,25,14,45,869.0,104.0,3.75,18.0,789.0,952.9,728.86
2016,5,25,15,0,861.0,102.0,3.8,18.0,754.0,933.61,717.29
2016,5,25,15,15,849.5,100.0,3.85,17.5,714.0,907.78,702.49
2016,5,25,15,30,838.0,98.0,3.9,17.0,674.0,878.96,685.47
2016,5,25,15,45,821.0,96.0,3.95,17.0,629.0,851.54,668.04
2016,5,25,16,0,804.0,94.0,4.0,17.0,584.0,812.36,641.92
2016,5,25,16,15,784.0,91.0,4.0,16.5,536.0,767.51,612.31
2016,5,25,16,30,764.0,88.0,4.0,16.0,488.0,721.09,580.98
2016,5,25,16,45,732.0,85.5,4.05,16.0,437.5,665.02,540.74
2016,5,25,17,0,700.0,83.0,4.1,16.0,387.0,611.74,501.25
2016,5,25,17,15,662.0,78.5,4.1,15.5,336.5,550.02,453.72
2016,5,25,17,30,624.0,74.0,4.1,15.0,286.0,489.78,405.72
2016,5,25,17,45,560.5,69.5,4.1,14.5,236.0,416.99,345.73
2016,5,25,18,0,497.0,65.0,4.1,14.0,186.0,348.95,287.72
2016,5,25,18,15,417.5,55.5,4.0,13.5,141.0,273.63,222.13
2016,5,25,18,30,338.0,46.0,3.9,13.0,96.0,206.16,162.06
2016,5,25,18,45,214.5,33.5,3.8,13.0,61.0,127.56,91.88
2016,5,25,19,0,91.0,21.0,3.7,13.0,26.0,53.77,5.15
2016,5,25,19,15,45.5,10.5,3.65,12.5,13.0,19.39,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.9,11.5,29.0,15.09,0.39
2016,5,26,5,30,181.0,39.0,1.9,12.0,58.0,29.88,19.67
2016,5,26,5,45,270.5,52.5,1.95,12.5,98.0,39.91,29.55
2016,5,26,6,0,360.0,66.0,2.0,13.0,138.0,49.78,38.77
2016,5,26,6,15,425.5,75.5,1.9,13.0,184.5,56.47,45.04
2016,5,26,6,30,491.0,85.0,1.8,13.0,231.0,64.85,52.63
2016,5,26,6,45,278.0,119.5,1.75,13.5,205.0,86.76,71.92
2016,5,26,7,0,65.0,154.0,1.7,14.0,179.0,113.63,95.15
2016,5,26,7,15,360.0,133.0,1.6,14.5,304.0,90.3,74.28
2016,5,26,7,30,655.0,112.0,1.5,15.0,429.0,78.22,63.39
2016,5,26,7,45,438.5,179.0,1.4,15.5,401.0,116.44,96.1
2016,5,26,8,0,222.0,246.0,1.3,16.0,373.0,166.05,137.57
2016,5,26,8,15,487.0,187.0,1.25,16.0,496.0,147.11,101.25
2016,5,26,8,30,752.0,128.0,1.2,16.0,619.0,182.24,111.42
2016,5,26,8,45,770.0,130.0,1.15,16.5,662.0,236.25,152.91
2016,5,26,9,0,788.0,132.0,1.1,17.0,705.0,291.98,199.47
2016,5,26,9,15,800.5,134.5,1.05,17.5,743.0,347.81,247.18
2016,5,26,9,30,813.0,137.0,1.0,18.0,781.0,404.2,294.63
2016,5,26,9,45,812.0,144.5,1.0,18.5,811.0,458.97,339.85
2016,5,26,10,0,811.0,152.0,1.0,19.0,841.0,512.41,382.41
2016,5,26,10,15,818.5,154.0,1.0,19.0,867.5,564.57,423.26
2016,5,26,10,30,826.0,156.0,1.0,19.0,894.0,615.8,462.16
2016,5,26,10,45,834.0,155.0,1.05,19.5,914.5,663.75,497.22
2016,5,26,11,0,842.0,154.0,1.1,20.0,935.0,710.29,530.33
2016,5,26,11,15,845.5,155.0,1.15,20.0,948.0,746.45,556.74
2016,5,26,11,30,849.0,156.0,1.2,20.0,961.0,786.25,585.05
2016,5,26,11,45,852.5,154.5,1.3,20.5,967.0,821.82,608.38
2016,5,26,12,0,856.0,153.0,1.4,21.0,973.0,854.93,629.84
2016,5,26,12,15,855.5,153.0,1.55,21.0,971.0,883.19,649.89
2016,5,26,12,30,855.0,153.0,1.7,21.0,969.0,908.5,668.08
2016,5,26,12,45,864.5,145.5,1.85,21.0,963.5,933.32,686.02
2016,5,26,13,0,874.0,138.0,2.0,21.0,958.0,954.92,701.91
2016,5,26,13,15,870.5,137.0,2.15,21.0,941.5,966.79,711.53
2016,5,26,13,30,867.0,136.0,2.3,21.0,925.0,975.02,718.96
2016,5,26,13,45,860.0,135.5,2.45,21.0,901.5,976.68,722.18
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,974.68,723.09
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,967.61,721.65
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,969.44,726.3
2016,5,26,14,45,827.5,130.0,2.9,20.0,783.5,951.66,716.37
2016,5,26,15,0,817.0,128.0,3.0,20.0,748.0,930.54,704.33
2016,5,26,15,15,804.0,125.0,3.05,19.5,707.5,902.85,688.68
2016,5,26,15,30,791.0,122.0,3.1,19.0,667.0,872.26,670.89
2016,5,26,15,45,775.5,118.5,3.2,19.0,623.0,836.25,648.1
2016,5,26,16,0,760.0,115.0,3.3,19.0,579.0,797.91,623.36
2016,5,26,16,15,738.0,111.5,3.35,18.5,531.5,756.29,596.73
2016,5,26,16,30,716.0,108.0,3.4,18.0,484.0,709.29,565.57
2016,5,26,16,45,687.0,103.0,3.45,18.0,434.5,654.35,526.67
2016,5,26,17,0,658.0,98.0,3.5,18.0,385.0,599.35,485.57
2016,5,26,17,15,618.5,92.5,3.45,17.5,334.5,537.14,438.18
2016,5,26,17,30,579.0,87.0,3.4,17.0,284.0,476.55,390.49
2016,5,26,17,45,523.5,79.0,3.4,16.5,235.5,406.29,333.44
2016,5,26,18,0,468.0,71.0,3.4,16.0,187.0,340.16,277.84
2016,5,26,18,15,388.0,61.0,3.3,15.5,142.0,262.23,211.06
2016,5,26,18,30,308.0,51.0,3.2,15.0,97.0,197.26,153.92
2016,5,26,18,45,197.0,36.0,3.1,14.5,61.5,124.49,89.68
2016,5,26,19,0,86.0,21.0,3.0,14.0,26.0,52.36,9.1
2016,5,26,19,15,43.0,10.5,2.95,13.5,13.0,18.83,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.0,19.5,1.0,11.5,30.0,15.1,1.04
2016,5,27,5,30,196.0,39.0,1.0,12.0,60.0,29.92,19.8
2016,5,27,5,45,292.0,51.0,1.05,12.5,101.0,38.89,28.7
2016,5,27,6,0,388.0,63.0,1.1,13.0,142.0,47.76,37.02
2016,5,27,6,15,452.5,72.5,1.15,13.5,189.0,56.4,44.91
2016,5,27,6,30,517.0,82.0,1.2,14.0,236.0,62.61,50.43
2016,5,27,6,45,568.5,87.5,1.25,15.0,286.5,65.41,52.67
2016,5,27,7,0,620.0,93.0,1.3,16.0,337.0,68.2,54.79
2016,5,27,7,15,654.0,98.0,1.3,16.5,387.5,70.37,56.4
2016,5,27,7,30,688.0,103.0,1.3,17.0,438.0,72.46,57.9
2016,5,27,7,45,719.0,105.5,1.3,17.5,488.0,72.76,57.85
2016,5,27,8,0,750.0,108.0,1.3,18.0,538.0,80.2,63.92
2016,5,27,8,15,769.5,111.5,1.25,18.5,584.5,121.79,71.91
2016,5,27,8,30,789.0,115.0,1.2,19.0,631.0,177.18,104.63
2016,5,27,8,45,808.0,115.5,1.2,19.5,675.0,232.43,146.61
2016,5,27,9,0,827.0,116.0,1.2,20.0,719.0,289.4,193.97
2016,5,27,9,15,838.5,118.0,1.15,20.5,757.0,351.45,246.27
2016,5,27,9,30,850.0,120.0,1.1,21.0,795.0,408.0,293.66
2016,5,27,9,45,866.5,117.5,1.05,21.5,830.0,463.41,338.83
2016,5,27,10,0,883.0,115.0,1.0,22.0,865.0,519.0,382.51
2016,5,27,10,15,889.5,116.0,0.95,22.5,891.5,571.86,422.56
2016,5,27,10,30,896.0,117.0,0.9,23.0,918.0,623.44,460.07
2016,5,27,10,45,902.5,116.5,0.9,23.5,939.0,672.36,494.81
2016,5,27,11,0,909.0,116.0,0.9,24.0,960.0,719.53,527.22
2016,5,27,11,15,911.5,116.5,0.95,24.0,972.5,762.7,557.68
2016,5,27,11,30,914.0,117.0,1.0,24.0,985.0,803.45,584.86
2016,5,27,11,45,916.0,117.0,1.1,24.5,991.0,840.8,608.66
2016,5,27,12,0,918.0,117.0,1.2,25.0,997.0,875.39,630.56
2016,5,27,12,15,917.5,117.0,1.35,25.0,995.0,904.92,651.1
2016,5,27,12,30,917.0,117.0,1.5,25.0,993.0,931.24,669.66
2016,5,27,12,45,908.5,121.0,1.65,25.0,982.0,950.57,683.84
2016,5,27,13,0,900.0,125.0,1.8,25.0,971.0,966.24,695.81
2016,5,27,13,15,896.5,124.5,1.9,24.5,954.5,978.74,706.64
2016,5,27,13,30,893.0,124.0,2.0,24.0,938.0,987.53,715.26
2016,5,27,13,45,885.5,124.0,2.15,24.0,914.0,989.23,718.67
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,987.18,719.76
2016,5,27,14,15,871.0,122.5,2.35,24.0,860.0,980.42,716.86
2016,5,27,14,30,864.0,121.0,2.4,24.0,830.0,970.03,711.72
2016,5,27,14,45,851.0,120.5,2.5,24.0,793.5,951.41,701.75
2016,5,27,15,0,838.0,120.0,2.6,24.0,757.0,940.77,697.1
2016,5,27,15,15,825.0,118.0,2.6,23.5,716.5,913.85,682.02
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,883.98,664.97
2016,5,27,15,45,790.0,115.0,2.65,23.0,630.0,844.56,640.31
2016,5,27,16,0,768.0,114.0,2.7,23.0,584.0,803.1,613.95
2016,5,27,16,15,745.5,110.0,2.7,22.5,536.0,756.24,584.19
2016,5,27,16,30,723.0,106.0,2.7,22.0,488.0,712.0,555.72
2016,5,27,16,45,689.0,103.0,2.75,21.5,437.0,655.46,517.73
2016,5,27,17,0,655.0,100.0,2.8,21.0,386.0,599.18,477.53
2016,5,27,17,15,615.0,94.0,2.75,20.0,335.5,536.24,431.38
2016,5,27,17,30,575.0,88.0,2.7,19.0,285.0,474.99,384.77
2016,5,27,17,45,516.5,80.5,2.65,18.5,236.0,403.78,327.75
2016,5,27,18,0,458.0,73.0,2.6,18.0,187.0,336.96,272.35
2016,5,27,18,15,380.5,62.5,2.5,17.5,142.5,260.4,207.61
2016,5,27,18,30,303.0,52.0,2.4,17.0,98.0,196.27,151.88
2016,5,27,18,45,196.5,37.0,2.35,16.5,62.5,125.34,90.0
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,54.93,13.39
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,19.72,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,1.5,14.5,31.0,14.37,1.13
2016,5,28,5,30,237.0,37.0,1.5,15.0,62.0,28.54,18.4
2016,5,28,5,45,325.0,48.5,1.55,15.5,103.5,37.19,26.85
2016,5,28,6,0,413.0,60.0,1.6,16.0,145.0,47.56,36.37
2016,5,28,6,15,475.5,68.5,1.65,16.5,192.0,53.23,41.57
2016,5,28,6,30,538.0,77.0,1.7,17.0,239.0,58.77,46.45
2016,5,28,6,45,583.0,84.0,1.75,17.5,289.0,62.85,49.89
2016,5,28,7,0,628.0,91.0,1.8,18.0,339.0,66.78,53.11
2016,5,28,7,15,661.5,96.0,1.75,18.5,389.0,69.02,54.77
2016,5,28,7,30,695.0,101.0,1.7,19.0,439.0,71.16,56.32
2016,5,28,7,45,720.5,105.5,1.65,19.5,488.5,72.75,57.37
2016,5,28,8,0,746.0,110.0,1.6,20.0,538.0,81.51,64.52
2016,5,28,8,15,765.5,113.5,1.55,20.5,584.5,122.49,72.18
2016,5,28,8,30,785.0,117.0,1.5,21.0,631.0,177.58,104.43
2016,5,28,8,45,800.0,120.0,1.45,21.5,674.0,233.58,146.84
2016,5,28,9,0,815.0,123.0,1.4,22.0,717.0,290.88,194.19
2016,5,28,9,15,827.0,125.0,1.3,22.5,755.5,347.59,242.03
2016,5,28,9,30,839.0,127.0,1.2,23.0,794.0,404.73,289.46
2016,5,28,9,45,847.0,129.5,1.2,23.5,826.5,463.0,336.65
2016,5,28,10,0,855.0,132.0,1.2,24.0,859.0,517.26,379.38
2016,5,28,10,15,862.0,133.5,1.2,24.0,886.0,569.44,419.94
2016,5,28,10,30,869.0,135.0,1.2,24.0,913.0,620.47,458.39
2016,5,28,10,45,873.5,136.0,1.2,24.5,933.0,668.17,492.45
2016,5,28,11,0,878.0,137.0,1.2,25.0,953.0,714.07,524.18
2016,5,28,11,15,881.0,137.5,1.25,25.0,966.0,756.51,554.28
2016,5,28,11,30,884.0,138.0,1.3,25.0,979.0,796.68,581.89
2016,5,28,11,45,885.0,138.5,1.4,25.0,984.5,832.83,606.12
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,866.3,628.59
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.0,895.66,648.41
2016,5,28,12,30,886.0,139.0,1.7,25.0,986.0,921.98,666.33
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.0,939.42,678.63
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,953.21,688.76
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,965.18,698.66
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,973.57,706.42
2016,5,28,13,45,849.0,148.0,2.1,24.0,905.5,989.8,718.58
2016,5,28,14,0,844.0,146.0,2.2,24.0,882.0,988.38,719.42
2016,5,28,14,15,836.0,144.0,2.25,24.0,852.5,980.36,715.72
2016,5,28,14,30,828.0,142.0,2.3,24.0,823.0,968.72,709.81
2016,5,28,14,45,818.0,139.0,2.35,24.0,787.5,950.6,699.76
2016,5,28,15,0,808.0,136.0,2.4,24.0,752.0,929.15,687.56
2016,5,28,15,15,794.5,133.5,2.4,23.5,711.0,901.82,672.3
2016,5,28,15,30,781.0,131.0,2.4,23.0,670.0,871.62,655.01
2016,5,28,15,45,764.0,127.0,2.45,23.0,625.5,834.11,631.69
2016,5,28,16,0,747.0,123.0,2.5,23.0,581.0,799.12,609.87
2016,5,28,16,15,724.0,119.0,2.5,22.5,533.0,752.51,580.32
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,704.7,549.35
2016,5,28,16,45,673.0,109.0,2.5,21.5,435.5,650.01,512.24
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,595.21,473.21
2016,5,28,17,15,604.5,97.0,2.4,20.0,336.0,532.38,427.14
2016,5,28,17,30,564.0,91.0,2.3,19.0,286.0,471.28,380.72
2016,5,28,17,45,511.0,82.5,2.25,18.5,237.0,402.65,326.04
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,337.91,272.6
2016,5,28,18,15,380.5,63.0,2.1,17.5,143.5,260.86,207.72
2016,5,28,18,30,303.0,52.0,2.0,17.0,99.0,196.12,151.72
2016,5,28,18,45,200.0,37.0,1.9,16.5,63.5,126.32,91.02
2016,5,28,19,0,97.0,22.0,1.8,16.0,28.0,62.62,19.67
2016,5,28,19,15,48.5,11.0,1.8,15.5,14.0,20.54,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,32.0,14.74,1.82
2016,5,29,5,30,230.0,38.0,1.6,13.0,64.0,29.27,19.24
2016,5,29,5,45,323.0,50.0,1.55,13.5,105.5,38.28,28.06
2016,5,29,6,0,416.0,62.0,1.5,14.0,147.0,49.24,38.18
2016,5,29,6,15,480.5,70.0,1.4,14.5,194.5,54.46,43.01
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,59.59,47.56
2016,5,29,6,45,590.5,85.0,1.25,15.5,292.5,63.65,51.01
2016,5,29,7,0,636.0,92.0,1.2,16.0,343.0,67.58,54.24
2016,5,29,7,15,669.5,97.0,1.15,16.5,393.5,69.79,55.89
2016,5,29,7,30,703.0,102.0,1.1,17.0,444.0,71.92,57.43
2016,5,29,7,45,728.5,106.0,1.05,17.5,493.5,73.17,58.19
2016,5,29,8,0,754.0,110.0,1.0,18.0,543.0,81.61,65.1
2016,5,29,8,15,773.0,113.5,1.0,18.5,589.5,122.51,72.63
2016,5,29,8,30,792.0,117.0,1.0,19.0,636.0,177.93,105.07
2016,5,29,8,45,807.5,119.5,1.0,19.5,679.0,234.03,147.6
2016,5,29,9,0,823.0,122.0,1.0,20.0,722.0,291.48,195.19
2016,5,29,9,15,834.0,124.5,1.05,20.0,760.5,348.66,244.3
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,406.16,293.31
2016,5,29,9,45,852.5,129.5,1.15,20.5,831.5,464.54,341.28
2016,5,29,10,0,860.0,132.0,1.2,21.0,864.0,518.81,384.76
2016,5,29,10,15,866.5,133.0,1.25,21.0,890.5,570.59,425.83
2016,5,29,10,30,873.0,134.0,1.3,21.0,917.0,621.13,464.84
2016,5,29,10,45,875.0,136.5,1.4,21.5,936.0,668.54,500.01
2016,5,29,11,0,877.0,139.0,1.5,22.0,955.0,713.95,532.83
2016,5,29,11,15,879.5,140.0,1.55,22.0,967.5,756.38,563.48
2016,5,29,11,30,882.0,141.0,1.6,22.0,980.0,796.51,591.71
2016,5,29,11,45,882.0,141.5,1.7,22.0,984.5,831.82,615.76
2016,5,29,12,0,882.0,142.0,1.8,22.0,989.0,864.39,637.98
2016,5,29,12,15,881.5,142.0,1.85,22.0,987.5,893.25,657.23
2016,5,29,12,30,881.0,142.0,1.9,22.0,986.0,919.07,674.52
2016,5,29,12,45,870.5,147.0,1.95,22.0,974.0,936.95,686.69
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,951.26,696.71
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,962.78,705.04
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,970.7,711.18
2016,5,29,13,45,849.5,146.5,2.15,22.0,906.5,974.13,714.55
2016,5,29,14,0,847.0,143.0,2.2,22.0,884.0,973.86,715.68
2016,5,29,14,15,839.0,141.5,2.25,22.0,854.0,979.79,721.02
2016,5,29,14,30,831.0,140.0,2.3,22.0,824.0,968.69,715.27
2016,5,29,14,45,824.0,136.0,2.35,22.0,789.5,952.38,706.32
2016,5,29,15,0,817.0,132.0,2.4,22.0,755.0,932.63,695.16
2016,5,29,15,15,803.0,129.5,2.4,21.5,714.0,904.74,679.39
2016,5,29,15,30,789.0,127.0,2.4,21.0,673.0,873.98,661.6
2016,5,29,15,45,774.5,122.5,2.45,21.0,629.0,838.0,639.18
2016,5,29,16,0,760.0,118.0,2.5,21.0,585.0,799.64,614.85
2016,5,29,16,15,737.5,114.0,2.5,20.5,537.0,757.37,588.18
2016,5,29,16,30,715.0,110.0,2.5,20.0,489.0,709.58,557.01
2016,5,29,16,45,687.0,105.0,2.55,20.0,439.5,655.6,519.69
2016,5,29,17,0,659.0,100.0,2.6,20.0,390.0,601.46,480.21
2016,5,29,17,15,619.5,94.0,2.6,19.5,339.5,538.8,433.62
2016,5,29,17,30,580.0,88.0,2.6,19.0,289.0,477.77,386.65
2016,5,29,17,45,527.0,80.0,2.65,18.5,240.5,409.02,331.92
2016,5,29,18,0,474.0,72.0,2.7,18.0,192.0,344.14,278.29
2016,5,29,18,15,396.0,62.0,2.6,17.0,147.0,266.67,213.23
2016,5,29,18,30,318.0,52.0,2.5,16.0,102.0,202.04,157.27
2016,5,29,18,45,210.0,38.0,2.45,15.5,66.0,130.85,95.19
2016,5,29,19,0,102.0,24.0,2.4,15.0,30.0,61.28,22.07
2016,5,29,19,15,51.0,12.0,2.4,14.5,15.0,21.98,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,6.83,0.0
2016,5,30,5,15,138.5,23.0,0.85,12.5,37.5,17.85,3.86
2016,5,30,5,30,253.0,38.0,0.8,13.0,66.0,29.34,19.37
2016,5,30,5,45,348.5,48.0,0.8,13.5,108.0,38.62,28.4
2016,5,30,6,0,444.0,58.0,0.8,14.0,150.0,45.99,35.33
2016,5,30,6,15,506.5,66.0,0.75,14.5,197.5,51.37,40.29
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,56.63,44.96
2016,5,30,6,45,617.0,78.5,0.7,15.5,296.0,58.99,46.91
2016,5,30,7,0,665.0,83.0,0.7,16.0,347.0,61.35,48.78
2016,5,30,7,15,697.0,87.5,0.7,16.5,397.5,63.5,50.39
2016,5,30,7,30,729.0,92.0,0.7,17.0,448.0,71.69,57.22
2016,5,30,7,45,755.0,95.0,0.75,17.5,497.5,72.7,57.77
2016,5,30,8,0,781.0,98.0,0.8,18.0,547.0,73.67,58.29
2016,5,30,8,15,799.5,101.0,0.8,18.5,593.5,115.01,65.94
2016,5,30,8,30,818.0,104.0,0.8,19.0,640.0,171.48,98.81
2016,5,30,8,45,832.0,106.0,0.85,19.5,683.0,228.34,141.99
2016,5,30,9,0,846.0,108.0,0.9,20.0,726.0,292.49,194.93
2016,5,30,9,15,856.5,110.0,0.95,20.5,764.0,349.32,243.37
2016,5,30,9,30,867.0,112.0,1.0,21.0,802.0,406.28,291.44
2016,5,30,9,45,877.0,113.0,1.1,21.5,835.5,462.17,337.76
2016,5,30,10,0,887.0,114.0,1.2,22.0,869.0,517.63,382.37
2016,5,30,10,15,892.5,115.0,1.25,22.0,895.0,570.03,423.9
2016,5,30,10,30,898.0,116.0,1.3,22.0,921.0,621.05,463.23
2016,5,30,10,45,901.5,117.0,1.4,22.5,941.0,669.24,498.92
2016,5,30,11,0,905.0,118.0,1.5,23.0,961.0,715.45,532.27
2016,5,30,11,15,715.5,247.0,1.55,23.0,919.0,735.84,543.8
2016,5,30,11,30,526.0,376.0,1.6,23.0,877.0,734.89,540.08
2016,5,30,11,45,718.5,248.5,1.7,23.0,936.5,807.19,594.86
2016,5,30,12,0,911.0,121.0,1.8,23.0,996.0,869.83,639.35
2016,5,30,12,15,910.5,121.0,1.85,23.0,994.0,899.21,658.53
2016,5,30,12,30,910.0,121.0,1.9,23.0,992.0,925.44,675.98
2016,5,30,12,45,904.0,123.0,1.95,23.0,981.5,945.17,689.29
2016,5,30,13,0,898.0,125.0,2.0,23.0,971.0,961.33,700.43
2016,5,30,13,15,894.5,124.0,2.05,23.0,954.5,973.41,709.06
2016,5,30,13,30,891.0,123.0,2.1,23.0,938.0,981.78,715.46
2016,5,30,13,45,885.5,122.0,2.2,23.0,914.5,984.5,718.91
2016,5,30,14,0,880.0,121.0,2.3,23.0,891.0,983.48,720.09
2016,5,30,14,15,872.5,119.5,2.35,23.0,861.0,976.32,716.88
2016,5,30,14,30,865.0,118.0,2.4,23.0,831.0,965.53,711.44
2016,5,30,14,45,856.0,115.5,2.5,23.0,795.5,948.75,702.61
2016,5,30,15,0,847.0,113.0,2.6,23.0,760.0,928.57,691.54
2016,5,30,15,15,834.5,111.0,2.6,22.5,719.5,902.47,676.93
2016,5,30,15,30,822.0,109.0,2.6,22.0,679.0,883.37,667.05
2016,5,30,15,45,807.5,105.5,2.65,22.0,635.0,847.7,644.78
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,809.61,620.67
2016,5,30,16,15,772.5,98.5,2.65,21.5,543.0,764.41,591.72
2016,5,30,16,30,752.0,95.0,2.6,21.0,495.0,717.7,561.19
2016,5,30,16,45,687.5,95.5,2.6,21.0,433.5,644.63,509.86
2016,5,30,17,0,623.0,96.0,2.6,21.0,372.0,571.31,455.7
2016,5,30,17,15,573.5,95.5,2.5,20.5,324.5,509.91,409.46
2016,5,30,17,30,524.0,95.0,2.4,20.0,277.0,450.69,363.42
2016,5,30,17,45,482.0,84.5,2.35,19.5,231.0,388.22,313.68
2016,5,30,18,0,440.0,74.0,2.3,19.0,185.0,324.13,261.0
2016,5,30,18,15,377.5,62.0,2.15,18.0,142.5,258.09,205.41
2016,5,30,18,30,315.0,50.0,2.0,17.0,100.0,198.31,153.66
2016,5,30,18,45,218.0,36.5,1.95,16.5,65.5,131.54,95.49
2016,5,30,19,0,121.0,23.0,1.9,16.0,31.0,71.34,29.29
2016,5,30,19,15,60.5,11.5,1.9,15.5,15.5,23.76,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,7.68,0.0
2016,5,31,5,15,145.0,23.0,1.55,13.5,38.0,17.86,4.2
2016,5,31,5,30,264.0,37.0,1.5,14.0,67.0,28.62,18.68
2016,5,31,5,45,355.5,47.5,1.5,14.5,109.0,38.19,27.88
2016,5,31,6,0,447.0,58.0,1.5,15.0,151.0,45.98,35.15
2016,5,31,6,15,510.5,66.0,1.45,15.5,199.0,51.37,40.1
2016,5,31,6,30,574.0,74.0,1.4,16.0,247.0,56.65,44.77
2016,5,31,6,45,619.5,79.5,1.35,16.5,298.0,59.74,47.36
2016,5,31,7,0,665.0,85.0,1.3,17.0,349.0,62.77,49.81
2016,5,31,7,15,697.5,89.5,1.3,17.5,399.5,64.86,51.37
2016,5,31,7,30,730.0,94.0,1.3,18.0,450.0,66.88,52.84
2016,5,31,7,45,755.5,97.0,1.3,18.5,500.0,74.12,58.77
2016,5,31,8,0,781.0,100.0,1.3,19.0,550.0,75.03,59.22
2016,5,31,8,15,800.0,103.0,1.25,19.5,597.0,115.9,66.61
2016,5,31,8,30,819.0,106.0,1.2,20.0,644.0,172.42,99.33
2016,5,31,8,45,834.5,108.0,1.2,20.5,688.0,229.58,142.58
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,294.17,195.72
2016,5,31,9,15,861.0,112.0,1.2,21.0,770.5,351.38,244.82
2016,5,31,9,30,872.0,114.0,1.2,21.0,809.0,408.75,293.72
2016,5,31,9,45,883.0,114.5,1.25,21.5,843.0,464.97,340.22
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,520.84,384.98
2016,5,31,10,15,900.5,116.0,1.35,22.5,904.0,574.12,426.41
2016,5,31,10,30,907.0,117.0,1.4,23.0,931.0,626.11,465.52
2016,5,31,10,45,911.5,118.0,1.45,23.5,951.5,675.34,501.45
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,722.68,535.0
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,766.46,566.35
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,807.85,594.57
2016,5,31,11,45,923.5,120.5,1.65,24.0,1005.0,845.51,619.4
2016,5,31,12,0,925.0,121.0,1.7,24.0,1011.0,880.4,642.31
2016,5,31,12,15,925.0,121.0,1.75,24.0,1009.5,910.64,662.18
2016,5,31,12,30,925.0,121.0,1.8,24.0,1008.0,937.71,680.02
2016,5,31,12,45,928.0,117.5,1.9,24.5,1000.5,961.0,694.74
2016,5,31,13,0,931.0,114.0,2.0,25.0,993.0,980.79,707.26
2016,5,31,13,15,928.0,113.5,2.05,24.5,976.5,994.14,717.98
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,1003.69,726.49
2016,5,31,13,45,920.0,112.5,2.2,24.0,936.5,1007.5,730.65
2016,5,31,14,0,915.0,112.0,2.3,24.0,913.0,1007.45,732.51
2016,5,31,14,15,908.5,110.5,2.3,24.0,883.5,1001.13,729.37
2016,5,31,14,30,902.0,109.0,2.3,24.0,854.0,991.04,723.98
2016,5,31,14,45,892.5,107.5,2.35,24.0,818.0,974.42,714.99
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,954.31,703.8
2016,5,31,15,15,871.5,104.0,2.4,23.5,741.0,928.5,689.72
2016,5,31,15,30,860.0,102.0,2.4,23.0,700.0,899.61,673.51
2016,5,31,15,45,845.0,99.5,2.45,23.0,655.0,873.3,658.07
2016,5,31,16,0,830.0,97.0,2.5,23.0,610.0,834.94,634.18
2016,5,31,16,15,810.0,94.0,2.45,22.5,561.0,789.64,605.67
2016,5,31,16,30,790.0,91.0,2.4,22.0,512.0,742.68,575.5
2016,5,31,16,45,763.0,87.5,2.4,22.0,461.5,688.57,538.76
2016,5,31,17,0,736.0,84.0,2.4,22.0,411.0,633.98,500.52
2016,5,31,17,15,700.0,79.5,2.3,21.5,359.5,575.0,457.07
2016,5,31,17,30,664.0,75.0,2.2,21.0,308.0,514.52,411.06
2016,5,31,17,45,613.0,69.0,2.15,20.5,257.0,445.4,356.82
2016,5,31,18,0,562.0,63.0,2.1,20.0,206.0,379.81,303.31
2016,5,31,18,15,486.0,55.0,2.05,19.0,159.5,304.51,240.82
2016,5,31,18,30,410.0,47.0,2.0,18.0,113.0,236.44,182.44
2016,5,31,18,45,293.0,35.5,1.95,17.5,74.5,158.59,115.22
2016,5,31,19,0,176.0,24.0,1.9,17.0,36.0,88.83,40.14
2016,5,31,19,15,88.0,12.0,1.95,16.5,18.0,30.56,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.3,12.0,10.0,8.54,0.0
2016,6,1,5,15,164.5,24.0,2.35,12.5,40.5,18.66,5.02
2016,6,1,5,30,294.0,38.0,2.4,13.0,71.0,31.2,20.97
2016,6,1,5,45,382.5,48.5,2.5,13.5,114.0,39.15,28.84
2016,6,1,6,0,471.0,59.0,2.6,14.0,157.0,46.94,36.14
2016,6,1,6,15,534.5,66.5,2.55,14.0,206.5,51.93,40.84
2016,6,1,6,30,598.0,74.0,2.5,14.0,256.0,56.84,45.3
2016,6,1,6,45,643.0,79.5,2.5,14.5,307.5,59.96,47.94
2016,6,1,7,0,688.0,85.0,2.5,15.0,359.0,63.02,50.44
2016,6,1,7,15,720.5,89.5,2.5,15.5,410.5,65.14,52.04
2016,6,1,7,30,753.0,94.0,2.5,16.0,462.0,73.48,59.04
2016,6,1,7,45,779.0,97.0,2.5,16.5,513.0,74.47,59.57
2016,6,1,8,0,805.0,100.0,2.5,17.0,564.0,75.42,60.06
2016,6,1,8,15,823.5,103.0,2.45,17.0,611.5,116.82,67.67
2016,6,1,8,30,842.0,106.0,2.4,17.0,659.0,174.66,101.7
2016,6,1,8,45,857.5,107.5,2.4,17.5,703.5,232.82,146.48
2016,6,1,9,0,873.0,109.0,2.4,18.0,748.0,298.44,201.67
2016,6,1,9,15,884.0,111.0,2.35,18.5,787.0,356.94,252.6
2016,6,1,9,30,895.0,113.0,2.3,19.0,826.0,415.6,303.17
2016,6,1,9,45,906.5,113.0,2.3,19.5,861.0,472.91,351.56
2016,6,1,10,0,918.0,113.0,2.3,20.0,896.0,529.87,398.16
2016,6,1,10,15,924.0,114.0,2.3,20.0,923.0,584.1,442.01
2016,6,1,10,30,930.0,115.0,2.3,20.0,950.0,636.94,483.51
2016,6,1,10,45,933.5,117.0,2.3,20.0,970.5,687.4,522.05
2016,6,1,11,0,937.0,119.0,2.3,20.0,991.0,735.83,558.11
2016,6,1,11,15,939.5,119.5,2.3,20.0,1004.5,780.14,590.44
2016,6,1,11,30,942.0,120.0,2.3,20.0,1018.0,821.97,619.36
2016,6,1,11,45,941.5,121.5,2.3,20.5,1023.0,859.61,643.2
2016,6,1,12,0,941.0,123.0,2.3,21.0,1028.0,894.31,664.83
2016,6,1,12,15,754.0,241.5,2.3,21.0,966.0,887.88,659.24
2016,6,1,12,30,567.0,360.0,2.3,21.0,904.0,854.19,632.19
2016,6,1,12,45,740.5,248.0,2.35,21.0,951.5,930.59,689.37
2016,6,1,13,0,914.0,136.0,2.4,21.0,999.0,984.25,725.22
2016,6,1,13,15,910.0,135.5,2.4,21.0,982.0,996.84,733.35
2016,6,1,13,30,906.0,135.0,2.4,21.0,965.0,1005.67,739.54
2016,6,1,13,45,899.0,134.5,2.45,21.0,941.0,1007.83,742.08
2016,6,1,14,0,892.0,134.0,2.5,21.0,917.0,1006.18,742.31
2016,6,1,14,15,745.0,200.0,2.45,20.5,838.5,954.48,710.04
2016,6,1,14,30,598.0,266.0,2.4,20.0,760.0,876.82,658.06
2016,6,1,14,45,727.0,196.5,2.4,20.0,771.5,928.48,697.02
2016,6,1,15,0,856.0,127.0,2.4,20.0,783.0,961.92,720.24
2016,6,1,15,15,843.0,124.5,2.4,20.0,741.5,934.47,702.96
2016,6,1,15,30,830.0,122.0,2.4,20.0,700.0,903.98,684.19
2016,6,1,15,45,814.5,118.0,2.4,20.0,654.5,866.85,660.74
2016,6,1,16,0,799.0,114.0,2.4,20.0,609.0,827.27,635.41
2016,6,1,16,15,777.0,110.5,2.35,19.5,559.5,780.71,605.63
2016,6,1,16,30,755.0,107.0,2.3,19.0,510.0,736.54,577.07
2016,6,1,16,45,729.0,101.5,2.3,19.0,459.5,682.16,539.68
2016,6,1,17,0,703.0,96.0,2.3,19.0,409.0,627.36,500.15
2016,6,1,17,15,664.0,90.5,2.25,18.5,357.5,563.9,453.16
2016,6,1,17,30,625.0,85.0,2.2,18.0,306.0,501.91,405.68
2016,6,1,17,45,575.5,77.5,2.2,17.5,255.5,433.69,351.68
