Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,526.0,70.0,2.2,17.0,205.0,368.88,298.33
2016,6,1,18,15,449.0,61.0,2.1,16.5,158.5,293.74,234.81
2016,6,1,18,30,372.0,52.0,2.0,16.0,112.0,225.89,175.94
2016,6,1,18,45,262.5,39.0,1.9,15.5,74.0,149.89,110.09
2016,6,1,19,0,153.0,26.0,1.8,15.0,36.0,85.03,41.29
2016,6,1,19,15,76.5,13.0,1.85,14.5,18.0,28.79,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,11.0,8.54,0.0
2016,6,2,5,15,166.0,24.0,1.65,12.5,41.5,18.66,5.33
2016,6,2,5,30,295.0,38.0,1.6,13.0,72.0,31.18,21.0
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.5,38.73,28.49
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,46.16,35.47
2016,6,2,6,15,281.5,88.5,1.5,14.5,151.0,64.48,51.9
2016,6,2,6,30,78.0,119.0,1.4,15.0,143.0,89.29,73.74
2016,6,2,6,45,89.5,139.5,1.35,15.5,171.5,103.63,86.02
2016,6,2,7,0,101.0,160.0,1.3,16.0,200.0,113.8,94.44
2016,6,2,7,15,89.5,181.0,1.2,16.5,220.0,131.59,109.21
2016,6,2,7,30,78.0,202.0,1.1,17.0,240.0,145.1,120.03
2016,6,2,7,45,105.0,227.5,1.05,17.5,285.0,161.28,132.94
2016,6,2,8,0,132.0,253.0,1.0,18.0,330.0,168.19,137.93
2016,6,2,8,15,489.5,178.0,0.95,18.5,495.0,139.19,94.43
2016,6,2,8,30,847.0,103.0,0.9,19.0,660.0,172.54,98.55
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.0,238.44,148.5
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,297.51,197.18
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,355.92,246.49
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,414.42,295.13
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,470.97,341.23
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,526.15,384.58
2016,6,2,10,15,904.0,123.5,0.7,22.5,914.5,579.77,425.14
2016,6,2,10,30,910.0,125.0,0.7,23.0,941.0,632.07,463.22
2016,6,2,10,45,914.0,125.5,0.75,23.5,961.0,680.79,498.1
2016,6,2,11,0,918.0,126.0,0.8,24.0,981.0,727.57,530.64
2016,6,2,11,15,920.5,126.5,0.85,24.5,994.0,771.13,560.16
2016,6,2,11,30,923.0,127.0,0.9,25.0,1007.0,812.28,586.73
2016,6,2,11,45,924.0,127.0,0.95,25.5,1012.5,849.26,609.37
2016,6,2,12,0,925.0,127.0,1.0,26.0,1018.0,883.43,630.06
2016,6,2,12,15,924.5,127.0,1.05,26.0,1016.0,913.37,649.26
2016,6,2,12,30,924.0,127.0,1.1,26.0,1014.0,940.12,666.52
2016,6,2,12,45,928.0,122.5,1.2,26.0,1006.0,963.58,682.61
2016,6,2,13,0,932.0,118.0,1.3,26.0,998.0,983.55,696.64
2016,6,2,13,15,928.5,117.5,1.4,26.0,981.5,996.58,706.48
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,1005.81,714.13
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,1008.8,718.02
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,1007.92,719.65
2016,6,2,14,15,906.5,113.5,1.75,26.0,886.5,1000.78,716.77
2016,6,2,14,30,899.0,112.0,1.8,26.0,856.0,989.89,711.68
2016,6,2,14,45,889.5,110.5,1.9,26.0,820.0,973.45,703.75
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,953.53,693.59
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,926.92,679.8
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,897.25,663.87
2016,6,2,15,45,840.0,101.5,2.15,25.0,655.5,870.37,648.35
2016,6,2,16,0,824.0,99.0,2.2,25.0,610.0,831.42,624.44
2016,6,2,16,15,804.0,96.0,2.2,24.5,561.5,786.43,596.89
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,739.79,567.64
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,686.2,533.01
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,632.06,496.56
2016,6,2,17,15,696.0,80.5,2.25,22.0,360.5,573.37,454.65
2016,6,2,17,30,660.0,76.0,2.2,21.0,309.0,513.16,409.96
2016,6,2,17,45,610.5,69.5,2.2,20.5,259.0,444.58,356.34
2016,6,2,18,0,561.0,63.0,2.2,20.0,209.0,379.4,303.3
2016,6,2,18,15,487.0,55.0,2.1,19.0,162.0,305.14,241.57
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,237.88,183.85
2016,6,2,18,45,301.0,36.0,1.95,17.5,76.5,162.04,118.39
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,94.49,47.99
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,32.57,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.1,14.0,11.0,8.54,0.0
2016,6,3,5,15,184.5,23.0,1.1,14.5,41.5,17.93,5.06
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,29.44,19.37
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,36.2,26.01
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,42.87,32.16
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,47.64,36.51
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,52.32,40.62
2016,6,3,6,45,656.0,73.0,0.85,18.5,305.5,55.24,43.05
2016,6,3,7,0,698.0,78.0,0.8,19.0,356.0,58.11,45.35
2016,6,3,7,15,728.5,82.0,0.75,19.5,407.0,65.55,51.54
2016,6,3,7,30,759.0,86.0,0.7,20.0,458.0,67.63,53.02
2016,6,3,7,45,782.5,89.0,0.65,21.0,507.5,68.81,53.62
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,69.94,54.16
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,109.81,60.8
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,175.05,99.11
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,232.26,140.9
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,290.46,187.57
2016,6,3,9,15,879.5,102.5,0.45,25.5,775.0,348.01,235.0
2016,6,3,9,30,890.0,104.0,0.4,26.0,813.0,405.65,281.74
2016,6,3,9,45,903.0,102.5,0.4,27.0,847.5,461.96,325.73
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,518.06,367.81
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,571.71,409.52
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,623.93,449.21
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,673.05,484.9
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,720.05,518.25
2016,6,3,11,15,934.0,106.5,1.1,29.0,987.5,763.6,549.11
2016,6,3,11,30,936.0,107.0,1.2,29.0,1000.0,804.63,576.63
2016,6,3,11,45,935.5,108.0,1.35,29.0,1005.0,841.46,601.42
2016,6,3,12,0,935.0,109.0,1.5,29.0,1010.0,875.35,624.33
2016,6,3,12,15,934.5,109.5,1.6,29.0,1008.5,905.73,644.43
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,932.9,662.56
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,951.33,675.25
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,965.97,685.73
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,978.31,695.71
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,986.92,703.51
2016,6,3,13,45,897.5,119.5,2.05,28.0,927.0,990.32,706.79
2016,6,3,14,0,893.0,118.0,2.1,28.0,904.0,989.93,707.86
2016,6,3,14,15,886.5,117.0,2.1,28.0,874.0,984.38,705.24
2016,6,3,14,30,880.0,116.0,2.1,28.0,844.0,975.16,700.46
2016,6,3,14,45,872.5,113.0,2.15,28.0,809.5,959.33,692.13
2016,6,3,15,0,865.0,110.0,2.2,28.0,775.0,940.0,681.62
2016,6,3,15,15,625.0,195.0,2.15,27.5,662.0,813.63,600.53
2016,6,3,15,30,385.0,280.0,2.1,27.0,549.0,648.61,485.31
2016,6,3,15,45,390.0,258.0,2.1,27.0,515.5,621.94,469.37
2016,6,3,16,0,395.0,236.0,2.1,27.0,482.0,610.25,462.46
2016,6,3,16,15,584.0,164.5,2.05,26.5,495.5,684.81,521.13
2016,6,3,16,30,773.0,93.0,2.0,26.0,509.0,730.99,556.54
2016,6,3,16,45,747.0,89.5,2.0,26.0,459.0,678.44,520.85
2016,6,3,17,0,721.0,86.0,2.0,26.0,409.0,628.1,486.25
2016,6,3,17,15,685.5,81.0,1.9,25.0,358.5,566.99,443.08
2016,6,3,17,30,650.0,76.0,1.8,24.0,308.0,507.03,399.16
2016,6,3,17,45,600.0,70.0,1.7,23.5,258.0,439.27,346.77
2016,6,3,18,0,550.0,64.0,1.6,23.0,208.0,374.94,295.14
2016,6,3,18,15,477.5,56.0,1.55,22.0,161.5,301.94,235.65
2016,6,3,18,30,405.0,48.0,1.5,21.0,115.0,235.77,179.87
2016,6,3,18,45,297.0,36.5,1.45,20.0,77.0,161.24,116.76
2016,6,3,19,0,189.0,25.0,1.4,19.0,39.0,94.78,49.68
2016,6,3,19,15,94.5,12.5,1.4,18.5,19.5,32.62,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,5.97,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,18.53,5.56
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,30.76,20.44
2016,6,4,5,45,86.5,58.5,0.75,16.5,74.0,45.12,33.72
2016,6,4,6,0,112.0,78.0,0.7,17.0,102.0,59.21,46.45
2016,6,4,6,15,130.0,98.5,0.7,17.0,133.5,73.59,59.32
2016,6,4,6,30,148.0,119.0,0.7,17.0,165.0,87.66,71.67
2016,6,4,6,45,163.0,139.0,0.7,17.5,197.5,101.08,83.04
2016,6,4,7,0,178.0,159.0,0.7,18.0,230.0,114.15,93.87
2016,6,4,7,15,177.0,182.5,0.75,18.0,261.0,128.62,105.88
2016,6,4,7,30,176.0,206.0,0.8,18.0,292.0,142.58,117.3
2016,6,4,7,45,92.0,196.0,0.85,18.5,241.5,143.51,117.44
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,144.78,117.92
2016,6,4,8,15,150.5,234.0,0.95,19.0,333.0,169.53,127.96
2016,6,4,8,30,293.0,282.0,1.0,19.0,475.0,220.72,159.54
2016,6,4,8,45,166.5,290.5,1.05,19.5,402.0,235.78,175.43
2016,6,4,9,0,40.0,299.0,1.1,20.0,329.0,233.03,178.1
2016,6,4,9,15,103.5,340.5,1.1,20.0,422.5,286.8,217.26
2016,6,4,9,30,167.0,382.0,1.1,20.0,516.0,343.1,258.43
2016,6,4,9,45,140.0,396.5,1.1,20.0,512.0,358.14,270.44
2016,6,4,10,0,113.0,411.0,1.1,20.0,508.0,370.19,279.92
2016,6,4,10,15,190.5,421.0,1.15,20.0,590.0,431.07,325.04
2016,6,4,10,30,268.0,431.0,1.2,20.0,672.0,497.9,374.04
2016,6,4,10,45,149.5,403.0,1.25,20.5,538.0,423.98,319.64
2016,6,4,11,0,31.0,375.0,1.3,21.0,404.0,332.31,251.02
2016,6,4,11,15,45.0,407.0,1.3,21.0,450.0,373.95,282.32
2016,6,4,11,30,59.0,439.0,1.3,21.0,496.0,417.6,314.02
2016,6,4,11,45,160.0,456.5,1.35,21.0,611.0,526.16,393.93
2016,6,4,12,0,261.0,474.0,1.4,21.0,726.0,643.61,477.41
2016,6,4,12,15,274.5,469.5,1.4,21.0,734.0,667.39,493.26
2016,6,4,12,30,288.0,465.0,1.4,21.0,742.0,690.42,509.39
2016,6,4,12,45,203.0,467.5,1.4,21.5,662.0,617.97,457.1
2016,6,4,13,0,118.0,470.0,1.4,22.0,582.0,551.16,408.43
2016,6,4,13,15,66.0,372.0,1.4,22.0,434.5,400.36,301.11
2016,6,4,13,30,14.0,274.0,1.4,22.0,287.0,248.96,188.61
2016,6,4,13,45,172.5,337.5,1.45,22.5,490.0,492.07,373.17
2016,6,4,14,0,331.0,401.0,1.5,23.0,693.0,728.41,538.41
2016,6,4,14,15,572.5,272.0,1.5,23.0,755.5,856.42,629.03
2016,6,4,14,30,814.0,143.0,1.5,23.0,818.0,951.4,692.92
2016,6,4,14,45,810.0,137.5,1.5,23.5,785.0,936.85,682.21
2016,6,4,15,0,806.0,132.0,1.5,24.0,752.0,918.83,670.68
2016,6,4,15,15,793.5,129.0,1.5,23.5,712.5,892.31,656.26
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,862.92,639.91
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,829.81,620.26
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,794.11,598.61
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,749.75,571.26
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,707.73,545.06
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,658.2,512.2
2016,6,4,17,0,679.0,94.0,1.7,22.0,399.0,607.87,476.9
2016,6,4,17,15,643.0,88.5,1.7,21.0,349.5,547.63,434.21
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,488.65,390.73
2016,6,4,17,45,564.5,75.0,1.7,19.5,252.0,424.9,340.97
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,363.94,291.44
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,292.21,231.99
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,227.18,176.33
2016,6,4,18,45,284.0,37.0,1.55,16.5,76.0,157.31,115.81
2016,6,4,19,0,187.0,25.0,1.5,16.0,39.0,94.51,51.92
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.5,32.44,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.0,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,12.0,11.0,8.54,0.0
2016,6,5,5,15,177.5,23.0,1.65,12.5,41.0,17.91,5.49
2016,6,5,5,30,298.0,36.0,1.7,13.0,71.0,29.34,19.5
2016,6,5,5,45,385.0,46.0,1.8,13.5,113.5,36.93,26.93
2016,6,5,6,0,472.0,56.0,1.9,14.0,156.0,44.36,33.89
2016,6,5,6,15,252.5,84.5,1.85,14.5,139.5,63.49,51.03
2016,6,5,6,30,33.0,113.0,1.8,15.0,123.0,85.33,70.28
2016,6,5,6,45,40.0,133.0,1.8,15.5,147.5,99.34,82.32
2016,6,5,7,0,47.0,153.0,1.8,16.0,172.0,113.11,93.91
2016,6,5,7,15,152.0,175.0,1.8,16.5,247.5,124.1,102.89
2016,6,5,7,30,257.0,197.0,1.8,17.0,323.0,132.25,109.31
2016,6,5,7,45,302.0,211.5,1.8,17.5,374.5,140.36,115.6
2016,6,5,8,0,347.0,226.0,1.8,18.0,426.0,148.15,121.55
2016,6,5,8,15,361.0,243.5,1.85,18.0,467.5,177.65,129.7
2016,6,5,8,30,375.0,261.0,1.9,18.0,509.0,218.0,155.27
2016,6,5,8,45,614.0,185.0,2.0,18.5,621.5,233.04,155.88
2016,6,5,9,0,853.0,109.0,2.1,19.0,734.0,290.59,194.93
2016,6,5,9,15,863.5,111.0,2.15,19.0,772.0,347.59,244.88
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,404.71,294.8
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,460.52,342.23
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,516.39,388.4
2016,6,5,10,15,911.0,109.0,2.4,20.0,908.0,569.75,431.84
2016,6,5,10,30,917.0,110.0,2.4,20.0,935.0,621.78,472.97
2016,6,5,10,45,920.0,111.5,2.45,20.5,955.0,670.77,509.98
2016,6,5,11,0,923.0,113.0,2.5,21.0,975.0,717.74,544.46
2016,6,5,11,15,926.0,113.5,2.5,21.0,988.0,761.68,576.73
2016,6,5,11,30,929.0,114.0,2.5,21.0,1001.0,803.24,605.7
2016,6,5,11,45,929.5,114.5,2.5,21.0,1006.5,840.29,630.52
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,874.48,653.29
2016,6,5,12,15,930.5,115.0,2.45,21.0,1011.0,905.26,673.24
2016,6,5,12,30,931.0,115.0,2.4,21.0,1010.0,932.9,691.01
2016,6,5,12,45,919.5,121.0,2.4,21.5,998.5,951.82,702.11
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,967.0,710.85
2016,6,5,13,15,905.5,126.0,2.4,22.0,971.0,980.42,719.9
2016,6,5,13,30,903.0,125.0,2.4,22.0,955.0,990.14,726.66
2016,6,5,13,45,899.5,123.5,2.4,22.0,932.5,994.67,730.18
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,995.43,731.42
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,989.05,728.68
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,978.99,723.68
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.5,963.31,715.08
2016,6,5,15,0,867.0,113.0,2.6,22.0,782.0,944.12,704.22
2016,6,5,15,15,855.0,111.0,2.65,21.5,741.0,918.49,690.38
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,899.68,681.11
2016,6,5,15,45,829.0,105.5,2.75,21.0,655.5,864.32,659.02
2016,6,5,16,0,815.0,102.0,2.8,21.0,611.0,826.42,635.03
2016,6,5,16,15,794.5,99.0,2.8,20.5,562.5,781.47,606.57
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,734.92,576.43
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,681.67,539.88
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,630.64,503.56
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,569.78,458.32
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,510.08,412.45
2016,6,5,17,45,603.0,71.5,2.8,18.5,261.0,442.87,359.1
2016,6,5,18,0,555.0,65.0,2.8,18.0,211.0,378.88,306.33
2016,6,5,18,15,483.5,57.0,2.7,17.5,164.5,306.07,244.64
2016,6,5,18,30,412.0,49.0,2.6,17.0,118.0,239.95,187.02
2016,6,5,18,45,306.0,37.5,2.55,16.5,79.5,165.62,122.52
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,99.94,56.76
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,34.43,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,13.0,11.0,8.54,0.0
2016,6,6,5,15,172.0,22.5,2.5,13.5,39.5,17.52,5.32
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,28.4,18.6
2016,6,6,5,45,370.0,44.5,2.5,14.5,109.0,35.57,25.61
2016,6,6,6,0,454.0,54.0,2.5,15.0,150.0,42.59,32.17
2016,6,6,6,15,511.5,61.0,2.45,15.0,196.0,47.28,36.56
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,51.88,40.72
2016,6,6,6,45,284.5,95.0,2.4,15.5,182.0,66.88,53.86
2016,6,6,7,0,0.0,122.0,2.4,16.0,122.0,96.54,79.59
2016,6,6,7,15,16.5,154.0,2.4,16.5,162.0,119.73,99.23
2016,6,6,7,30,33.0,186.0,2.4,17.0,202.0,135.46,112.16
2016,6,6,7,45,45.0,212.0,2.4,17.5,236.5,151.91,125.51
2016,6,6,8,0,57.0,238.0,2.4,18.0,271.0,167.89,138.28
2016,6,6,8,15,117.5,268.5,2.4,18.0,344.0,186.17,143.23
2016,6,6,8,30,178.0,299.0,2.4,18.0,417.0,224.61,168.94
2016,6,6,8,45,139.0,317.5,2.45,18.5,413.5,246.26,186.55
2016,6,6,9,0,100.0,336.0,2.5,19.0,410.0,270.82,207.02
2016,6,6,9,15,213.0,345.0,2.5,19.0,512.5,315.83,238.79
2016,6,6,9,30,326.0,354.0,2.5,19.0,615.0,375.01,282.83
2016,6,6,9,45,589.5,234.5,2.55,19.5,729.0,420.66,316.12
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,496.25,374.59
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,547.2,416.21
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,596.96,455.87
2016,6,6,10,45,871.0,117.5,2.65,20.0,916.0,644.02,492.67
2016,6,6,11,0,876.0,118.0,2.7,20.0,936.0,689.34,527.35
2016,6,6,11,15,879.0,118.5,2.65,20.0,949.0,731.32,558.38
2016,6,6,11,30,882.0,119.0,2.6,20.0,962.0,771.05,586.54
2016,6,6,11,45,884.0,119.0,2.6,20.0,968.0,807.2,611.14
2016,6,6,12,0,886.0,119.0,2.6,20.0,974.0,840.74,633.82
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.0,869.85,653.39
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,895.95,670.91
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,915.27,683.89
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,931.13,694.65
2016,6,6,13,15,867.5,125.0,2.6,20.0,935.0,943.05,702.89
2016,6,6,13,30,864.0,124.0,2.6,20.0,919.0,951.4,708.88
2016,6,6,13,45,857.5,124.0,2.6,20.0,896.5,954.24,711.34
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,953.49,711.58
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,947.22,708.29
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,937.43,702.8
2016,6,6,14,45,826.0,120.0,2.65,20.0,782.5,920.95,693.35
2016,6,6,15,0,815.0,119.0,2.7,20.0,748.0,912.27,689.29
2016,6,6,15,15,803.0,116.5,2.7,19.5,709.0,886.66,674.55
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,858.17,657.84
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,823.04,635.46
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,785.69,611.26
2016,6,6,16,15,737.5,105.5,2.85,18.5,537.0,741.97,583.25
2016,6,6,16,30,717.0,102.0,2.9,18.0,491.0,700.09,556.02
2016,6,6,16,45,692.5,97.5,2.95,18.0,443.0,649.73,520.79
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,598.94,483.39
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,539.61,438.75
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,481.54,393.6
2016,6,6,17,45,552.0,75.0,3.0,17.0,250.0,418.05,341.83
2016,6,6,18,0,507.0,68.0,3.0,17.0,203.0,357.58,290.88
2016,6,6,18,15,438.0,59.0,2.95,16.5,158.0,287.34,231.04
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,223.63,175.34
2016,6,6,18,45,273.0,38.0,2.9,15.5,76.5,152.05,113.06
2016,6,6,19,0,177.0,26.0,2.9,15.0,40.0,93.52,54.53
2016,6,6,19,15,88.5,13.0,2.9,14.5,20.0,31.8,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,8.54,0.0
2016,6,7,5,15,146.5,24.5,2.4,13.0,39.5,18.99,6.38
2016,6,7,5,30,254.0,39.0,2.4,13.0,68.0,30.07,20.12
2016,6,7,5,45,346.5,49.0,2.45,13.5,109.5,39.3,29.01
2016,6,7,6,0,439.0,59.0,2.5,14.0,151.0,46.64,35.89
2016,6,7,6,15,219.5,59.0,2.45,14.5,105.0,43.16,32.97
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,48.86,38.04
2016,6,7,6,45,0.0,70.5,2.35,15.5,70.5,58.37,46.34
2016,6,7,7,0,0.0,82.0,2.3,16.0,82.0,67.57,54.23
2016,6,7,7,15,0.0,112.0,2.25,16.0,112.0,90.38,73.98
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,112.53,92.88
2016,6,7,7,45,1.0,154.5,2.15,16.5,155.0,122.16,100.61
2016,6,7,8,0,2.0,167.0,2.1,17.0,168.0,131.72,108.19
2016,6,7,8,15,5.0,184.5,2.1,17.0,188.0,145.63,114.24
2016,6,7,8,30,8.0,202.0,2.1,17.0,208.0,160.44,125.6
2016,6,7,8,45,19.0,242.5,2.15,17.5,257.0,193.6,150.95
2016,6,7,9,0,30.0,283.0,2.2,18.0,306.0,219.86,170.59
2016,6,7,9,15,65.5,328.5,2.25,18.5,380.5,266.94,205.7
2016,6,7,9,30,101.0,374.0,2.3,19.0,455.0,319.2,244.71
2016,6,7,9,45,483.0,247.0,2.35,19.5,657.0,386.33,291.46
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,504.73,380.26
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,556.62,422.34
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,607.35,462.76
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,655.08,500.12
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,700.85,535.22
2016,6,7,11,15,887.5,127.5,2.75,20.0,965.5,743.65,567.27
2016,6,7,11,30,891.0,128.0,2.8,20.0,979.0,784.23,596.81
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.0,821.23,622.32
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,855.67,645.97
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,885.26,665.92
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,911.83,683.8
2016,6,7,12,45,900.0,123.5,2.95,20.0,984.0,934.8,699.65
2016,6,7,13,0,903.0,120.0,3.0,20.0,977.0,954.42,713.33
2016,6,7,13,15,900.0,119.5,3.0,20.0,961.0,967.7,722.49
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,977.32,729.35
2016,6,7,13,45,889.5,119.5,3.05,20.0,922.0,979.91,732.06
2016,6,7,14,0,882.0,120.0,3.1,20.0,899.0,978.79,732.48
2016,6,7,14,15,875.0,119.0,3.1,20.0,869.5,972.99,729.51
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,963.58,724.27
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,945.99,713.99
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,925.17,701.6
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,910.08,694.16
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,881.1,677.02
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,844.75,653.38
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,806.18,627.99
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,761.8,599.0
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,715.9,568.41
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,665.66,533.17
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,611.88,493.44
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,551.25,447.93
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,491.91,401.87
2016,6,7,17,45,560.0,77.5,3.1,17.0,256.0,425.48,347.83
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,362.49,294.88
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,290.83,233.92
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,225.88,177.27
2016,6,7,18,45,264.5,40.5,2.85,15.5,78.5,152.2,113.48
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,92.06,54.94
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,30.95,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,9.39,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,19.69,6.9
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,29.84,19.93
2016,6,8,5,45,235.0,54.5,3.15,13.5,95.5,41.12,30.61
2016,6,8,6,0,281.0,70.0,3.3,14.0,130.0,52.07,40.7
2016,6,8,6,15,312.0,86.0,3.35,14.0,168.5,62.9,50.6
2016,6,8,6,30,343.0,102.0,3.4,14.0,207.0,73.32,59.95
2016,6,8,6,45,366.5,116.5,3.5,14.5,247.5,82.23,67.64
2016,6,8,7,0,390.0,131.0,3.6,15.0,288.0,90.72,74.82
2016,6,8,7,15,403.0,149.0,3.65,15.0,329.5,100.92,83.51
2016,6,8,7,30,416.0,167.0,3.7,15.0,371.0,110.57,91.62
2016,6,8,7,45,415.0,189.0,3.75,15.5,410.5,121.88,100.9
2016,6,8,8,0,414.0,211.0,3.8,16.0,450.0,132.47,109.45
2016,6,8,8,15,269.0,254.5,3.8,16.0,415.0,177.4,133.72
2016,6,8,8,30,124.0,298.0,3.8,16.0,380.0,217.14,167.07
2016,6,8,8,45,190.5,315.0,3.85,16.5,450.5,253.61,192.23
2016,6,8,9,0,257.0,332.0,3.9,17.0,521.0,290.55,218.97
2016,6,8,9,15,381.5,307.5,3.9,17.0,604.0,334.21,251.07
2016,6,8,9,30,506.0,283.0,3.9,17.0,687.0,385.63,291.15
2016,6,8,9,45,499.0,301.5,3.9,17.0,714.0,430.82,329.28
2016,6,8,10,0,492.0,320.0,3.9,17.0,741.0,474.94,365.69
2016,6,8,10,15,448.5,348.0,3.9,17.0,741.0,505.75,391.1
2016,6,8,10,30,405.0,376.0,3.9,17.0,741.0,531.84,411.96
2016,6,8,10,45,639.0,256.0,3.9,17.5,846.0,611.14,474.28
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,699.57,543.08
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,741.66,575.11
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,781.52,605.17
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,817.09,630.31
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,849.94,653.46
2016,6,8,12,15,877.0,141.0,4.1,17.5,986.5,879.18,675.07
2016,6,8,12,30,877.0,141.0,4.1,17.0,985.0,905.49,694.69
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.0,921.13,705.62
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,946.95,723.77
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,959.89,732.67
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,969.22,739.27
2016,6,8,13,45,840.5,150.0,4.0,17.0,908.0,975.12,743.93
2016,6,8,14,0,844.0,143.0,4.0,17.0,888.0,963.99,737.0
2016,6,8,14,15,836.0,141.5,3.95,17.0,859.0,970.24,742.03
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,959.67,735.42
2016,6,8,14,45,699.0,193.5,3.85,17.0,759.0,895.3,691.4
2016,6,8,15,0,570.0,247.0,3.8,17.0,688.0,815.27,633.82
2016,6,8,15,15,552.5,235.5,3.8,16.5,644.5,779.53,610.94
2016,6,8,15,30,535.0,224.0,3.8,16.0,601.0,741.87,585.99
2016,6,8,15,45,558.0,199.0,3.8,16.0,570.0,723.69,575.01
2016,6,8,16,0,581.0,174.0,3.8,16.0,539.0,709.83,566.77
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.5,720.08,577.26
2016,6,8,16,30,744.0,101.0,3.8,16.0,506.0,716.86,576.55
2016,6,8,16,45,600.5,121.5,3.8,16.0,428.0,608.19,494.38
2016,6,8,17,0,457.0,142.0,3.8,16.0,350.0,496.58,406.74
2016,6,8,17,15,459.5,122.5,3.75,15.5,310.5,456.67,376.75
2016,6,8,17,30,462.0,103.0,3.7,15.0,271.0,414.98,343.93
2016,6,8,17,45,415.5,94.5,3.7,15.0,228.0,356.39,295.09
2016,6,8,18,0,369.0,86.0,3.7,15.0,185.0,301.44,248.08
2016,6,8,18,15,384.0,68.5,3.55,14.5,152.5,268.85,218.55
2016,6,8,18,30,399.0,51.0,3.4,14.0,120.0,237.26,187.95
2016,6,8,18,45,299.0,39.5,3.3,14.0,82.0,165.58,124.56
2016,6,8,19,0,199.0,28.0,3.2,14.0,44.0,103.26,63.18
2016,6,8,19,15,99.5,14.0,3.15,13.5,22.0,35.35,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,45.0,11.0,3.1,13.0,12.0,9.39,0.0
2016,6,9,5,15,161.0,24.5,3.25,13.0,41.5,19.02,6.53
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,29.39,19.55
2016,6,9,5,45,364.5,48.5,3.6,13.5,113.0,38.94,28.69
2016,6,9,6,0,452.0,59.0,3.8,14.0,155.0,46.71,35.95
2016,6,9,6,15,226.0,61.5,3.8,14.5,109.5,44.97,34.57
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,52.92,41.64
2016,6,9,6,45,0.0,76.5,3.8,15.5,76.5,62.91,50.35
2016,6,9,7,0,0.0,89.0,3.8,16.0,89.0,72.83,58.86
2016,6,9,7,15,3.5,125.5,3.75,16.0,127.0,100.07,82.47
2016,6,9,7,30,7.0,162.0,3.7,16.0,165.0,126.32,104.88
2016,6,9,7,45,14.0,185.0,3.7,16.5,192.5,143.02,118.61
2016,6,9,8,0,21.0,208.0,3.7,17.0,220.0,159.52,131.99
2016,6,9,8,15,44.0,245.5,3.65,17.0,274.0,177.72,139.34
2016,6,9,8,30,67.0,283.0,3.6,17.0,328.0,210.37,163.4
2016,6,9,8,45,65.0,301.5,3.55,17.5,347.0,230.91,178.86
2016,6,9,9,0,63.0,320.0,3.5,18.0,366.0,251.41,194.59
2016,6,9,9,15,69.5,342.0,3.45,18.0,395.5,276.72,214.2
2016,6,9,9,30,76.0,364.0,3.4,18.0,425.0,303.17,234.68
2016,6,9,9,45,70.5,375.5,3.4,18.0,433.5,318.47,246.7
2016,6,9,10,0,65.0,387.0,3.4,18.0,442.0,333.1,258.06
2016,6,9,10,15,145.0,413.5,3.35,18.0,542.5,400.16,309.26
2016,6,9,10,30,225.0,440.0,3.3,18.0,643.0,479.6,369.38
2016,6,9,10,45,556.5,284.5,3.3,18.5,800.5,580.93,448.22
2016,6,9,11,0,888.0,129.0,3.3,19.0,958.0,703.33,541.97
2016,6,9,11,15,890.5,129.5,3.3,19.0,971.0,745.62,573.34
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,785.61,602.69
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,821.95,628.02
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,855.67,651.44
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,884.92,671.73
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,911.13,689.94
2016,6,9,12,45,904.0,122.5,3.55,19.0,987.0,936.02,707.3
2016,6,9,13,0,912.0,116.0,3.6,19.0,981.0,957.61,722.46
2016,6,9,13,15,908.5,115.0,3.65,19.0,965.0,970.1,731.54
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,978.87,738.27
2016,6,9,13,45,902.5,111.5,3.75,19.0,926.5,983.38,742.26
2016,6,9,14,0,900.0,109.0,3.8,19.0,904.0,984.08,743.83
2016,6,9,14,15,893.5,108.0,3.8,19.0,875.0,978.68,741.07
2016,6,9,14,30,887.0,107.0,3.8,19.0,846.0,969.61,735.97
2016,6,9,14,45,879.0,105.0,3.85,19.0,811.5,954.48,727.14
2016,6,9,15,0,871.0,103.0,3.9,19.0,777.0,935.88,716.02
2016,6,9,15,15,859.5,101.0,3.95,18.5,737.0,910.75,701.7
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,882.58,685.16
2016,6,9,15,45,833.5,96.5,4.05,18.0,652.5,848.41,662.89
2016,6,9,16,0,819.0,94.0,4.1,18.0,608.0,820.14,644.74
2016,6,9,16,15,800.0,91.0,4.1,17.5,561.0,776.55,616.12
2016,6,9,16,30,781.0,88.0,4.1,17.0,514.0,731.26,585.82
2016,6,9,16,45,756.0,84.5,4.15,17.0,464.5,679.52,549.13
2016,6,9,17,0,731.0,81.0,4.2,17.0,415.0,627.17,511.0
2016,6,9,17,15,698.0,77.0,4.2,16.5,365.0,568.67,466.49
2016,6,9,17,30,665.0,73.0,4.2,16.0,315.0,513.41,423.0
2016,6,9,17,45,618.5,67.5,4.2,16.0,265.5,447.73,368.89
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,385.07,315.55
2016,6,9,18,15,505.5,54.5,4.1,15.5,170.0,314.35,254.55
2016,6,9,18,30,439.0,47.0,4.0,15.0,124.0,249.76,197.28
2016,6,9,18,45,340.0,37.0,3.95,14.5,85.5,177.79,133.73
2016,6,9,19,0,241.0,27.0,3.9,14.0,47.0,116.63,72.7
2016,6,9,19,15,120.5,13.5,3.85,13.5,23.5,39.95,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,90.0,11.0,3.4,13.0,13.0,9.39,0.0
2016,6,10,5,15,217.5,22.0,3.55,13.0,43.5,17.95,5.88
2016,6,10,5,30,345.0,33.0,3.7,13.0,74.0,26.84,17.37
2016,6,10,5,45,423.5,42.0,3.85,13.5,115.5,33.7,24.07
2016,6,10,6,0,502.0,51.0,4.0,14.0,157.0,40.42,30.37
2016,6,10,6,15,558.5,57.0,4.05,14.5,204.5,44.48,34.13
2016,6,10,6,30,615.0,63.0,4.1,15.0,252.0,48.5,37.7
2016,6,10,6,45,649.5,69.0,4.2,15.5,300.5,52.22,40.89
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,55.81,43.87
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,63.07,50.11
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,65.21,51.81
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,67.46,53.48
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,69.56,55.01
2016,6,10,8,15,803.5,94.5,4.3,17.0,593.0,104.0,60.04
2016,6,10,8,30,822.0,97.0,4.3,17.0,640.0,159.74,91.3
2016,6,10,8,45,831.5,102.0,4.3,17.5,682.0,224.94,141.57
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,282.49,190.6
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,339.05,240.83
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,395.93,291.36
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,451.45,339.45
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,506.76,386.06
2016,6,10,10,15,690.5,230.5,4.2,19.0,831.5,541.93,416.21
2016,6,10,10,30,492.0,350.0,4.2,19.0,793.0,561.29,431.54
2016,6,10,10,45,701.5,233.0,4.25,19.0,880.0,630.49,486.99
2016,6,10,11,0,911.0,116.0,4.3,19.0,967.0,707.61,548.41
2016,6,10,11,15,661.0,260.5,4.3,19.0,883.0,698.1,538.26
2016,6,10,11,30,411.0,405.0,4.3,19.0,799.0,663.13,508.6
2016,6,10,11,45,421.5,406.0,4.3,19.0,812.0,696.19,533.35
2016,6,10,12,0,432.0,407.0,4.3,19.0,825.0,728.53,557.0
2016,6,10,12,15,358.0,437.0,4.3,19.0,783.0,706.65,539.85
2016,6,10,12,30,284.0,467.0,4.3,19.0,741.0,685.63,523.22
2016,6,10,12,45,186.0,463.0,4.3,19.0,642.0,596.25,456.76
2016,6,10,13,0,88.0,459.0,4.3,19.0,543.0,497.53,382.11
2016,6,10,13,15,152.0,457.5,4.3,19.0,599.0,576.3,442.8
2016,6,10,13,30,216.0,456.0,4.3,19.0,655.0,642.07,492.64
2016,6,10,13,45,325.0,405.5,4.3,19.0,697.0,719.08,551.77
2016,6,10,14,0,434.0,355.0,4.3,19.0,739.0,794.64,609.03
2016,6,10,14,15,449.0,335.5,4.3,19.0,721.5,793.81,609.44
2016,6,10,14,30,464.0,316.0,4.3,19.0,704.0,790.21,608.43
2016,6,10,14,45,378.0,332.5,4.3,19.0,639.5,707.0,547.7
2016,6,10,15,0,292.0,349.0,4.3,19.0,575.0,641.78,499.08
2016,6,10,15,15,233.0,337.5,4.3,18.5,512.0,555.31,436.01
2016,6,10,15,30,174.0,326.0,4.3,18.0,449.0,488.1,385.75
2016,6,10,15,45,196.5,302.0,4.3,18.0,432.5,480.64,382.08
2016,6,10,16,0,219.0,278.0,4.3,18.0,416.0,471.01,376.45
2016,6,10,16,15,205.5,256.0,4.3,18.0,377.5,431.74,346.85
2016,6,10,16,30,192.0,234.0,4.3,18.0,339.0,392.45,316.92
2016,6,10,16,45,234.0,205.5,4.3,18.0,321.5,402.22,326.46
2016,6,10,17,0,276.0,177.0,4.3,18.0,304.0,392.13,320.07
2016,6,10,17,15,153.5,155.5,4.25,17.5,225.0,263.42,215.58
2016,6,10,17,30,31.0,134.0,4.2,17.0,146.0,147.9,119.13
2016,6,10,17,45,23.5,114.5,4.2,16.5,123.0,123.44,99.02
2016,6,10,18,0,16.0,95.0,4.2,16.0,100.0,93.1,73.48
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,184.28,149.33
2016,6,10,18,30,401.0,54.0,3.8,15.0,124.0,241.44,191.17
2016,6,10,18,45,295.5,42.0,3.65,14.5,85.0,165.12,124.41
2016,6,10,19,0,190.0,30.0,3.5,14.0,46.0,103.88,65.58
2016,6,10,19,15,95.0,15.0,3.4,13.5,23.0,35.28,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,58.0,11.0,1.9,12.0,12.0,9.39,0.0
2016,6,11,5,15,176.0,24.0,1.95,12.5,42.0,18.67,6.39
2016,6,11,5,30,294.0,37.0,2.0,13.0,72.0,30.17,20.24
2016,6,11,5,45,380.0,47.5,2.1,14.0,114.0,38.15,27.95
2016,6,11,6,0,466.0,58.0,2.2,15.0,156.0,45.96,35.15
2016,6,11,6,15,524.5,65.0,2.2,15.5,203.5,50.55,39.38
2016,6,11,6,30,583.0,72.0,2.2,16.0,251.0,55.07,43.37
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,61.16,48.61
2016,6,11,7,0,587.0,92.0,2.2,17.0,327.0,66.84,53.37
2016,6,11,7,15,642.0,91.0,2.15,17.5,380.0,65.1,51.57
2016,6,11,7,30,697.0,90.0,2.1,18.0,433.0,63.68,50.06
2016,6,11,7,45,525.0,157.0,2.1,18.5,430.5,104.03,84.45
2016,6,11,8,0,353.0,224.0,2.1,19.0,428.0,147.14,120.38
2016,6,11,8,15,303.5,256.5,2.0,19.5,442.5,179.46,132.58
2016,6,11,8,30,254.0,289.0,1.9,20.0,457.0,217.7,158.96
2016,6,11,8,45,218.0,315.5,1.85,20.5,466.5,257.95,190.4
2016,6,11,9,0,182.0,342.0,1.8,21.0,476.0,285.41,212.86
2016,6,11,9,15,107.5,330.5,1.7,21.5,411.0,273.73,206.53
2016,6,11,9,30,33.0,319.0,1.6,22.0,346.0,256.8,195.26
2016,6,11,9,45,51.0,354.5,1.55,22.5,397.5,295.37,223.65
2016,6,11,10,0,69.0,390.0,1.5,23.0,449.0,336.79,253.65
2016,6,11,10,15,166.5,411.0,1.4,23.5,559.5,408.94,305.68
2016,6,11,10,30,264.0,432.0,1.3,24.0,670.0,492.97,365.28
2016,6,11,10,45,248.0,446.0,1.25,24.5,674.0,514.65,379.44
2016,6,11,11,0,232.0,460.0,1.2,25.0,678.0,534.3,392.16
2016,6,11,11,15,329.0,431.0,1.2,25.0,743.5,598.66,438.41
2016,6,11,11,30,426.0,402.0,1.2,25.0,809.0,671.41,489.34
2016,6,11,11,45,437.5,404.5,1.2,25.5,825.5,706.97,512.05
2016,6,11,12,0,449.0,407.0,1.2,26.0,842.0,741.88,534.31
2016,6,11,12,15,679.5,266.0,1.3,26.0,922.0,837.26,603.49
2016,6,11,12,30,910.0,125.0,1.4,26.0,1002.0,918.5,658.16
2016,6,11,12,45,916.0,120.0,1.55,26.0,996.5,943.23,675.07
2016,6,11,13,0,922.0,115.0,1.7,26.0,991.0,964.61,690.56
2016,6,11,13,15,919.5,114.5,1.85,26.0,976.0,978.74,701.56
2016,6,11,13,30,917.0,114.0,2.0,26.0,961.0,989.16,710.33
2016,6,11,13,45,912.0,113.5,2.2,26.0,938.5,993.43,715.86
2016,6,11,14,0,907.0,113.0,2.4,26.0,916.0,993.91,719.0
2016,6,11,14,15,901.0,112.0,2.5,25.5,887.0,989.17,719.24
2016,6,11,14,30,895.0,111.0,2.6,25.0,858.0,980.72,717.18
2016,6,11,14,45,884.5,110.5,2.75,25.0,823.0,964.9,709.4
2016,6,11,15,0,874.0,110.0,2.9,25.0,788.0,945.68,699.35
2016,6,11,15,15,862.5,108.0,2.95,24.5,748.0,920.7,685.97
2016,6,11,15,30,851.0,106.0,3.0,24.0,708.0,892.67,670.44
2016,6,11,15,45,831.5,105.5,3.05,24.0,662.0,865.66,654.17
2016,6,11,16,0,812.0,105.0,3.1,24.0,616.0,826.74,629.5
2016,6,11,16,15,792.0,101.5,3.05,23.5,568.5,782.05,601.15
2016,6,11,16,30,772.0,98.0,3.0,23.0,521.0,735.72,571.14
2016,6,11,16,45,741.5,95.5,3.0,22.5,470.5,681.29,534.85
