Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,711.0,93.0,3.0,22.0,420.0,629.82,499.02
2016,6,11,17,15,676.0,88.0,2.95,21.0,369.0,569.72,455.62
2016,6,11,17,30,641.0,83.0,2.9,20.0,318.0,510.66,411.39
2016,6,11,17,45,591.0,77.0,2.85,19.5,268.0,443.4,358.21
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,379.46,305.82
2016,6,11,18,15,472.5,62.0,2.75,18.0,171.5,307.56,245.89
2016,6,11,18,30,404.0,53.0,2.7,17.0,125.0,242.0,189.48
2016,6,11,18,45,304.0,41.0,2.65,16.5,86.0,169.38,126.67
2016,6,11,19,0,204.0,29.0,2.6,16.0,47.0,106.81,67.51
2016,6,11,19,15,102.0,14.5,2.55,15.5,23.5,45.37,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,2.1,13.0,12.0,9.39,0.0
2016,6,12,5,15,152.5,25.5,2.2,13.0,42.0,19.77,7.06
2016,6,12,5,30,266.0,40.0,2.3,13.0,72.0,30.86,20.82
2016,6,12,5,45,352.5,51.0,2.4,13.5,114.0,39.12,28.86
2016,6,12,6,0,439.0,62.0,2.5,14.0,156.0,49.16,38.13
2016,6,12,6,15,500.0,70.0,2.45,14.5,203.0,54.41,42.97
2016,6,12,6,30,561.0,78.0,2.4,15.0,250.0,59.56,47.52
2016,6,12,6,45,610.0,83.0,2.35,15.5,301.0,62.18,49.7
2016,6,12,7,0,659.0,88.0,2.3,16.0,352.0,64.79,51.78
2016,6,12,7,15,690.5,92.5,2.25,16.0,402.0,66.78,53.36
2016,6,12,7,30,722.0,97.0,2.2,16.0,452.0,68.7,54.85
2016,6,12,7,45,748.5,100.0,2.15,16.5,501.5,76.1,60.97
2016,6,12,8,0,775.0,103.0,2.1,17.0,551.0,76.94,61.36
2016,6,12,8,15,793.0,106.0,2.05,17.5,597.5,109.84,65.49
2016,6,12,8,30,811.0,109.0,2.0,18.0,644.0,165.27,95.74
2016,6,12,8,45,825.5,111.0,1.95,18.5,686.5,221.28,137.57
2016,6,12,9,0,840.0,113.0,1.9,19.0,729.0,278.51,185.28
2016,6,12,9,15,850.5,115.0,1.9,19.0,767.0,340.87,239.04
2016,6,12,9,30,861.0,117.0,1.9,19.0,805.0,397.13,287.99
2016,6,12,9,45,874.5,115.5,1.9,19.5,839.0,452.03,334.36
2016,6,12,10,0,888.0,114.0,1.9,20.0,873.0,506.84,379.27
2016,6,12,10,15,894.0,115.5,1.95,20.0,899.5,559.69,422.25
2016,6,12,10,30,900.0,117.0,2.0,20.0,926.0,611.27,463.06
2016,6,12,10,45,902.5,118.5,2.1,20.5,945.5,659.2,499.47
2016,6,12,11,0,905.0,120.0,2.2,21.0,965.0,705.12,533.44
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.0,747.72,565.0
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,787.93,593.87
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,824.09,618.82
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,857.42,641.82
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,886.97,661.87
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,913.46,679.87
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,933.1,693.36
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,949.21,704.63
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,962.25,713.56
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,971.66,720.2
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,974.55,722.67
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,973.73,722.86
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,967.8,720.76
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,958.27,716.4
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,942.33,706.95
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,923.02,695.34
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,908.75,688.12
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,880.62,671.38
2016,6,12,15,45,803.0,110.5,2.45,19.0,648.5,846.29,649.1
2016,6,12,16,0,789.0,107.0,2.4,19.0,605.0,809.49,624.99
2016,6,12,16,15,769.0,103.5,2.35,19.0,558.0,765.56,595.6
2016,6,12,16,30,749.0,100.0,2.3,19.0,511.0,720.04,564.74
2016,6,12,16,45,724.0,95.5,2.3,19.0,462.0,671.37,531.37
2016,6,12,17,0,699.0,91.0,2.3,19.0,413.0,619.21,493.91
2016,6,12,17,15,664.0,86.0,2.25,18.5,363.0,559.68,449.89
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,501.25,405.25
2016,6,12,17,45,584.0,74.5,2.2,17.5,264.5,436.92,354.49
2016,6,12,18,0,539.0,68.0,2.2,17.0,216.0,375.5,304.13
2016,6,12,18,15,472.5,59.5,2.15,16.5,170.0,305.25,244.9
2016,6,12,18,30,406.0,51.0,2.1,16.0,124.0,241.15,189.23
2016,6,12,18,45,312.0,40.0,2.05,15.5,85.5,171.52,128.7
2016,6,12,19,0,218.0,29.0,2.0,15.0,47.0,110.98,71.1
2016,6,12,19,15,109.0,14.5,2.05,14.5,23.5,47.21,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,2.8,12.0,12.0,9.39,0.0
2016,6,13,5,15,170.5,24.5,2.8,12.0,42.0,19.04,6.6
2016,6,13,5,30,286.0,38.0,2.8,12.0,72.0,31.04,21.06
2016,6,13,5,45,376.0,47.5,2.85,12.5,113.5,38.14,28.11
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,45.13,34.7
2016,6,13,6,15,525.0,64.0,2.9,13.5,202.5,49.77,39.0
2016,6,13,6,30,584.0,71.0,2.9,14.0,250.0,54.32,43.06
2016,6,13,6,45,627.0,76.0,2.95,14.5,299.5,57.13,45.43
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,59.9,47.67
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,62.09,49.46
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,70.17,56.37
2016,6,13,7,45,571.0,149.5,3.05,15.5,447.5,100.08,82.07
2016,6,13,8,0,410.0,209.0,3.1,16.0,446.0,131.26,108.38
2016,6,13,8,15,614.0,155.0,3.15,16.0,543.0,124.5,82.6
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,159.78,91.99
2016,6,13,8,45,833.0,103.5,3.25,16.5,683.5,223.93,140.89
2016,6,13,9,0,848.0,106.0,3.3,17.0,727.0,281.13,189.27
2016,6,13,9,15,859.5,107.5,3.3,17.0,765.5,337.52,239.37
2016,6,13,9,30,871.0,109.0,3.3,17.0,804.0,394.18,289.76
2016,6,13,9,45,884.0,108.0,3.3,17.5,839.0,449.65,337.78
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,504.99,384.34
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,558.49,429.12
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,610.76,471.76
2016,6,13,10,45,914.0,111.0,3.6,18.0,949.5,659.65,510.84
2016,6,13,11,0,918.0,112.0,3.7,18.0,970.0,706.63,547.63
2016,6,13,11,15,921.0,113.0,3.8,18.0,984.0,750.82,581.62
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,792.67,612.66
2016,6,13,11,45,923.0,115.5,4.0,18.5,1003.5,829.32,637.47
2016,6,13,12,0,922.0,117.0,4.1,19.0,1009.0,863.1,660.11
2016,6,13,12,15,921.5,117.0,4.15,19.0,1007.5,893.03,681.01
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,919.83,699.75
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,942.46,715.92
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,961.64,729.87
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,974.91,739.7
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,984.46,747.14
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,986.95,749.89
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,985.71,750.25
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,979.72,748.51
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,970.05,744.36
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,954.02,735.24
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,934.63,723.78
2016,6,13,15,15,846.5,111.5,4.8,17.5,741.0,909.53,708.92
2016,6,13,15,30,835.0,109.0,4.8,17.0,701.0,891.21,698.88
2016,6,13,15,45,830.5,102.0,4.85,17.0,659.0,860.84,679.04
2016,6,13,16,0,826.0,95.0,4.9,17.0,617.0,827.37,656.85
2016,6,13,16,15,807.5,92.0,4.9,17.0,569.5,784.17,626.94
2016,6,13,16,30,789.0,89.0,4.9,17.0,522.0,739.21,595.38
2016,6,13,16,45,768.0,84.5,4.9,17.0,473.0,689.19,559.48
2016,6,13,17,0,747.0,80.0,4.9,17.0,424.0,638.2,522.12
2016,6,13,17,15,714.5,75.5,4.9,16.5,373.5,578.94,476.77
2016,6,13,17,30,682.0,71.0,4.9,16.0,323.0,522.55,432.14
2016,6,13,17,45,629.5,67.5,4.9,16.0,272.5,455.09,376.23
2016,6,13,18,0,577.0,64.0,4.9,16.0,222.0,391.09,321.53
2016,6,13,18,15,511.5,56.5,4.8,15.5,176.0,320.49,260.46
2016,6,13,18,30,446.0,49.0,4.7,15.0,130.0,255.85,202.97
2016,6,13,18,45,339.0,39.5,4.65,14.5,90.0,180.87,137.04
2016,6,13,19,0,232.0,30.0,4.6,14.0,50.0,116.5,75.9
2016,6,13,19,15,116.0,15.0,4.6,13.5,25.0,49.69,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,6.0,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,58.0,12.0,3.7,12.0,13.0,10.24,0.0
2016,6,14,5,15,180.5,24.5,3.7,12.0,43.0,19.06,6.55
2016,6,14,5,30,303.0,37.0,3.7,12.0,73.0,30.22,20.33
2016,6,14,5,45,403.5,45.0,3.75,12.5,116.0,36.15,26.34
2016,6,14,6,0,504.0,53.0,3.8,13.0,159.0,42.08,31.97
2016,6,14,6,15,561.0,59.0,3.8,13.5,207.0,46.08,35.71
2016,6,14,6,30,618.0,65.0,3.8,14.0,255.0,50.05,39.24
2016,6,14,6,45,666.0,68.0,3.85,14.5,305.5,51.69,40.58
2016,6,14,7,0,714.0,71.0,3.9,15.0,356.0,58.12,46.1
2016,6,14,7,15,620.0,105.0,3.85,15.5,376.5,74.7,60.44
2016,6,14,7,30,526.0,139.0,3.8,16.0,397.0,94.61,77.45
2016,6,14,7,45,671.5,110.5,3.75,16.5,475.5,75.12,60.12
2016,6,14,8,0,817.0,82.0,3.7,17.0,554.0,72.55,57.6
2016,6,14,8,15,833.0,84.5,3.65,17.0,600.0,105.14,61.54
2016,6,14,8,30,849.0,87.0,3.6,17.0,646.0,161.44,91.89
2016,6,14,8,45,860.0,89.5,3.55,17.5,688.5,218.39,134.81
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,276.02,183.71
2016,6,14,9,15,881.0,94.0,3.5,18.0,769.0,333.46,234.77
2016,6,14,9,30,891.0,96.0,3.5,18.0,807.0,390.99,285.98
2016,6,14,9,45,724.5,196.0,3.5,18.0,790.5,442.43,333.53
2016,6,14,10,0,558.0,296.0,3.5,18.0,774.0,484.78,370.41
2016,6,14,10,15,727.0,204.5,3.55,18.0,847.0,538.2,413.82
2016,6,14,10,30,896.0,113.0,3.6,18.0,920.0,604.33,467.3
2016,6,14,10,45,901.0,113.5,3.65,18.0,940.0,652.81,505.92
2016,6,14,11,0,906.0,114.0,3.7,18.0,960.0,699.5,542.38
2016,6,14,11,15,908.5,114.5,3.75,18.0,973.5,742.46,575.34
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,783.06,605.44
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.0,820.4,631.97
2016,6,14,12,0,914.0,116.0,4.0,18.0,999.0,855.05,656.54
2016,6,14,12,15,913.5,116.0,4.1,17.5,998.0,884.75,678.89
2016,6,14,12,30,913.0,116.0,4.2,17.0,997.0,911.35,699.2
2016,6,14,12,45,914.5,113.5,4.35,17.0,989.5,934.26,716.05
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,953.76,731.01
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,967.39,742.63
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,977.33,751.88
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,981.63,755.91
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,982.18,757.48
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,976.54,754.46
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,967.22,749.01
2016,6,14,14,45,882.0,103.0,4.7,16.0,815.5,954.14,741.05
2016,6,14,15,0,877.0,100.0,4.7,16.0,782.0,937.49,730.66
2016,6,14,15,15,866.0,98.5,4.7,16.0,743.0,913.5,715.11
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,886.44,697.39
2016,6,14,15,45,842.0,94.0,4.75,16.0,660.5,853.1,675.38
2016,6,14,16,0,829.0,91.0,4.8,16.0,617.0,817.19,651.29
2016,6,14,16,15,578.0,153.0,4.8,16.0,506.0,667.69,539.97
2016,6,14,16,30,327.0,215.0,4.8,16.0,395.0,492.89,401.44
2016,6,14,16,45,395.5,179.0,4.85,16.0,376.0,509.49,417.47
2016,6,14,17,0,464.0,143.0,4.9,16.0,357.0,503.17,414.67
2016,6,14,17,15,421.0,131.5,4.9,15.5,308.5,441.73,366.13
2016,6,14,17,30,378.0,120.0,4.9,15.0,260.0,382.83,318.57
2016,6,14,17,45,345.5,107.0,4.9,15.0,220.0,331.28,275.37
2016,6,14,18,0,313.0,94.0,4.9,15.0,180.0,282.1,233.08
2016,6,14,18,15,277.5,77.5,4.8,14.5,142.5,230.36,188.08
2016,6,14,18,30,242.0,61.0,4.7,14.0,105.0,181.89,144.95
2016,6,14,18,45,180.0,45.5,4.6,13.5,73.0,128.73,97.88
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,75.25,48.51
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,32.41,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.1,0.0
2016,6,15,5,15,156.5,25.0,3.85,11.5,43.5,19.39,6.71
2016,6,15,5,30,313.0,37.0,3.9,12.0,74.0,30.26,20.36
2016,6,15,5,45,406.5,45.0,4.0,12.5,116.5,36.17,26.35
2016,6,15,6,0,500.0,53.0,4.1,13.0,159.0,42.06,31.95
2016,6,15,6,15,557.5,59.5,4.15,13.0,206.5,46.46,36.11
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,50.79,40.07
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,52.73,41.68
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,59.6,47.6
2016,6,15,7,15,736.0,76.5,4.45,14.5,405.0,61.5,49.04
2016,6,15,7,30,765.0,80.0,4.5,15.0,455.0,63.36,50.4
2016,6,15,7,45,790.0,82.0,4.55,15.5,504.5,64.04,50.72
2016,6,15,8,0,815.0,84.0,4.6,16.0,554.0,64.72,51.03
2016,6,15,8,15,831.0,86.0,4.6,16.0,600.0,105.27,62.32
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,161.12,92.27
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,217.78,135.3
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,275.45,185.02
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,332.6,236.62
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,389.77,288.43
2016,6,15,9,45,895.0,99.0,4.85,16.5,838.5,445.87,338.17
2016,6,15,10,0,896.0,104.0,4.9,17.0,869.0,500.66,385.44
2016,6,15,10,15,902.0,105.0,4.9,17.0,896.5,553.45,430.41
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,604.95,473.17
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,654.16,513.27
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,701.64,551.17
2016,6,15,11,15,923.0,106.5,5.0,17.0,979.0,745.48,585.35
2016,6,15,11,30,926.0,107.0,5.0,17.0,993.0,786.96,616.35
2016,6,15,11,45,929.0,106.0,5.05,17.0,1000.0,824.68,643.57
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,859.71,668.79
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,890.24,690.12
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,917.63,709.16
2016,6,15,12,45,629.5,274.5,4.95,17.0,880.5,844.29,654.05
2016,6,15,13,0,327.0,444.0,4.9,17.0,756.0,728.42,562.29
2016,6,15,13,15,613.5,281.0,4.85,17.0,853.0,868.85,672.82
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,975.19,749.79
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,980.96,753.75
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,982.88,755.85
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,977.81,752.4
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,969.07,746.54
2016,6,15,14,45,573.5,232.5,4.6,17.0,705.0,813.94,635.67
2016,6,15,15,0,259.0,358.0,4.6,17.0,559.0,619.51,485.94
2016,6,15,15,15,561.5,225.0,4.55,16.5,632.5,775.89,613.23
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,889.09,698.77
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,858.22,677.03
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,824.43,654.06
2016,6,15,16,15,830.5,80.5,4.3,15.5,574.0,782.45,625.78
2016,6,15,16,30,813.0,78.0,4.2,15.0,527.0,738.64,595.81
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.5,695.43,565.09
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,644.37,527.8
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,586.52,483.71
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,529.19,438.29
2016,6,15,17,45,663.0,60.5,3.65,14.0,277.0,464.77,384.87
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,404.81,333.4
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.5,335.01,272.89
2016,6,15,18,30,494.0,44.0,3.0,13.0,134.0,270.85,215.56
2016,6,15,18,45,397.5,35.5,2.75,12.5,93.5,198.08,150.84
2016,6,15,19,0,301.0,27.0,2.5,12.0,53.0,136.07,90.43
2016,6,15,19,15,150.5,13.5,2.35,12.0,26.5,58.53,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,6.83,0.0
2016,6,16,5,15,22.5,23.5,1.2,13.0,26.0,19.13,6.4
2016,6,16,5,30,45.0,39.0,1.2,13.0,44.0,30.72,20.7
2016,6,16,5,45,68.0,58.0,1.3,13.5,70.0,44.72,33.78
2016,6,16,6,0,91.0,77.0,1.4,14.0,96.0,58.45,46.35
2016,6,16,6,15,106.0,97.5,1.3,14.0,125.5,72.79,59.35
2016,6,16,6,30,121.0,118.0,1.2,14.0,155.0,86.81,71.82
2016,6,16,6,45,131.5,139.0,1.2,14.5,186.0,100.73,83.81
2016,6,16,7,0,142.0,160.0,1.2,15.0,217.0,114.28,95.21
2016,6,16,7,15,71.0,134.5,1.15,15.0,163.0,103.32,85.39
2016,6,16,7,30,0.0,109.0,1.1,15.0,109.0,88.76,72.5
2016,6,16,7,45,1.0,139.0,1.1,15.5,140.0,111.2,91.49
2016,6,16,8,0,2.0,169.0,1.1,16.0,171.0,133.07,109.58
2016,6,16,8,15,14.5,208.0,1.1,16.0,218.0,161.98,127.38
2016,6,16,8,30,27.0,247.0,1.1,16.0,265.0,183.58,143.36
2016,6,16,8,45,15.5,214.0,1.1,16.5,224.5,172.33,134.18
2016,6,16,9,0,4.0,181.0,1.1,17.0,184.0,147.41,114.36
2016,6,16,9,15,15.0,242.0,1.15,17.5,254.5,197.85,153.51
2016,6,16,9,30,26.0,303.0,1.2,18.0,325.0,242.7,187.44
2016,6,16,9,45,150.5,351.0,1.3,18.5,480.0,328.24,250.5
2016,6,16,10,0,275.0,399.0,1.4,19.0,635.0,428.97,324.53
2016,6,16,10,15,587.0,251.5,1.5,19.0,774.0,499.95,378.32
2016,6,16,10,30,899.0,104.0,1.6,19.0,913.0,597.54,453.35
2016,6,16,10,45,904.5,103.5,1.7,19.0,933.5,645.6,490.54
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,691.9,525.98
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,734.94,558.38
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,775.61,587.77
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,812.94,612.52
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,847.59,635.3
2016,6,16,12,15,919.5,103.0,2.25,20.0,992.0,877.33,655.47
2016,6,16,12,30,919.0,103.0,2.3,20.0,991.0,903.95,673.57
2016,6,16,12,45,916.0,103.5,2.4,20.0,982.0,925.51,688.81
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,943.59,701.85
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,957.14,711.55
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,967.01,718.96
2016,6,16,13,45,905.5,100.0,2.65,20.0,920.5,972.11,723.34
2016,6,16,14,0,904.0,97.0,2.7,20.0,899.0,973.4,725.37
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.0,968.66,724.46
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,960.24,721.26
2016,6,16,14,45,615.0,216.5,2.75,19.0,722.0,837.45,638.27
2016,6,16,15,0,338.0,338.0,2.8,19.0,601.0,672.54,516.67
2016,6,16,15,15,341.0,317.5,2.75,19.0,571.5,651.01,503.45
2016,6,16,15,30,344.0,297.0,2.7,19.0,542.0,627.57,487.78
2016,6,16,15,45,219.0,288.0,2.7,19.0,440.5,484.92,380.86
2016,6,16,16,0,94.0,279.0,2.7,19.0,339.0,348.93,275.46
2016,6,16,16,15,94.5,257.0,2.6,18.5,313.0,325.71,259.2
2016,6,16,16,30,95.0,235.0,2.5,18.0,287.0,302.02,241.87
2016,6,16,16,45,426.0,152.5,2.45,18.0,354.0,504.21,407.15
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,634.55,509.7
2016,6,16,17,15,727.0,66.5,2.3,17.5,371.5,577.87,466.53
2016,6,16,17,30,697.0,63.0,2.2,17.0,322.0,521.69,423.33
2016,6,16,17,45,655.5,58.5,2.1,17.0,273.0,458.62,372.44
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,397.91,321.79
2016,6,16,18,15,553.5,48.0,1.8,16.5,178.0,331.35,265.21
2016,6,16,18,30,493.0,42.0,1.6,16.0,132.0,268.48,210.15
2016,6,16,18,45,400.0,34.0,1.45,15.5,92.5,197.58,148.21
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,137.05,90.21
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,58.88,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,6.83,0.0
2016,6,17,5,15,37.0,23.0,1.55,14.0,27.5,18.55,5.85
2016,6,17,5,30,74.0,38.0,1.6,14.0,47.0,30.13,20.07
2016,6,17,5,45,96.0,56.5,1.7,14.5,73.5,43.86,32.87
2016,6,17,6,0,118.0,75.0,1.8,15.0,100.0,57.34,45.17
2016,6,17,6,15,131.5,95.0,1.8,15.0,130.0,71.43,57.91
2016,6,17,6,30,145.0,115.0,1.8,15.0,160.0,85.2,70.15
2016,6,17,6,45,150.0,137.0,1.8,15.5,190.5,99.74,82.67
2016,6,17,7,0,155.0,159.0,1.8,16.0,221.0,113.85,94.56
2016,6,17,7,15,239.5,171.5,1.8,16.0,282.0,117.75,97.62
2016,6,17,7,30,324.0,184.0,1.8,16.0,343.0,125.71,104.14
2016,6,17,7,45,558.0,132.0,1.85,16.5,440.0,87.82,71.04
2016,6,17,8,0,792.0,80.0,1.9,17.0,537.0,61.7,48.18
2016,6,17,8,15,417.5,173.0,1.95,17.5,415.5,125.4,88.34
2016,6,17,8,30,43.0,266.0,2.0,18.0,294.0,196.68,152.58
2016,6,17,8,45,83.5,302.5,2.05,18.5,362.0,233.58,178.85
2016,6,17,9,0,124.0,339.0,2.1,19.0,430.0,268.49,203.94
2016,6,17,9,15,135.0,359.5,2.15,19.0,463.0,298.81,227.39
2016,6,17,9,30,146.0,380.0,2.2,19.0,496.0,330.72,252.16
2016,6,17,9,45,234.0,383.0,2.3,19.0,579.0,383.69,291.87
2016,6,17,10,0,322.0,386.0,2.4,19.0,662.0,441.17,335.56
2016,6,17,10,15,174.5,366.0,2.45,19.0,516.5,378.78,290.5
2016,6,17,10,30,27.0,346.0,2.5,19.0,371.0,295.13,227.08
2016,6,17,10,45,28.0,357.0,2.55,19.5,383.5,309.3,237.66
2016,6,17,11,0,29.0,368.0,2.6,20.0,396.0,323.73,248.04
2016,6,17,11,15,86.5,424.0,2.65,20.0,507.0,415.12,317.38
2016,6,17,11,30,144.0,480.0,2.7,20.0,618.0,516.76,392.55
2016,6,17,11,45,93.5,450.0,2.75,20.0,540.5,458.58,348.92
2016,6,17,12,0,43.0,420.0,2.8,20.0,463.0,399.13,304.27
2016,6,17,12,15,70.0,446.5,2.8,20.0,515.0,450.96,343.58
2016,6,17,12,30,97.0,473.0,2.8,20.0,567.0,504.84,383.51
2016,6,17,12,45,60.0,412.5,2.85,20.0,471.0,422.59,322.45
2016,6,17,13,0,23.0,352.0,2.9,20.0,375.0,323.91,248.23
2016,6,17,13,15,22.5,343.5,2.9,20.0,365.5,317.4,243.81
2016,6,17,13,30,22.0,335.0,2.9,20.0,356.0,310.66,238.92
2016,6,17,13,45,15.0,269.0,2.9,20.0,283.5,245.77,189.38
2016,6,17,14,0,8.0,203.0,2.9,20.0,211.0,180.95,139.16
2016,6,17,14,15,10.0,226.5,2.9,19.5,235.5,204.01,157.88
2016,6,17,14,30,12.0,250.0,2.9,19.0,260.0,227.52,176.81
2016,6,17,14,45,9.5,225.5,2.95,19.0,233.0,203.36,158.06
2016,6,17,15,0,7.0,201.0,3.0,19.0,206.0,179.17,139.24
2016,6,17,15,15,6.0,195.5,3.05,18.5,200.0,173.57,135.36
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,168.02,131.47
2016,6,17,15,45,21.5,220.5,3.2,18.0,234.5,211.45,167.17
2016,6,17,16,0,38.0,251.0,3.3,18.0,275.0,271.4,215.62
2016,6,17,16,15,19.0,190.0,3.4,17.5,202.0,181.44,144.04
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,109.71,85.67
2016,6,17,16,45,52.0,160.5,3.6,17.0,184.5,189.04,152.8
2016,6,17,17,0,104.0,192.0,3.7,17.0,240.0,273.31,222.55
2016,6,17,17,15,63.5,163.0,3.7,16.5,191.5,199.62,162.33
2016,6,17,17,30,23.0,134.0,3.7,16.0,143.0,133.6,107.51
2016,6,17,17,45,17.5,115.0,3.7,15.5,121.0,112.39,90.01
2016,6,17,18,0,12.0,96.0,3.7,15.0,99.0,91.62,72.52
2016,6,17,18,15,6.0,77.0,3.5,14.5,78.5,71.06,54.92
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,50.97,37.56
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,35.04,23.54
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,19.0,8.92
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,9.47,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.7,12.0,13.0,9.39,0.0
2016,6,18,5,15,242.5,21.5,1.75,12.5,44.0,17.6,5.17
2016,6,18,5,30,378.0,32.0,1.8,13.0,75.0,26.14,16.73
2016,6,18,5,45,463.0,39.5,1.85,13.5,118.5,31.85,22.46
2016,6,18,6,0,548.0,47.0,1.9,14.0,162.0,37.53,27.81
2016,6,18,6,15,604.5,52.5,1.9,14.5,210.5,41.39,31.4
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,49.19,38.33
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.5,51.92,40.64
2016,6,18,7,0,741.0,66.0,1.9,16.0,362.0,54.62,42.85
2016,6,18,7,15,770.0,69.5,1.85,16.5,413.0,56.77,44.51
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,58.86,46.08
2016,6,18,7,45,821.5,76.0,1.75,17.5,514.5,68.83,54.46
2016,6,18,8,0,844.0,79.0,1.7,18.0,565.0,71.08,56.09
2016,6,18,8,15,861.0,81.0,1.6,18.0,612.5,101.23,58.83
2016,6,18,8,30,878.0,83.0,1.5,18.0,660.0,158.87,88.4
2016,6,18,8,45,891.5,85.0,1.45,18.5,704.0,217.54,131.42
2016,6,18,9,0,905.0,87.0,1.4,19.0,748.0,277.18,180.85
2016,6,18,9,15,915.0,88.5,1.35,19.5,787.5,336.17,231.65
2016,6,18,9,30,925.0,90.0,1.3,20.0,827.0,395.23,282.17
2016,6,18,9,45,928.5,93.5,1.3,20.5,860.0,452.98,330.64
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,509.62,376.61
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,564.27,420.23
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,617.58,461.45
2016,6,18,10,45,949.5,99.0,1.3,21.5,970.0,668.21,498.54
2016,6,18,11,0,955.0,99.0,1.3,22.0,992.0,716.98,533.1
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.5,762.33,565.84
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,805.24,595.28
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,843.95,620.22
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,879.78,643.13
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,911.33,663.84
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,939.63,682.47
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.5,963.59,698.98
2016,6,18,13,0,965.0,97.0,1.9,23.0,1016.0,983.96,713.3
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.5,998.78,722.96
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,1009.73,730.3
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,1014.85,734.72
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,1016.02,736.81
2016,6,18,14,15,946.5,93.0,2.0,23.0,911.0,1011.83,735.02
2016,6,18,14,30,941.0,92.0,2.0,23.0,882.0,1003.76,730.92
2016,6,18,14,45,931.5,91.5,2.05,23.0,846.5,988.66,723.03
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,969.96,712.9
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,945.81,700.03
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,918.41,684.98
2016,6,18,15,45,885.5,87.0,2.15,22.0,685.0,884.14,664.38
2016,6,18,16,0,870.0,86.0,2.2,22.0,640.0,847.3,641.83
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.5,804.81,615.83
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,767.46,593.01
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,715.82,558.65
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,663.28,522.93
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,604.59,481.0
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,546.34,437.43
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,480.62,386.34
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,419.44,336.69
2016,6,18,18,15,578.0,52.0,2.3,18.0,189.0,348.42,277.89
2016,6,18,18,30,515.0,46.0,2.3,17.0,141.0,282.95,221.49
2016,6,18,18,45,419.0,37.0,2.35,16.5,99.5,208.39,156.61
2016,6,18,19,0,323.0,28.0,2.4,16.0,58.0,144.47,96.06
2016,6,18,19,15,161.5,14.0,2.4,15.5,29.0,62.5,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,1.2,14.0,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,1.2,14.0,14.0,9.39,0.0
2016,6,19,5,15,255.5,21.5,1.15,14.5,46.0,17.64,4.95
2016,6,19,5,30,395.0,32.0,1.1,15.0,78.0,26.21,16.63
2016,6,19,5,45,481.0,39.5,1.1,16.0,122.0,31.95,22.3
2016,6,19,6,0,567.0,47.0,1.1,17.0,166.0,37.65,27.58
2016,6,19,6,15,621.5,52.5,1.1,17.5,214.5,45.18,34.35
2016,6,19,6,30,676.0,58.0,1.1,18.0,263.0,49.33,37.99
2016,6,19,6,45,714.5,61.5,1.1,18.5,314.0,51.67,39.93
2016,6,19,7,0,753.0,65.0,1.1,19.0,365.0,54.01,41.79
2016,6,19,7,15,780.0,68.5,1.1,19.5,416.0,56.18,43.44
2016,6,19,7,30,807.0,72.0,1.1,20.0,467.0,58.28,45.01
2016,6,19,7,45,827.5,74.5,1.15,20.5,516.0,67.93,53.01
2016,6,19,8,0,848.0,77.0,1.2,21.0,565.0,69.84,54.34
2016,6,19,8,15,863.5,79.5,1.15,21.5,612.0,99.58,56.96
2016,6,19,8,30,879.0,82.0,1.1,22.0,659.0,157.51,85.89
2016,6,19,8,45,890.5,84.0,1.1,23.0,702.0,215.87,127.62
2016,6,19,9,0,902.0,86.0,1.1,24.0,745.0,274.97,175.35
2016,6,19,9,15,665.5,198.0,1.1,24.0,698.5,330.6,229.94
2016,6,19,9,30,429.0,310.0,1.1,24.0,652.0,370.79,268.94
2016,6,19,9,45,686.5,198.0,1.1,24.5,771.5,425.03,307.55
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,505.9,367.35
2016,6,19,10,15,949.5,86.5,1.15,25.0,918.5,560.43,410.26
2016,6,19,10,30,955.0,87.0,1.2,25.0,946.0,613.52,451.03
2016,6,19,10,45,957.0,89.0,1.25,25.5,966.5,664.05,487.85
2016,6,19,11,0,959.0,91.0,1.3,26.0,987.0,712.41,522.02
2016,6,19,11,15,961.5,91.5,1.4,26.0,1000.5,757.52,554.66
2016,6,19,11,30,964.0,92.0,1.5,26.0,1014.0,800.13,583.85
2016,6,19,11,45,958.5,96.5,1.65,26.0,1019.0,837.29,609.15
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,871.19,632.32
2016,6,19,12,15,953.0,101.0,1.9,26.0,1023.0,902.46,653.28
2016,6,19,12,30,953.0,101.0,2.0,26.0,1022.0,930.52,672.2
2016,6,19,12,45,941.5,107.5,2.15,26.0,1010.5,950.88,686.75
2016,6,19,13,0,930.0,114.0,2.3,26.0,999.0,967.46,699.01
2016,6,19,13,15,927.5,113.0,2.4,25.5,984.0,981.63,710.74
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,992.05,720.22
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.5,999.07,726.24
2016,6,19,14,0,927.0,104.0,2.7,25.0,928.0,1002.17,729.89
2016,6,19,14,15,921.5,102.5,2.75,24.5,899.0,997.69,729.72
2016,6,19,14,30,916.0,101.0,2.8,24.0,870.0,989.4,727.24
2016,6,19,14,45,910.5,98.5,2.85,24.0,836.5,976.34,720.31
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,959.62,711.05
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,935.76,698.05
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,908.69,682.86
2016,6,19,15,45,872.5,90.0,2.95,23.0,679.0,876.38,663.04
2016,6,19,16,0,860.0,88.0,3.0,23.0,635.0,841.38,641.19
2016,6,19,16,15,843.0,85.5,3.0,22.5,588.0,799.66,615.26
2016,6,19,16,30,826.0,83.0,3.0,22.0,541.0,763.15,592.63
2016,6,19,16,45,804.5,79.5,3.0,22.0,491.0,712.77,558.39
2016,6,19,17,0,783.0,76.0,3.0,22.0,441.0,661.35,522.78
2016,6,19,17,15,752.5,72.5,2.9,21.5,390.0,603.21,480.51
2016,6,19,17,30,722.0,69.0,2.8,21.0,339.0,545.47,436.78
2016,6,19,17,45,679.0,64.0,2.75,20.5,288.5,479.64,385.32
2016,6,19,18,0,636.0,59.0,2.7,20.0,238.0,418.48,335.53
2016,6,19,18,15,573.5,53.0,2.55,19.0,190.0,347.91,276.88
2016,6,19,18,30,511.0,47.0,2.4,18.0,142.0,282.81,220.77
2016,6,19,18,45,416.5,38.0,2.3,17.5,100.5,208.92,156.56
2016,6,19,19,0,322.0,29.0,2.2,17.0,59.0,145.44,96.74
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.5,63.2,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,12.0,2.5,12.0,14.0,10.24,0.0
2016,6,20,5,15,251.5,22.5,2.5,12.5,46.5,18.54,5.34
2016,6,20,5,30,396.0,33.0,2.5,13.0,79.0,27.1,17.5
2016,6,20,5,45,490.5,40.0,2.55,13.5,124.0,32.43,22.93
2016,6,20,6,0,585.0,47.0,2.6,14.0,169.0,37.78,28.02
2016,6,20,6,15,640.0,52.0,2.5,14.5,218.5,44.91,34.52
2016,6,20,6,30,695.0,57.0,2.4,15.0,268.0,48.69,37.88
2016,6,20,6,45,736.5,60.0,2.35,15.5,320.5,50.72,39.58
2016,6,20,7,0,778.0,63.0,2.3,16.0,373.0,52.79,41.23
2016,6,20,7,15,805.0,66.5,2.3,16.5,424.5,55.04,42.99
2016,6,20,7,30,832.0,70.0,2.3,17.0,476.0,64.88,51.34
2016,6,20,7,45,852.5,72.0,2.35,18.0,526.0,66.64,52.46
2016,6,20,8,0,873.0,74.0,2.4,19.0,576.0,68.29,53.48
2016,6,20,8,15,888.0,76.5,2.4,19.5,624.0,97.98,56.08
2016,6,20,8,30,903.0,79.0,2.4,20.0,672.0,157.28,85.83
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.5,217.04,129.41
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,277.54,179.63
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.5,337.44,231.49
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,397.27,283.19
2016,6,20,9,45,941.0,93.0,2.4,22.5,868.5,456.11,333.12
2016,6,20,10,0,938.0,100.0,2.4,23.0,899.0,513.15,380.0
2016,6,20,10,15,943.5,101.0,2.45,23.0,926.5,567.95,424.52
2016,6,20,10,30,949.0,102.0,2.5,23.0,954.0,621.34,466.71
2016,6,20,10,45,953.0,102.5,2.55,23.0,975.0,671.8,505.62
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,720.25,542.13
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,765.12,575.27
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,807.45,605.15
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,845.84,631.09
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,881.36,654.99
2016,6,20,12,15,964.5,102.0,2.85,23.0,1034.5,912.65,675.99
2016,6,20,12,30,964.0,102.0,2.9,23.0,1033.0,940.66,694.83
2016,6,20,12,45,963.5,100.5,3.0,23.0,1024.5,963.87,710.92
2016,6,20,13,0,963.0,99.0,3.1,23.0,1016.0,983.45,724.73
2016,6,20,13,15,959.5,98.5,3.15,23.0,1000.0,997.45,734.59
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,1007.58,742.05
2016,6,20,13,45,950.5,97.5,3.25,23.0,960.5,1011.89,745.85
2016,6,20,14,0,945.0,97.0,3.3,23.0,937.0,1012.27,747.24
2016,6,20,14,15,938.0,96.0,3.35,22.5,907.5,1006.8,746.36
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,997.49,743.07
2016,6,20,14,45,921.0,94.5,3.45,22.0,842.0,982.14,734.41
2016,6,20,15,0,911.0,94.0,3.5,22.0,806.0,963.24,723.44
2016,6,20,15,15,900.0,92.5,3.5,21.5,766.0,938.94,709.89
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,911.45,694.09
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,877.14,672.13
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,840.31,648.28
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,797.9,621.15
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,760.82,597.48
2016,6,20,16,45,798.0,81.0,3.35,20.0,490.0,710.11,562.26
2016,6,20,17,0,775.0,78.0,3.3,20.0,440.0,658.48,525.81
2016,6,20,17,15,436.5,113.0,3.15,19.5,312.5,432.89,350.79
2016,6,20,17,30,98.0,148.0,3.0,19.0,185.0,215.96,174.25
2016,6,20,17,45,89.0,127.5,2.95,18.5,157.5,185.35,149.88
2016,6,20,18,0,80.0,107.0,2.9,18.0,130.0,155.31,124.96
2016,6,20,18,15,68.5,87.0,2.85,17.5,103.5,117.29,92.85
2016,6,20,18,30,57.0,67.0,2.8,17.0,77.0,89.25,68.6
2016,6,20,18,45,38.5,48.5,2.8,16.5,54.5,61.37,44.38
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,34.91,20.72
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,15.59,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,50.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,100.0,11.0,1.9,13.0,13.0,9.39,0.0
2016,6,21,5,15,239.0,22.0,1.9,13.5,44.5,18.08,4.78
2016,6,21,5,30,378.0,33.0,1.9,14.0,76.0,27.06,17.36
2016,6,21,5,45,468.0,40.0,1.9,14.5,119.5,32.33,22.75
2016,6,21,6,0,558.0,47.0,1.9,15.0,163.0,37.63,27.77
2016,6,21,6,15,613.0,52.5,1.8,15.5,211.5,41.49,31.35
2016,6,21,6,30,668.0,58.0,1.7,16.0,260.0,49.29,38.27
2016,6,21,6,45,710.0,61.0,1.65,16.5,311.0,51.25,39.89
2016,6,21,7,0,752.0,64.0,1.6,17.0,362.0,53.26,41.48
2016,6,21,7,15,779.5,67.0,1.6,17.5,413.0,55.09,42.86
2016,6,21,7,30,807.0,70.0,1.6,18.0,464.0,56.88,44.18
2016,6,21,7,45,828.5,72.5,1.6,19.0,513.5,66.6,52.22
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,68.57,53.49
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,96.45,55.45
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,154.09,83.82
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,212.26,125.49
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,271.21,173.5
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,330.01,223.65
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,388.82,273.65
2016,6,21,9,45,926.5,89.0,1.6,24.5,852.0,446.49,321.73
2016,6,21,10,0,929.0,93.0,1.6,25.0,884.0,502.97,367.29
2016,6,21,10,15,934.5,93.5,1.65,25.5,911.5,556.84,409.56
2016,6,21,10,30,940.0,94.0,1.7,26.0,939.0,609.32,449.37
2016,6,21,10,45,942.0,96.0,1.75,26.5,959.0,659.25,486.06
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,707.06,520.15
2016,6,21,11,15,946.5,98.5,1.85,27.0,992.5,751.69,552.23
2016,6,21,11,30,949.0,99.0,1.9,27.0,1006.0,793.86,581.12
2016,6,21,11,45,948.5,100.0,2.0,27.0,1012.0,831.52,606.3
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,866.25,629.51
2016,6,21,12,15,947.5,101.0,2.2,27.0,1016.5,897.03,650.14
2016,6,21,12,30,947.0,101.0,2.3,27.0,1015.0,924.61,668.73
2016,6,21,12,45,941.0,103.0,2.4,27.0,1005.5,945.74,683.22
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,963.22,695.48
