Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.0,976.94,706.85
2016,6,21,13,30,928.0,104.0,2.7,26.0,964.0,986.89,715.96
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.0,992.06,721.17
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,993.41,724.01
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,988.55,723.53
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,979.95,720.74
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,965.67,713.28
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,947.84,703.5
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,924.37,690.96
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,897.75,676.21
2016,6,21,15,45,858.0,90.5,3.45,23.5,671.5,864.87,656.99
2016,6,21,16,0,845.0,88.0,3.5,23.0,628.0,829.35,635.68
2016,6,21,16,15,827.5,85.5,3.5,22.5,581.0,787.73,609.46
2016,6,21,16,30,810.0,83.0,3.5,22.0,534.0,751.43,586.64
2016,6,21,16,45,788.5,80.0,3.5,21.5,484.5,702.28,553.95
2016,6,21,17,0,767.0,77.0,3.5,21.0,435.0,652.13,519.8
2016,6,21,17,15,736.5,73.0,3.45,20.5,384.5,594.11,477.23
2016,6,21,17,30,706.0,69.0,3.4,20.0,334.0,536.54,433.27
2016,6,21,17,45,664.0,64.0,3.4,19.5,284.5,472.05,382.36
2016,6,21,18,0,622.0,59.0,3.4,19.0,235.0,412.14,333.11
2016,6,21,18,15,560.5,53.0,3.3,18.5,187.5,342.72,274.39
2016,6,21,18,30,499.0,47.0,3.2,18.0,140.0,278.68,218.41
2016,6,21,18,45,404.0,38.0,3.1,17.5,99.0,205.14,154.32
2016,6,21,19,0,309.0,29.0,3.0,17.0,58.0,142.09,95.24
2016,6,21,19,15,154.5,14.5,3.0,16.5,29.0,62.06,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,47.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,95.0,11.0,3.6,12.0,13.0,9.39,0.0
2016,6,22,5,15,238.0,22.0,3.65,12.5,44.5,18.1,4.53
2016,6,22,5,30,381.0,33.0,3.7,13.0,76.0,27.09,17.42
2016,6,22,5,45,470.0,40.5,3.75,13.5,120.0,32.78,23.21
2016,6,22,6,0,559.0,48.0,3.8,14.0,164.0,38.45,28.59
2016,6,22,6,15,615.0,53.5,3.8,14.5,213.0,42.29,32.17
2016,6,22,6,30,671.0,59.0,3.8,15.0,262.0,50.16,39.18
2016,6,22,6,45,710.0,63.5,3.8,15.5,313.0,53.26,41.82
2016,6,22,7,0,749.0,68.0,3.8,16.0,364.0,56.31,44.33
2016,6,22,7,15,776.5,71.0,3.75,16.5,415.0,58.02,45.6
2016,6,22,7,30,804.0,74.0,3.7,17.0,466.0,59.7,46.81
2016,6,22,7,45,825.0,76.5,3.65,17.5,515.5,60.88,47.58
2016,6,22,8,0,846.0,79.0,3.6,18.0,565.0,71.12,56.16
2016,6,22,8,15,862.0,81.5,3.55,18.0,612.0,98.46,58.21
2016,6,22,8,30,878.0,84.0,3.5,18.0,659.0,156.38,87.16
2016,6,22,8,45,891.5,85.0,3.5,18.5,702.5,214.36,129.55
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,273.3,178.92
2016,6,22,9,15,914.5,87.5,3.45,19.0,784.5,332.17,231.0
2016,6,22,9,30,924.0,89.0,3.4,19.0,823.0,391.06,283.28
2016,6,22,9,45,931.5,89.5,3.35,19.5,856.5,448.16,332.74
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,504.54,380.14
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,559.33,425.65
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,612.71,468.76
2016,6,22,10,45,953.5,92.5,3.3,20.5,966.0,662.86,507.3
2016,6,22,11,0,957.0,93.0,3.3,21.0,987.0,710.96,543.16
2016,6,22,11,15,959.5,93.5,3.3,21.0,1001.0,756.13,577.01
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,798.81,607.27
2016,6,22,11,45,963.5,94.5,3.35,21.5,1021.5,838.07,633.1
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,874.47,656.74
2016,6,22,12,15,965.0,95.0,3.4,22.0,1027.5,906.15,678.01
2016,6,22,12,30,965.0,95.0,3.4,22.0,1027.0,934.58,697.06
2016,6,22,12,45,956.5,99.5,3.4,22.0,1017.0,956.17,711.52
2016,6,22,13,0,948.0,104.0,3.4,22.0,1007.0,974.02,723.57
2016,6,22,13,15,945.5,103.5,3.4,22.0,992.0,988.92,733.75
2016,6,22,13,30,943.0,103.0,3.4,22.0,977.0,1000.02,741.54
2016,6,22,13,45,938.0,103.0,3.45,22.0,955.0,1005.41,746.04
2016,6,22,14,0,933.0,103.0,3.5,22.0,933.0,1006.92,748.14
2016,6,22,14,15,927.0,102.0,3.5,21.5,904.5,1002.62,747.61
2016,6,22,14,30,921.0,101.0,3.5,21.0,876.0,994.52,744.69
2016,6,22,14,45,914.0,99.0,3.5,21.0,841.5,980.68,736.61
2016,6,22,15,0,907.0,97.0,3.5,21.0,807.0,963.22,726.2
2016,6,22,15,15,896.0,95.5,3.5,21.0,766.5,939.11,711.33
2016,6,22,15,30,885.0,94.0,3.5,21.0,726.0,911.82,694.31
2016,6,22,15,45,873.0,91.0,3.55,21.0,682.0,878.99,673.68
2016,6,22,16,0,861.0,88.0,3.6,21.0,638.0,843.41,650.94
2016,6,22,16,15,843.0,85.5,3.6,20.5,590.0,800.93,623.99
2016,6,22,16,30,825.0,83.0,3.6,20.0,542.0,763.75,600.45
2016,6,22,16,45,802.5,79.5,3.65,19.5,491.5,712.73,566.41
2016,6,22,17,0,780.0,76.0,3.7,19.0,441.0,660.75,530.85
2016,6,22,17,15,748.5,72.5,3.7,18.5,390.0,602.1,487.72
2016,6,22,17,30,717.0,69.0,3.7,18.0,339.0,543.95,443.03
2016,6,22,17,45,673.5,64.5,3.75,17.5,288.5,478.61,391.06
2016,6,22,18,0,630.0,60.0,3.8,17.0,238.0,418.04,340.87
2016,6,22,18,15,567.0,53.5,3.8,16.5,190.0,346.86,280.26
2016,6,22,18,30,504.0,47.0,3.8,16.0,142.0,281.22,222.5
2016,6,22,18,45,405.5,38.5,3.8,15.5,100.5,206.6,156.94
2016,6,22,19,0,307.0,30.0,3.8,15.0,59.0,142.74,96.85
2016,6,22,19,15,153.5,15.0,3.8,14.5,29.5,62.61,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,56.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,113.0,11.0,3.4,12.0,13.0,9.39,0.0
2016,6,23,5,15,259.5,21.0,3.4,12.0,45.0,17.27,3.77
2016,6,23,5,30,406.0,31.0,3.4,12.0,77.0,25.45,16.08
2016,6,23,5,45,497.5,38.0,3.45,12.5,122.0,30.84,21.6
2016,6,23,6,0,589.0,45.0,3.5,13.0,167.0,39.43,29.58
2016,6,23,6,15,643.5,50.0,3.5,13.5,216.5,43.27,33.18
2016,6,23,6,30,698.0,55.0,3.5,14.0,266.0,47.11,36.62
2016,6,23,6,45,739.0,58.0,3.55,15.0,317.5,49.21,38.31
2016,6,23,7,0,780.0,61.0,3.6,16.0,369.0,51.33,39.93
2016,6,23,7,15,806.0,64.0,3.5,16.5,420.5,53.26,41.43
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,62.81,49.54
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,64.62,50.83
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,66.33,52.02
2016,6,23,8,15,888.0,73.0,3.25,18.5,618.5,93.23,53.7
2016,6,23,8,30,902.0,75.0,3.2,19.0,665.0,152.01,82.44
2016,6,23,8,45,913.0,76.5,3.15,19.5,708.0,211.22,125.54
2016,6,23,9,0,924.0,78.0,3.1,20.0,751.0,271.1,175.55
2016,6,23,9,15,931.0,79.0,3.05,20.5,788.5,329.9,227.07
2016,6,23,9,30,938.0,80.0,3.0,21.0,826.0,388.4,278.32
2016,6,23,9,45,937.0,85.0,3.0,21.5,856.5,446.24,328.11
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,502.49,375.09
2016,6,23,10,15,939.5,91.0,3.05,22.0,912.5,556.13,419.43
2016,6,23,10,30,943.0,92.0,3.1,22.0,938.0,608.18,461.3
2016,6,23,10,45,946.5,92.0,3.2,22.0,957.5,657.61,500.3
2016,6,23,11,0,950.0,92.0,3.3,22.0,977.0,705.01,536.89
2016,6,23,11,15,951.0,92.0,3.4,22.0,990.0,748.45,569.86
2016,6,23,11,30,952.0,92.0,3.5,22.0,1003.0,789.27,599.3
2016,6,23,11,45,953.5,91.5,3.6,22.0,1008.5,827.31,625.79
2016,6,23,12,0,955.0,91.0,3.7,22.0,1014.0,862.49,650.22
2016,6,23,12,15,954.5,91.0,3.8,22.0,1013.5,893.42,671.71
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,921.1,691.01
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,943.69,706.9
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,962.66,720.44
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,977.38,732.07
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,988.33,741.31
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,994.86,746.89
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,997.49,749.99
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,993.0,749.55
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,984.69,746.6
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,971.5,739.22
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,954.62,729.39
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,930.23,713.96
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,902.63,696.31
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,869.83,674.93
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,834.39,651.52
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,792.48,624.44
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,748.63,595.48
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,698.85,560.4
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,654.13,528.56
2016,6,23,17,15,756.0,63.5,4.4,18.5,385.0,597.04,486.17
2016,6,23,17,30,727.0,60.0,4.3,18.0,335.0,540.27,441.87
2016,6,23,17,45,685.0,56.5,4.25,17.5,285.0,476.68,390.69
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,415.39,339.51
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,346.25,280.13
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,284.33,225.02
2016,6,23,18,45,428.5,34.5,3.8,16.0,100.0,210.91,159.84
2016,6,23,19,0,333.0,27.0,3.7,16.0,59.0,147.99,100.03
2016,6,23,19,15,166.5,13.5,3.65,15.5,29.5,64.25,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,3.1,12.0,12.0,8.54,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,16.83,3.15
2016,6,24,5,30,397.0,31.0,3.1,13.0,76.0,25.44,15.96
2016,6,24,5,45,483.5,39.0,3.15,13.5,120.0,31.63,22.18
2016,6,24,6,0,570.0,47.0,3.2,14.0,164.0,37.75,27.96
2016,6,24,6,15,626.5,52.0,3.1,14.5,213.5,44.87,34.47
2016,6,24,6,30,683.0,57.0,3.0,15.0,263.0,48.64,37.83
2016,6,24,6,45,523.0,94.5,2.9,15.5,269.0,70.41,56.99
2016,6,24,7,0,363.0,132.0,2.8,16.0,275.0,91.32,75.07
2016,6,24,7,15,588.5,102.5,2.65,16.5,371.5,72.8,58.52
2016,6,24,7,30,814.0,73.0,2.5,17.0,468.0,59.16,46.34
2016,6,24,7,45,834.0,76.0,2.35,17.5,517.5,69.03,54.65
2016,6,24,8,0,854.0,79.0,2.2,18.0,567.0,71.26,56.27
2016,6,24,8,15,869.0,81.0,2.1,18.5,614.0,96.87,57.45
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,154.77,85.38
2016,6,24,8,45,895.0,85.5,1.95,19.5,704.5,213.75,127.93
2016,6,24,9,0,906.0,88.0,1.9,20.0,748.0,273.43,177.23
2016,6,24,9,15,915.0,89.5,1.85,20.5,786.5,332.28,228.02
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,391.1,278.64
2016,6,24,9,45,932.0,92.0,1.8,21.5,858.5,448.86,327.44
2016,6,24,10,0,940.0,93.0,1.8,22.0,892.0,505.97,374.18
2016,6,24,10,15,945.0,93.5,1.8,22.0,919.5,560.27,418.05
2016,6,24,10,30,950.0,94.0,1.8,22.0,947.0,613.11,459.45
2016,6,24,10,45,954.0,95.0,1.85,22.5,968.0,664.07,497.56
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,713.05,533.1
2016,6,24,11,15,960.5,96.5,1.95,23.0,1003.0,758.39,566.24
2016,6,24,11,30,963.0,97.0,2.0,23.0,1017.0,801.25,596.04
2016,6,24,11,45,964.0,97.0,2.15,23.5,1023.5,839.87,621.47
2016,6,24,12,0,965.0,97.0,2.3,24.0,1030.0,875.58,644.81
2016,6,24,12,15,964.5,97.0,2.4,24.0,1029.5,906.98,666.09
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,935.1,685.24
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,956.38,699.98
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,973.88,712.39
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,988.44,723.0
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,999.2,731.27
2016,6,24,13,45,933.5,106.5,3.0,24.0,954.5,1004.7,736.26
2016,6,24,14,0,929.0,106.0,3.1,24.0,932.0,1006.34,738.88
2016,6,24,14,15,923.0,105.0,3.1,24.0,903.5,1002.2,737.03
2016,6,24,14,30,917.0,104.0,3.1,24.0,875.0,994.26,732.87
2016,6,24,14,45,908.5,102.5,3.15,24.0,840.5,979.71,724.86
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,961.59,714.59
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.0,938.19,701.47
2016,6,24,15,30,879.0,98.0,3.1,23.0,726.0,911.61,686.18
2016,6,24,15,45,864.5,96.0,3.1,23.0,682.0,877.95,665.01
2016,6,24,16,0,850.0,94.0,3.1,23.0,638.0,841.71,641.92
2016,6,24,16,15,832.5,91.0,3.1,22.5,590.0,807.41,621.19
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,762.77,592.73
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,711.58,558.96
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,659.53,523.76
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,600.45,480.62
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,544.25,437.98
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.5,478.19,386.23
2016,6,24,18,0,613.0,64.0,3.0,19.0,238.0,414.82,334.65
2016,6,24,18,15,548.0,57.0,2.9,18.0,190.0,342.82,274.75
2016,6,24,18,30,483.0,50.0,2.8,17.0,142.0,276.58,217.64
2016,6,24,18,45,383.5,40.5,2.7,16.5,100.0,201.43,152.38
2016,6,24,19,0,284.0,31.0,2.6,16.0,58.0,137.23,93.03
2016,6,24,19,15,142.0,15.5,2.6,15.5,29.0,60.72,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,82.0,10.0,1.4,13.0,11.0,8.54,0.0
2016,6,25,5,15,224.5,21.5,1.4,13.5,42.0,17.69,3.14
2016,6,25,5,30,367.0,33.0,1.4,14.0,73.0,27.12,17.29
2016,6,25,5,45,457.5,40.5,1.4,15.0,117.0,32.79,23.06
2016,6,25,6,0,548.0,48.0,1.4,16.0,161.0,38.45,28.36
2016,6,25,6,15,605.5,54.0,1.35,16.5,209.5,42.66,32.25
2016,6,25,6,30,663.0,60.0,1.3,17.0,258.0,50.98,39.6
2016,6,25,6,45,703.5,64.0,1.3,17.5,309.5,53.65,41.84
2016,6,25,7,0,744.0,68.0,1.3,18.0,361.0,56.3,43.98
2016,6,25,7,15,772.5,71.5,1.3,18.5,412.0,58.39,45.57
2016,6,25,7,30,801.0,75.0,1.3,19.0,463.0,60.42,47.07
2016,6,25,7,45,823.0,77.5,1.35,20.0,513.0,61.59,47.71
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,71.76,56.0
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,96.72,57.15
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,154.61,84.54
2016,6,25,8,45,890.0,87.0,1.55,22.5,701.5,213.19,126.02
2016,6,25,9,0,903.0,89.0,1.6,23.0,745.0,272.71,174.4
2016,6,25,9,15,912.5,90.5,1.65,23.0,784.0,331.57,224.98
2016,6,25,9,30,922.0,92.0,1.7,23.0,823.0,390.46,275.77
2016,6,25,9,45,923.0,96.5,1.75,23.5,855.0,447.98,324.16
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,504.15,369.99
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,558.38,413.84
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,611.25,455.46
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,661.4,493.09
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,709.54,528.21
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,754.32,560.89
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,796.66,590.64
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,834.87,616.5
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,870.21,640.39
2016,6,25,12,15,946.5,108.0,2.55,25.0,1023.0,901.29,661.04
2016,6,25,12,30,946.0,108.0,2.6,25.0,1022.0,929.17,679.59
2016,6,25,12,45,947.0,106.0,2.7,25.0,1015.0,953.23,696.11
2016,6,25,13,0,948.0,104.0,2.8,25.0,1008.0,973.77,710.43
2016,6,25,13,15,945.5,103.5,2.85,25.0,993.0,988.84,720.87
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,1000.11,729.0
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,1006.11,733.86
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,1008.24,736.38
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.0,1004.08,736.39
2016,6,25,14,30,923.0,100.0,3.1,24.0,876.0,996.11,734.06
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.0,981.91,726.3
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,964.09,716.23
2016,6,25,15,15,898.0,94.5,3.2,23.5,768.0,941.01,703.69
2016,6,25,15,30,888.0,93.0,3.2,23.0,728.0,914.7,688.94
2016,6,25,15,45,875.0,90.5,3.25,23.0,684.0,881.57,668.42
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,845.74,645.87
2016,6,25,16,15,845.0,85.5,3.25,22.5,592.0,804.14,619.67
2016,6,25,16,30,828.0,83.0,3.2,22.0,544.0,767.78,596.83
2016,6,25,16,45,806.0,79.5,3.2,22.0,494.0,717.09,562.29
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,665.36,526.4
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,607.22,484.46
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,549.46,440.84
2016,6,25,17,45,680.5,64.0,3.05,20.5,291.0,483.82,389.47
2016,6,25,18,0,638.0,59.0,3.0,20.0,240.0,422.74,339.71
2016,6,25,18,15,576.0,53.0,2.85,19.0,192.0,352.09,280.98
2016,6,25,18,30,514.0,47.0,2.7,18.0,144.0,286.84,224.71
2016,6,25,18,45,416.5,38.5,2.6,17.5,102.0,211.79,159.53
2016,6,25,19,0,319.0,30.0,2.5,17.0,60.0,147.38,99.61
2016,6,25,19,15,159.5,15.0,2.55,16.5,30.0,64.71,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,1.9,13.0,11.0,7.68,0.0
2016,6,26,5,15,214.0,20.5,1.9,13.5,41.0,16.81,2.22
2016,6,26,5,30,350.0,32.0,1.9,14.0,71.0,26.21,16.47
2016,6,26,5,45,436.5,40.5,1.9,14.5,113.0,32.71,23.03
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,39.13,29.07
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,43.28,32.92
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,47.38,36.58
2016,6,26,6,45,678.0,65.0,1.6,16.5,301.0,54.22,42.52
2016,6,26,7,0,719.0,69.0,1.5,17.0,351.0,56.81,44.61
2016,6,26,7,15,747.5,73.0,1.45,17.5,401.5,59.21,46.47
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,61.53,48.23
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,62.62,48.8
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,63.67,49.32
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,96.22,57.86
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,152.7,84.42
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,209.45,124.35
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,267.08,170.9
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,324.71,219.97
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,382.36,269.04
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,438.49,316.14
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,494.15,361.56
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,547.59,404.56
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,599.65,445.27
2016,6,26,10,45,926.0,98.0,2.0,25.5,944.5,648.47,481.86
2016,6,26,11,0,927.0,100.0,2.1,26.0,964.0,695.12,515.86
2016,6,26,11,15,929.5,100.5,2.15,26.0,977.5,739.26,548.03
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,781.0,577.21
2016,6,26,11,45,930.5,102.5,2.3,26.5,997.0,817.94,601.0
2016,6,26,12,0,929.0,104.0,2.4,27.0,1003.0,851.95,622.7
2016,6,26,12,15,929.0,104.0,2.5,27.0,1002.0,882.87,643.54
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,910.68,662.37
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.0,930.86,676.66
2016,6,26,13,0,907.0,116.0,2.9,27.0,979.0,947.36,688.69
2016,6,26,13,15,904.0,115.0,2.95,26.5,964.5,961.1,699.66
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,971.17,708.39
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,976.57,713.23
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,978.24,715.77
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,973.79,714.06
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,965.69,710.1
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,951.59,702.63
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,934.06,692.92
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,910.38,679.81
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,883.66,664.59
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,859.51,650.05
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,823.33,627.03
2016,6,26,16,15,794.0,95.0,3.55,24.5,571.5,781.41,600.47
2016,6,26,16,30,776.0,92.0,3.5,24.0,525.0,737.69,572.22
2016,6,26,16,45,753.0,88.5,3.5,24.0,476.5,688.1,538.31
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,637.68,503.1
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,582.32,463.35
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,525.27,420.92
2016,6,26,17,45,627.0,70.0,3.25,21.5,279.5,462.59,371.82
2016,6,26,18,0,587.0,64.0,3.2,21.0,231.0,402.2,322.72
2016,6,26,18,15,524.5,57.0,3.05,20.5,184.5,332.67,264.55
2016,6,26,18,30,462.0,50.0,2.9,20.0,138.0,268.65,209.32
2016,6,26,18,45,373.5,40.0,2.8,19.5,97.5,198.04,148.3
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,137.22,92.12
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,60.63,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.5,12.4,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,69.0,25.35,15.62
2016,6,27,5,45,430.5,39.5,2.1,15.5,111.0,31.87,22.17
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,38.3,28.19
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,42.47,32.05
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,46.59,35.72
2016,6,27,6,45,670.0,64.5,1.8,17.5,297.5,53.76,41.93
2016,6,27,7,0,710.0,69.0,1.7,18.0,347.0,56.73,44.35
2016,6,27,7,15,739.0,73.0,1.65,19.0,397.5,59.13,46.11
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,61.44,47.76
2016,6,27,7,45,790.0,80.0,1.6,21.0,497.0,62.86,48.6
2016,6,27,8,0,812.0,83.0,1.6,22.0,546.0,64.21,49.38
2016,6,27,8,15,829.0,85.5,1.65,22.5,592.5,95.79,57.59
2016,6,27,8,30,846.0,88.0,1.7,23.0,639.0,151.91,83.58
2016,6,27,8,45,859.0,90.0,1.75,24.0,682.0,208.7,123.19
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,266.45,169.5
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,323.85,218.07
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,381.44,266.83
2016,6,27,9,45,890.0,102.5,1.95,26.5,833.0,438.04,314.09
2016,6,27,10,0,887.0,110.0,2.0,27.0,863.0,492.94,358.55
2016,6,27,10,15,893.5,111.5,2.05,27.0,891.0,546.28,401.11
2016,6,27,10,30,900.0,113.0,2.1,27.0,919.0,598.44,441.6
2016,6,27,10,45,904.0,114.0,2.2,27.5,940.0,647.3,477.96
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,694.32,512.01
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,738.21,544.13
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,779.82,573.86
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,817.43,599.18
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,852.33,622.64
2016,6,27,12,15,916.0,117.0,2.8,28.0,1001.5,883.11,643.36
2016,6,27,12,30,916.0,117.0,2.9,28.0,1001.0,910.85,662.11
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.0,935.37,678.8
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,956.52,693.39
2016,6,27,13,15,921.5,108.5,3.15,28.0,974.0,971.39,703.63
2016,6,27,13,30,919.0,108.0,3.2,28.0,959.0,982.56,711.63
2016,6,27,13,45,914.5,107.0,3.3,28.0,937.5,987.58,716.15
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,988.8,718.36
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,984.28,718.04
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,976.02,715.41
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,962.62,708.4
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,945.67,699.1
2016,6,27,15,15,873.5,97.0,3.75,27.0,752.5,922.07,685.05
2016,6,27,15,30,863.0,95.0,3.8,27.0,713.0,895.32,668.88
2016,6,27,15,45,851.5,92.0,3.85,27.0,670.0,863.62,649.24
2016,6,27,16,0,840.0,89.0,3.9,27.0,627.0,829.2,627.57
2016,6,27,16,15,823.0,86.5,3.9,26.5,580.5,796.05,607.58
2016,6,27,16,30,806.0,84.0,3.9,26.0,534.0,752.79,580.05
2016,6,27,16,45,785.5,80.0,3.9,25.5,485.0,703.46,547.63
2016,6,27,17,0,765.0,76.0,3.9,25.0,436.0,653.05,513.68
2016,6,27,17,15,735.5,72.5,3.8,24.0,386.0,596.39,473.64
2016,6,27,17,30,706.0,69.0,3.7,23.0,336.0,540.06,431.86
2016,6,27,17,45,666.5,64.0,3.6,22.5,286.5,476.92,382.38
2016,6,27,18,0,627.0,59.0,3.5,22.0,237.0,418.1,334.42
2016,6,27,18,15,566.5,52.5,3.35,21.0,189.5,348.07,276.42
2016,6,27,18,30,506.0,46.0,3.2,20.0,142.0,283.34,220.84
2016,6,27,18,45,414.5,37.5,3.1,19.5,101.0,210.82,157.92
2016,6,27,19,0,323.0,29.0,3.0,19.0,60.0,148.32,99.67
2016,6,27,19,15,161.5,14.5,2.95,18.5,30.0,64.99,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,170.5,16.0,2.2,13.5,34.5,12.84,0.0
2016,6,28,5,30,341.0,32.0,2.1,14.0,69.0,26.24,16.39
2016,6,28,5,45,424.0,41.0,2.05,14.5,110.5,33.14,23.36
2016,6,28,6,0,507.0,50.0,2.0,15.0,152.0,39.91,29.74
2016,6,28,6,15,565.5,56.5,1.9,15.5,199.5,44.41,33.91
2016,6,28,6,30,624.0,63.0,1.8,16.0,247.0,48.84,37.86
2016,6,28,6,45,664.0,67.5,1.7,16.5,297.0,51.53,40.14
2016,6,28,7,0,704.0,72.0,1.6,17.0,347.0,59.03,46.56
2016,6,28,7,15,733.5,76.0,1.55,17.5,397.5,61.34,48.34
2016,6,28,7,30,763.0,80.0,1.5,18.0,448.0,63.58,50.01
2016,6,28,7,45,787.5,82.5,1.5,18.5,497.5,64.6,50.61
2016,6,28,8,0,812.0,85.0,1.5,19.0,547.0,65.58,51.18
2016,6,28,8,15,829.0,87.5,1.5,20.0,593.5,96.34,59.05
2016,6,28,8,30,846.0,90.0,1.5,21.0,640.0,152.52,84.83
2016,6,28,8,45,861.0,91.5,1.55,22.0,684.0,209.36,124.51
2016,6,28,9,0,876.0,93.0,1.6,23.0,728.0,267.37,171.17
2016,6,28,9,15,886.0,94.5,1.65,23.0,767.0,324.92,220.56
2016,6,28,9,30,896.0,96.0,1.7,23.0,806.0,382.59,270.3
2016,6,28,9,45,903.5,98.0,1.75,23.5,839.5,439.51,318.11
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,495.81,364.02
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,549.71,407.48
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,602.33,448.72
2016,6,28,10,45,927.0,103.5,2.0,24.5,950.0,652.64,486.48
2016,6,28,11,0,931.0,105.0,2.1,25.0,971.0,701.06,521.82
2016,6,28,11,15,933.5,105.5,2.15,25.0,985.5,745.54,554.3
2016,6,28,11,30,936.0,106.0,2.2,25.0,1000.0,787.62,583.93
2016,6,28,11,45,937.0,106.5,2.3,25.0,1006.5,825.99,609.91
2016,6,28,12,0,938.0,107.0,2.4,25.0,1013.0,861.55,633.96
2016,6,28,12,15,938.0,107.0,2.45,25.0,1013.0,892.92,654.8
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,921.14,673.58
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,942.56,688.37
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,960.33,700.91
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.5,975.35,712.75
2016,6,28,13,30,916.0,115.0,2.8,24.0,965.0,986.67,722.34
2016,6,28,13,45,914.0,113.0,2.85,24.0,944.0,993.26,727.6
2016,6,28,14,0,912.0,111.0,2.9,24.0,923.0,996.03,730.54
2016,6,28,14,15,906.0,110.0,2.95,24.0,895.0,992.16,729.28
2016,6,28,14,30,900.0,109.0,3.0,24.0,867.0,984.55,725.72
2016,6,28,14,45,894.5,106.0,3.05,24.0,833.5,971.65,718.81
2016,6,28,15,0,889.0,103.0,3.1,24.0,800.0,955.13,709.57
2016,6,28,15,15,878.5,101.0,3.1,23.5,760.5,931.55,696.65
2016,6,28,15,30,868.0,99.0,3.1,23.0,721.0,904.79,681.56
2016,6,28,15,45,856.5,96.0,3.1,23.0,677.5,873.06,661.66
2016,6,28,16,0,845.0,93.0,3.1,23.0,634.0,838.58,639.75
2016,6,28,16,15,827.5,90.0,3.05,22.5,587.0,804.52,618.86
2016,6,28,16,30,810.0,87.0,3.0,22.0,540.0,760.13,590.3
2016,6,28,16,45,789.0,83.5,3.0,21.5,490.5,710.86,557.96
2016,6,28,17,0,768.0,80.0,3.0,21.0,441.0,660.5,524.05
2016,6,28,17,15,737.0,76.0,2.95,20.5,390.0,602.07,481.68
2016,6,28,17,30,706.0,72.0,2.9,20.0,339.0,544.07,437.83
2016,6,28,17,45,665.5,67.0,2.9,19.5,289.0,482.59,389.68
2016,6,28,18,0,625.0,62.0,2.9,19.0,239.0,421.18,339.72
2016,6,28,18,15,563.0,55.5,2.85,18.5,191.5,350.41,280.39
2016,6,28,18,30,501.0,49.0,2.8,18.0,144.0,285.04,223.66
2016,6,28,18,45,406.0,39.5,2.75,17.5,102.0,210.25,158.71
2016,6,28,19,0,311.0,30.0,2.7,17.0,60.0,145.92,98.89
2016,6,28,19,15,155.5,15.0,2.8,16.5,30.0,64.24,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.0,34.0,14.13,0.0
2016,6,29,5,30,316.0,35.0,2.6,12.0,68.0,28.88,18.7
2016,6,29,5,45,412.0,43.5,2.6,12.5,111.0,35.26,25.41
2016,6,29,6,0,508.0,52.0,2.6,13.0,154.0,41.61,31.47
2016,6,29,6,15,569.5,58.5,2.55,13.5,203.0,46.05,35.65
2016,6,29,6,30,631.0,65.0,2.5,14.0,252.0,50.46,39.61
2016,6,29,6,45,334.0,105.0,2.5,14.5,206.0,74.45,60.81
2016,6,29,7,0,37.0,145.0,2.5,15.0,160.0,107.8,89.81
2016,6,29,7,15,38.5,165.0,2.45,15.5,182.0,121.32,101.07
2016,6,29,7,30,40.0,185.0,2.4,16.0,204.0,134.57,111.92
2016,6,29,7,45,69.0,214.5,2.4,16.5,252.0,153.23,127.23
2016,6,29,8,0,98.0,244.0,2.4,17.0,300.0,171.34,141.83
2016,6,29,8,15,258.5,244.0,2.4,17.5,408.0,164.31,124.82
2016,6,29,8,30,419.0,244.0,2.4,18.0,516.0,194.7,136.5
2016,6,29,8,45,648.5,172.5,2.4,18.5,626.5,215.86,140.76
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,272.72,178.45
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,331.04,229.39
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,389.55,280.76
2016,6,29,9,45,904.5,107.5,2.45,19.5,849.0,446.37,329.61
2016,6,29,10,0,910.0,110.0,2.5,20.0,882.0,502.35,376.37
2016,6,29,10,15,916.0,111.0,2.55,20.0,910.0,556.37,420.96
2016,6,29,10,30,922.0,112.0,2.6,20.0,938.0,609.12,463.32
2016,6,29,10,45,926.5,113.0,2.65,20.5,959.0,659.45,501.79
2016,6,29,11,0,931.0,114.0,2.7,21.0,980.0,707.94,537.78
2016,6,29,11,15,934.0,114.5,2.7,21.0,994.5,752.94,571.15
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,795.58,601.8
2016,6,29,11,45,938.0,115.0,2.75,21.5,1016.0,833.75,626.65
2016,6,29,12,0,939.0,115.0,2.8,22.0,1023.0,869.11,649.39
2016,6,29,12,15,939.0,115.0,2.85,22.0,1022.5,900.7,670.74
2016,6,29,12,30,939.0,115.0,2.9,22.0,1022.0,929.15,689.98
2016,6,29,12,45,937.5,115.0,2.95,22.0,1014.0,952.97,706.17
2016,6,29,13,0,936.0,115.0,3.0,22.0,1006.0,973.29,720.12
2016,6,29,13,15,933.5,114.0,3.0,21.5,991.0,988.12,731.56
2016,6,29,13,30,931.0,113.0,3.0,21.0,976.0,999.18,740.67
2016,6,29,13,45,927.0,112.0,3.05,21.0,954.5,1004.99,745.47
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,1006.93,747.89
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,1002.61,745.9
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,994.49,741.56
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,980.69,733.57
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,963.29,723.29
2016,6,29,15,15,885.5,102.0,3.1,20.5,767.0,939.65,710.21
2016,6,29,15,30,875.0,100.0,3.1,20.0,727.0,912.81,694.92
2016,6,29,15,45,861.5,98.0,3.1,20.0,683.0,880.3,674.31
2016,6,29,16,0,848.0,96.0,3.1,20.0,639.0,845.13,651.72
2016,6,29,16,15,829.5,93.0,3.1,19.5,591.0,810.33,630.39
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,765.08,601.17
2016,6,29,16,45,787.0,87.0,3.1,19.0,493.0,714.06,566.08
2016,6,29,17,0,763.0,84.0,3.1,19.0,443.0,662.16,529.67
2016,6,29,17,15,731.0,80.0,3.1,18.5,391.5,603.18,486.57
2016,6,29,17,30,699.0,76.0,3.1,18.0,340.0,547.29,444.03
2016,6,29,17,45,652.5,71.0,3.15,17.5,289.0,480.39,391.36
2016,6,29,18,0,606.0,66.0,3.2,17.0,238.0,416.29,338.9
2016,6,29,18,15,540.5,59.0,3.15,16.5,190.0,344.11,277.91
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,277.67,219.92
2016,6,29,18,45,372.0,42.5,3.1,15.5,100.0,201.14,153.32
2016,6,29,19,0,269.0,33.0,3.1,15.0,58.0,135.82,92.97
2016,6,29,19,15,134.5,16.5,3.1,14.5,29.0,58.81,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,14.38,0.0
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,28.58,18.3
2016,6,30,5,45,327.5,49.0,1.7,13.5,103.0,37.62,27.35
2016,6,30,6,0,417.0,61.0,1.7,14.0,144.0,48.74,37.65
2016,6,30,6,15,481.5,69.5,1.6,14.5,191.0,54.4,42.92
2016,6,30,6,30,546.0,78.0,1.5,15.0,238.0,59.95,47.87
2016,6,30,6,45,591.5,84.5,1.4,15.5,288.0,63.64,51.01
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,67.22,53.95
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,69.48,55.65
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,71.65,57.24
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,72.95,58.05
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,81.4,64.98
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,100.75,64.59
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,155.71,90.07
2016,6,30,8,45,812.5,119.0,1.1,20.0,676.5,211.67,129.08
2016,6,30,9,0,827.0,122.0,1.1,21.0,720.0,268.96,174.9
2016,6,30,9,15,838.5,124.5,1.15,21.0,759.5,326.12,223.57
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,383.76,272.83
2016,6,30,9,45,873.0,121.0,1.25,21.5,837.0,443.09,321.77
2016,6,30,10,0,896.0,115.0,1.3,22.0,875.0,499.24,367.19
2016,6,30,10,15,902.5,116.5,1.4,22.0,902.5,553.25,410.8
2016,6,30,10,30,909.0,118.0,1.5,22.0,930.0,606.08,452.34
2016,6,30,10,45,912.0,119.5,1.6,22.5,951.0,655.38,489.37
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,702.73,523.97
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,747.17,556.77
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,789.31,587.32
2016,6,30,11,45,921.5,123.0,2.05,23.0,1007.5,827.46,613.67
2016,6,30,12,0,922.0,124.0,2.2,23.0,1014.0,862.86,638.15
2016,6,30,12,15,921.5,124.0,2.3,23.0,1013.5,893.69,659.16
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,921.43,678.17
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,942.31,692.72
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,959.61,705.06
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,973.82,715.05
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,984.36,722.78
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,989.76,727.29
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,991.37,729.49
2016,6,30,14,15,885.0,123.5,2.85,23.0,890.0,986.35,727.48
2016,6,30,14,30,878.0,122.0,2.9,23.0,861.0,977.64,723.2
2016,6,30,14,45,871.5,118.5,2.95,23.0,827.0,963.75,715.61
2016,6,30,15,0,865.0,115.0,3.0,23.0,793.0,946.31,705.73
2016,6,30,15,15,853.0,113.0,3.0,23.0,753.0,921.92,690.85
2016,6,30,15,30,841.0,111.0,3.0,23.0,713.0,904.5,680.74
2016,6,30,15,45,828.0,107.5,3.05,23.0,669.5,871.18,660.04
2016,6,30,16,0,815.0,104.0,3.1,23.0,626.0,835.21,637.42
2016,6,30,16,15,795.5,101.0,3.1,22.5,578.5,792.01,610.33
2016,6,30,16,30,776.0,98.0,3.1,22.0,531.0,747.06,581.52
2016,6,30,16,45,752.0,93.5,3.1,22.0,481.5,695.56,546.28
2016,6,30,17,0,728.0,89.0,3.1,22.0,432.0,643.28,509.69
2016,6,30,17,15,694.5,84.5,3.05,21.5,381.0,586.96,468.44
2016,6,30,17,30,661.0,80.0,3.0,21.0,330.0,528.71,424.41
2016,6,30,17,45,616.5,74.0,2.95,20.5,280.5,463.52,373.42
2016,6,30,18,0,572.0,68.0,2.9,20.0,231.0,401.05,322.72
2016,6,30,18,15,507.0,60.5,2.8,19.5,184.0,330.21,263.58
2016,6,30,18,30,442.0,53.0,2.7,19.0,137.0,265.14,207.55
2016,6,30,18,45,346.5,42.5,2.65,18.5,96.5,192.11,144.69
2016,6,30,19,0,251.0,32.0,2.6,18.0,56.0,129.66,87.56
2016,6,30,19,15,125.5,16.0,2.7,17.5,28.0,56.0,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,116.5,18.0,2.3,13.0,30.0,14.0,0.0
2016,7,1,5,30,233.0,36.0,2.3,13.0,60.0,27.81,17.57
2016,7,1,5,45,326.0,47.0,2.35,13.5,100.5,36.14,26.03
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,46.23,35.41
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,51.57,40.48
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,56.82,45.28
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,60.61,48.54
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,64.3,51.6
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,66.66,53.42
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,68.93,55.11
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,70.01,55.74
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,77.86,62.22
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,96.16,61.72
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,150.49,87.02
2016,7,1,8,45,810.5,112.0,1.8,17.5,667.5,205.79,126.17
2016,7,1,9,0,827.0,114.0,1.8,18.0,711.0,262.64,172.73
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.0,324.86,226.32
