Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,381.05,275.53
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,436.25,322.73
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,491.18,368.42
2016,7,1,10,15,878.0,121.0,2.0,19.0,885.5,543.85,411.6
2016,7,1,10,30,885.0,122.0,2.0,19.0,913.0,595.42,452.66
2016,7,1,10,45,891.5,122.0,2.05,19.5,935.0,644.61,490.14
2016,7,1,11,0,898.0,122.0,2.1,20.0,957.0,692.2,525.37
2016,7,1,11,15,901.0,123.0,2.15,20.0,971.5,736.36,558.26
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,778.27,588.92
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,816.18,614.82
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,851.49,638.81
2016,7,1,12,15,909.0,123.0,2.35,20.0,1000.5,882.37,659.75
2016,7,1,12,30,909.0,123.0,2.4,20.0,1000.0,910.24,678.67
2016,7,1,12,45,901.0,127.0,2.45,20.0,990.5,931.31,693.09
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,948.84,705.3
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,962.91,715.31
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,973.35,723.06
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,978.68,727.58
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,980.29,729.81
2016,7,1,14,15,872.0,124.5,2.7,20.0,879.5,975.31,727.35
2016,7,1,14,30,865.0,123.0,2.7,20.0,851.0,966.7,722.65
2016,7,1,14,45,857.0,120.5,2.75,20.0,817.0,952.55,714.81
2016,7,1,15,0,849.0,118.0,2.8,20.0,783.0,934.96,704.74
2016,7,1,15,15,837.0,116.0,2.8,19.5,743.5,921.5,698.47
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,894.0,682.54
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,859.75,660.63
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,822.97,636.81
2016,7,1,16,15,776.0,104.0,2.8,19.0,570.0,779.92,608.26
2016,7,1,16,30,756.0,101.0,2.8,19.0,523.0,735.19,578.14
2016,7,1,16,45,731.5,96.5,2.8,19.0,474.0,684.02,542.77
2016,7,1,17,0,707.0,92.0,2.8,19.0,425.0,635.19,508.11
2016,7,1,17,15,673.0,87.5,2.75,18.5,374.5,576.63,464.81
2016,7,1,17,30,639.0,83.0,2.7,18.0,324.0,518.95,420.81
2016,7,1,17,45,593.5,76.5,2.7,17.5,275.0,453.58,369.31
2016,7,1,18,0,548.0,70.0,2.7,17.0,226.0,391.05,318.19
2016,7,1,18,15,483.0,62.0,2.65,16.5,179.5,320.81,259.03
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,256.39,203.07
2016,7,1,18,45,321.0,43.0,2.55,16.0,93.5,183.53,139.59
2016,7,1,19,0,224.0,32.0,2.5,16.0,54.0,120.1,81.53
2016,7,1,19,15,112.0,16.0,2.5,15.5,27.0,52.68,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,13.62,0.0
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,27.07,16.95
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,36.78,26.69
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,44.64,34.13
2016,7,2,6,15,492.5,64.0,2.3,13.5,187.0,50.06,39.2
2016,7,2,6,30,556.0,72.0,2.3,14.0,234.0,55.37,43.99
2016,7,2,6,45,315.0,111.5,2.3,14.5,207.0,78.78,64.64
2016,7,2,7,0,74.0,151.0,2.3,15.0,180.0,111.59,93.12
2016,7,2,7,15,96.0,175.0,2.3,15.0,217.5,127.64,106.75
2016,7,2,7,30,118.0,199.0,2.3,15.0,255.0,137.62,114.98
2016,7,2,7,45,214.0,212.0,2.3,15.5,328.0,147.0,122.4
2016,7,2,8,0,310.0,225.0,2.3,16.0,401.0,147.37,122.06
2016,7,2,8,15,288.5,252.0,2.3,16.5,426.0,169.0,129.05
2016,7,2,8,30,267.0,279.0,2.3,17.0,451.0,206.76,152.7
2016,7,2,8,45,296.5,293.5,2.3,17.5,497.0,243.31,178.15
2016,7,2,9,0,326.0,308.0,2.3,18.0,543.0,283.49,208.59
2016,7,2,9,15,592.0,211.0,2.3,18.0,666.5,312.4,224.66
2016,7,2,9,30,858.0,114.0,2.3,18.0,790.0,380.47,275.59
2016,7,2,9,45,857.5,121.0,2.3,18.5,821.5,436.05,323.36
2016,7,2,10,0,857.0,128.0,2.3,19.0,853.0,490.25,368.62
2016,7,2,10,15,864.0,129.5,2.3,19.0,880.5,542.69,411.78
2016,7,2,10,30,871.0,131.0,2.3,19.0,908.0,594.07,452.86
2016,7,2,10,45,875.0,132.5,2.35,19.5,929.5,642.36,489.82
2016,7,2,11,0,879.0,134.0,2.4,20.0,951.0,688.89,524.43
2016,7,2,11,15,882.5,134.5,2.4,20.0,965.5,732.37,556.73
2016,7,2,11,30,886.0,135.0,2.4,20.0,980.0,773.7,586.81
2016,7,2,11,45,886.0,136.5,2.45,20.0,986.5,810.81,612.65
2016,7,2,12,0,886.0,138.0,2.5,20.0,993.0,845.27,636.19
2016,7,2,12,15,886.5,138.0,2.5,20.0,993.5,876.16,656.85
2016,7,2,12,30,887.0,138.0,2.5,20.0,994.0,904.14,675.51
2016,7,2,12,45,891.5,134.0,2.55,20.0,988.5,929.17,692.62
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,950.97,707.65
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,965.58,717.53
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,976.56,725.18
2016,7,2,13,45,885.0,128.0,2.65,20.0,931.5,981.49,729.42
2016,7,2,14,0,880.0,127.0,2.7,20.0,910.0,982.69,731.38
2016,7,2,14,15,873.0,125.5,2.7,19.5,881.5,977.77,730.37
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,969.2,727.07
2016,7,2,14,45,856.5,122.5,2.7,19.0,819.0,954.7,718.54
2016,7,2,15,0,847.0,121.0,2.7,19.0,785.0,936.79,707.83
2016,7,2,15,15,835.0,118.5,2.7,19.0,745.5,923.07,700.05
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,895.08,682.5
2016,7,2,15,45,806.5,113.5,2.7,19.0,662.0,860.24,660.25
2016,7,2,16,0,790.0,111.0,2.7,19.0,618.0,822.97,636.14
2016,7,2,16,15,770.5,108.0,2.65,18.5,571.0,780.5,608.91
2016,7,2,16,30,751.0,105.0,2.6,18.0,524.0,736.31,580.02
2016,7,2,16,45,723.5,101.0,2.6,18.0,474.0,686.98,546.03
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,633.82,507.91
2016,7,2,17,15,662.0,92.0,2.55,17.5,374.0,575.06,464.48
2016,7,2,17,30,628.0,87.0,2.5,17.0,324.0,517.19,420.31
2016,7,2,17,45,579.0,80.5,2.5,16.5,274.5,450.17,367.46
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,386.32,315.24
2016,7,2,18,15,465.5,65.0,2.45,15.5,178.5,316.02,255.98
2016,7,2,18,30,401.0,56.0,2.4,15.0,132.0,251.53,199.93
2016,7,2,18,45,307.5,44.5,2.35,15.0,92.5,177.99,135.82
2016,7,2,19,0,214.0,33.0,2.3,15.0,53.0,118.56,80.78
2016,7,2,19,15,107.0,16.5,2.3,14.5,26.5,52.16,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.1,11.5,29.5,12.87,0.0
2016,7,3,5,30,260.0,33.0,2.2,12.0,59.0,27.1,16.87
2016,7,3,5,45,355.0,43.5,2.3,12.5,100.0,35.18,25.26
2016,7,3,6,0,450.0,54.0,2.4,13.0,141.0,43.11,32.77
2016,7,3,6,15,291.5,83.0,2.4,13.5,146.0,60.97,48.9
2016,7,3,6,30,133.0,112.0,2.4,14.0,151.0,82.79,68.3
2016,7,3,6,45,149.0,132.0,2.4,14.5,183.0,96.32,80.06
2016,7,3,7,0,165.0,152.0,2.4,15.0,215.0,109.51,91.29
2016,7,3,7,15,192.5,172.5,2.35,15.0,256.5,122.79,102.56
2016,7,3,7,30,220.0,193.0,2.3,15.0,298.0,135.72,113.37
2016,7,3,7,45,158.5,217.0,2.25,15.5,297.0,148.82,123.97
2016,7,3,8,0,97.0,241.0,2.2,16.0,296.0,169.54,140.86
2016,7,3,8,15,159.5,263.0,2.2,16.0,362.5,179.41,139.73
2016,7,3,8,30,222.0,285.0,2.2,16.0,429.0,214.45,161.17
2016,7,3,8,45,298.5,289.0,2.2,16.5,496.0,240.7,176.61
2016,7,3,9,0,375.0,293.0,2.2,17.0,563.0,284.66,208.3
2016,7,3,9,15,422.5,290.0,2.2,17.5,610.5,318.86,235.11
2016,7,3,9,30,470.0,287.0,2.2,18.0,658.0,364.33,271.42
2016,7,3,9,45,690.0,192.5,2.25,18.5,763.0,415.77,310.3
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,491.63,369.51
2016,7,3,10,15,916.0,99.0,2.3,19.0,895.5,545.7,414.09
2016,7,3,10,30,922.0,100.0,2.3,19.0,923.0,598.52,456.46
2016,7,3,10,45,926.5,101.0,2.35,19.0,944.5,648.94,496.06
2016,7,3,11,0,931.0,102.0,2.4,19.0,966.0,697.52,533.31
2016,7,3,11,15,933.5,102.5,2.45,19.0,980.5,742.25,566.96
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,784.59,597.63
2016,7,3,11,45,937.0,103.5,2.55,19.5,1002.0,823.2,622.99
2016,7,3,12,0,938.0,104.0,2.6,20.0,1009.0,859.02,646.22
2016,7,3,12,15,938.0,104.0,2.6,20.0,1009.0,890.62,667.31
2016,7,3,12,30,938.0,104.0,2.6,20.0,1009.0,919.07,686.25
2016,7,3,12,45,920.0,114.5,2.65,20.0,996.0,937.66,699.03
2016,7,3,13,0,902.0,125.0,2.7,20.0,983.0,952.28,709.33
2016,7,3,13,15,898.5,124.5,2.7,20.0,968.0,966.48,719.03
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,977.01,726.4
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,981.94,730.64
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,983.12,732.57
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,978.64,731.85
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,970.5,728.83
2016,7,3,14,45,863.0,117.5,2.8,19.0,819.0,956.39,720.54
2016,7,3,15,0,854.0,116.0,2.8,19.0,785.0,938.85,710.05
2016,7,3,15,15,842.0,113.5,2.75,19.0,745.5,914.19,694.37
2016,7,3,15,30,830.0,111.0,2.7,19.0,706.0,896.57,683.62
2016,7,3,15,45,815.0,108.5,2.7,19.0,662.0,862.91,662.1
2016,7,3,16,0,800.0,106.0,2.7,19.0,618.0,826.73,638.77
2016,7,3,16,15,780.5,102.5,2.7,18.5,571.0,783.42,611.29
2016,7,3,16,30,761.0,99.0,2.7,18.0,524.0,738.4,582.1
2016,7,3,16,45,736.5,95.0,2.7,17.5,475.0,687.59,548.01
2016,7,3,17,0,712.0,91.0,2.7,17.0,426.0,639.04,514.55
2016,7,3,17,15,678.5,86.5,2.65,16.5,375.5,580.57,471.1
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,522.93,426.89
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,457.79,374.6
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,395.39,322.77
2016,7,3,18,15,492.5,61.0,2.55,15.5,180.5,325.36,263.6
2016,7,3,18,30,429.0,53.0,2.5,15.0,134.0,260.98,207.45
2016,7,3,18,45,337.0,42.0,2.5,14.5,94.0,189.23,144.75
2016,7,3,19,0,245.0,31.0,2.5,14.0,54.0,127.77,87.31
2016,7,3,19,15,122.5,15.5,2.5,13.5,27.0,54.93,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.5,2.3,12.5,30.0,12.5,0.0
2016,7,4,5,30,291.0,31.0,2.4,13.0,60.0,25.45,15.31
2016,7,4,5,45,389.0,40.0,2.55,13.5,101.5,32.35,22.65
2016,7,4,6,0,487.0,49.0,2.7,14.0,143.0,39.18,29.14
2016,7,4,6,15,547.5,55.5,2.65,14.0,190.5,43.68,33.43
2016,7,4,6,30,608.0,62.0,2.6,14.0,238.0,48.12,37.52
2016,7,4,6,45,341.0,106.0,2.6,14.5,208.0,75.37,61.63
2016,7,4,7,0,74.0,150.0,2.6,15.0,178.0,110.89,92.55
2016,7,4,7,15,46.0,159.0,2.55,15.0,177.5,117.66,98.13
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,129.88,108.37
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.0,146.82,122.32
2016,7,4,8,0,33.0,215.0,2.4,16.0,233.0,154.22,127.93
2016,7,4,8,15,41.5,240.0,2.35,16.5,265.0,171.64,135.13
2016,7,4,8,30,50.0,265.0,2.3,17.0,297.0,194.85,151.68
2016,7,4,8,45,143.5,295.5,2.3,17.5,397.0,228.34,173.07
2016,7,4,9,0,237.0,326.0,2.3,18.0,497.0,282.42,211.28
2016,7,4,9,15,246.0,344.5,2.3,18.0,530.0,310.32,233.66
2016,7,4,9,30,255.0,363.0,2.3,18.0,563.0,347.26,263.28
2016,7,4,9,45,569.5,238.0,2.35,18.5,711.0,401.0,301.02
2016,7,4,10,0,884.0,113.0,2.4,19.0,859.0,490.83,369.34
2016,7,4,10,15,890.5,114.0,2.4,19.0,887.0,544.01,413.1
2016,7,4,10,30,897.0,115.0,2.4,19.0,915.0,596.03,454.86
2016,7,4,10,45,899.5,117.5,2.45,19.0,936.0,645.41,493.68
2016,7,4,11,0,902.0,120.0,2.5,19.0,957.0,692.85,530.09
2016,7,4,11,15,905.0,120.5,2.5,19.0,971.0,736.94,563.04
2016,7,4,11,30,908.0,121.0,2.5,19.0,985.0,778.76,593.62
2016,7,4,11,45,906.0,123.5,2.55,19.5,991.5,815.94,618.04
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,850.26,640.31
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,880.78,660.74
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,908.27,679.1
2016,7,4,12,45,911.0,119.5,2.65,20.0,992.0,934.4,696.96
2016,7,4,13,0,919.0,113.0,2.7,20.0,987.0,957.26,712.69
2016,7,4,13,15,915.5,112.5,2.7,20.0,971.5,971.55,722.37
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,982.13,729.76
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,986.55,733.21
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,987.16,734.32
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,983.04,733.86
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,975.22,731.07
2016,7,4,14,45,879.0,106.0,2.7,19.0,820.5,960.33,722.29
2016,7,4,15,0,870.0,104.0,2.7,19.0,786.0,941.95,711.29
2016,7,4,15,15,858.5,102.5,2.7,18.5,746.5,918.45,698.19
2016,7,4,15,30,847.0,101.0,2.7,18.0,707.0,891.88,682.94
2016,7,4,15,45,832.5,98.0,2.75,18.0,663.0,858.11,661.67
2016,7,4,16,0,818.0,95.0,2.8,18.0,619.0,830.4,644.53
2016,7,4,16,15,799.5,92.5,2.75,17.5,572.0,788.56,617.59
2016,7,4,16,30,781.0,90.0,2.7,17.0,525.0,744.89,589.0
2016,7,4,16,45,757.0,86.5,2.7,17.0,476.0,694.37,554.02
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,643.05,517.78
2016,7,4,17,15,701.0,78.5,2.7,16.5,377.0,584.7,474.94
2016,7,4,17,30,669.0,74.0,2.7,16.0,327.0,529.41,432.62
2016,7,4,17,45,626.0,68.5,2.7,16.0,277.5,465.25,381.0
2016,7,4,18,0,583.0,63.0,2.7,16.0,228.0,403.66,329.69
2016,7,4,18,15,520.5,56.0,2.65,15.5,181.5,333.91,270.61
2016,7,4,18,30,458.0,49.0,2.6,15.0,135.0,269.71,214.37
2016,7,4,18,45,366.0,39.0,2.55,14.5,95.0,197.39,150.91
2016,7,4,19,0,274.0,29.0,2.5,14.0,55.0,135.35,92.23
2016,7,4,19,15,137.0,14.5,2.5,13.5,27.5,59.67,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,16.0,2.65,12.5,29.0,12.49,0.0
2016,7,5,5,30,259.0,32.0,2.7,13.0,58.0,26.3,15.89
2016,7,5,5,45,353.0,42.0,2.75,13.5,98.0,33.97,24.03
2016,7,5,6,0,447.0,52.0,2.8,14.0,138.0,41.51,31.18
2016,7,5,6,15,511.0,59.5,2.75,14.0,185.0,46.67,36.09
2016,7,5,6,30,575.0,67.0,2.7,14.0,232.0,51.75,40.75
2016,7,5,6,45,304.5,104.0,2.65,14.5,193.5,73.69,60.14
2016,7,5,7,0,34.0,141.0,2.6,15.0,155.0,105.08,87.48
2016,7,5,7,15,27.5,155.5,2.55,15.0,167.5,115.3,96.1
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,131.18,109.51
2016,7,5,7,45,101.0,206.0,2.45,15.5,262.0,141.96,118.16
2016,7,5,8,0,181.0,242.0,2.4,16.0,344.0,163.08,135.48
2016,7,5,8,15,271.0,248.5,2.35,16.5,416.0,165.61,126.99
2016,7,5,8,30,361.0,255.0,2.3,17.0,488.0,201.29,144.93
2016,7,5,8,45,378.0,270.5,2.3,17.5,529.0,241.63,173.37
2016,7,5,9,0,395.0,286.0,2.3,18.0,570.0,284.14,206.39
2016,7,5,9,15,632.5,196.5,2.35,18.0,680.5,312.49,223.42
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,378.24,273.64
2016,7,5,9,45,883.0,106.0,2.45,18.5,826.0,434.13,321.82
2016,7,5,10,0,896.0,105.0,2.5,19.0,861.0,489.97,368.71
2016,7,5,10,15,902.5,106.5,2.55,19.0,889.5,544.13,413.69
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,597.13,456.49
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,646.82,495.73
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,694.66,532.61
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,739.7,566.65
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,782.46,598.03
2016,7,5,11,45,925.5,111.5,2.85,19.0,998.5,821.25,624.83
2016,7,5,12,0,927.0,112.0,2.9,19.0,1006.0,857.3,649.64
2016,7,5,12,15,927.5,112.0,2.95,19.0,1006.5,889.23,671.55
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,918.07,691.36
2016,7,5,12,45,922.0,115.0,3.05,19.0,998.5,940.57,706.9
2016,7,5,13,0,916.0,118.0,3.1,19.0,990.0,959.52,720.15
2016,7,5,13,15,914.0,117.5,3.1,19.0,975.5,975.31,731.0
2016,7,5,13,30,912.0,117.0,3.1,19.0,961.0,987.44,739.51
2016,7,5,13,45,910.0,115.0,3.1,19.0,940.5,994.37,744.68
2016,7,5,14,0,908.0,113.0,3.1,19.0,920.0,997.49,747.46
2016,7,5,14,15,902.0,111.5,3.1,19.0,892.5,993.44,745.61
2016,7,5,14,30,896.0,110.0,3.1,19.0,865.0,985.63,741.42
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.5,973.57,734.9
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,957.89,726.02
2016,7,5,15,15,875.0,103.0,3.2,18.5,759.0,935.05,713.31
2016,7,5,15,30,865.0,101.0,3.2,18.0,720.0,909.01,698.37
2016,7,5,15,45,853.5,98.0,3.25,18.0,677.0,877.52,678.55
2016,7,5,16,0,842.0,95.0,3.3,18.0,634.0,843.25,656.62
2016,7,5,16,15,824.0,92.0,3.35,17.5,586.5,809.15,635.78
2016,7,5,16,30,806.0,89.0,3.4,17.0,539.0,764.49,606.84
2016,7,5,16,45,783.5,85.5,3.45,17.0,489.0,714.19,572.04
2016,7,5,17,0,761.0,82.0,3.5,17.0,439.0,662.9,535.79
2016,7,5,17,15,729.0,78.0,3.55,16.5,388.0,603.91,492.54
2016,7,5,17,30,697.0,74.0,3.6,16.0,337.0,547.9,449.49
2016,7,5,17,45,650.0,69.0,3.65,15.5,286.0,480.59,395.8
2016,7,5,18,0,603.0,64.0,3.7,15.0,235.0,416.16,342.41
2016,7,5,18,15,537.5,57.0,3.65,14.5,187.0,343.82,280.58
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,277.27,221.83
2016,7,5,18,45,366.5,41.0,3.55,13.5,97.5,200.0,153.86
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,134.22,91.87
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,57.84,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.5,15.5,2.75,12.0,28.0,12.53,0.0
2016,7,6,5,30,263.0,31.0,2.7,12.0,56.0,25.47,15.14
2016,7,6,5,45,361.0,40.5,2.7,12.5,96.5,32.76,23.05
2016,7,6,6,0,459.0,50.0,2.7,13.0,137.0,39.95,29.91
2016,7,6,6,15,521.0,56.5,2.55,13.5,183.5,44.37,34.1
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,48.75,38.08
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,52.14,41.03
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,55.46,43.81
2016,7,6,7,15,430.0,135.5,2.1,15.0,307.5,93.33,76.98
2016,7,6,7,30,191.0,197.0,2.0,15.0,287.0,137.41,114.87
2016,7,6,7,45,196.0,218.5,1.9,15.5,320.0,150.11,125.02
2016,7,6,8,0,201.0,240.0,1.8,16.0,353.0,162.35,134.68
2016,7,6,8,15,257.5,253.0,1.75,16.5,410.5,167.35,128.56
2016,7,6,8,30,314.0,266.0,1.7,17.0,468.0,202.87,147.77
2016,7,6,8,45,581.5,181.5,1.7,17.5,587.0,208.41,138.01
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,259.64,169.25
2016,7,6,9,15,587.5,220.5,1.75,18.0,653.0,316.7,227.41
2016,7,6,9,30,326.0,344.0,1.8,18.0,600.0,358.42,269.37
2016,7,6,9,45,607.5,223.0,1.85,18.5,725.5,404.76,302.26
2016,7,6,10,0,889.0,102.0,1.9,19.0,851.0,484.29,363.11
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.0,537.72,407.07
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,589.98,449.03
2016,7,6,10,45,671.0,240.5,2.15,19.5,846.0,606.79,461.16
2016,7,6,11,0,440.0,377.0,2.3,20.0,785.0,601.97,455.65
2016,7,6,11,15,679.0,241.5,2.4,20.0,881.5,686.46,521.57
2016,7,6,11,30,918.0,106.0,2.5,20.0,978.0,774.0,588.51
2016,7,6,11,45,920.0,105.5,2.65,20.0,985.5,812.08,614.94
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,847.46,639.85
2016,7,6,12,15,922.0,105.0,2.9,20.0,992.5,878.74,661.6
2016,7,6,12,30,922.0,105.0,3.0,20.0,992.0,906.92,681.27
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.0,927.47,696.18
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,944.36,708.76
2016,7,6,13,15,899.0,114.0,3.4,20.0,957.0,958.5,719.26
2016,7,6,13,30,896.0,113.0,3.5,20.0,942.0,968.97,727.41
2016,7,6,13,45,892.5,111.5,3.6,20.0,921.0,974.77,732.55
2016,7,6,14,0,889.0,110.0,3.7,20.0,900.0,976.82,735.31
2016,7,6,14,15,882.5,108.5,3.7,19.5,872.0,972.25,734.47
2016,7,6,14,30,876.0,107.0,3.7,19.0,844.0,963.99,731.27
2016,7,6,14,45,870.0,104.5,3.75,19.0,811.0,951.57,724.27
2016,7,6,15,0,864.0,102.0,3.8,19.0,778.0,935.61,714.93
2016,7,6,15,15,853.0,100.0,3.8,18.5,739.5,912.13,701.46
2016,7,6,15,30,842.0,98.0,3.8,18.0,701.0,885.56,685.8
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.5,854.44,665.54
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,820.6,643.21
2016,7,6,16,15,802.5,88.0,3.75,17.5,569.5,787.38,622.12
2016,7,6,16,30,785.0,85.0,3.7,17.0,523.0,743.84,593.12
2016,7,6,16,45,765.0,81.0,3.7,17.0,475.0,695.63,559.28
2016,7,6,17,0,745.0,77.0,3.7,17.0,427.0,646.33,524.0
2016,7,6,17,15,714.0,73.5,3.7,16.5,377.0,589.32,481.93
2016,7,6,17,30,683.0,70.0,3.7,16.0,327.0,532.79,438.15
2016,7,6,17,45,642.5,64.5,3.7,16.0,278.0,471.48,388.16
2016,7,6,18,0,602.0,59.0,3.7,16.0,229.0,410.39,336.73
2016,7,6,18,15,539.5,52.5,3.6,15.5,182.5,340.2,276.71
2016,7,6,18,30,477.0,46.0,3.5,15.0,136.0,275.56,219.6
2016,7,6,18,45,384.0,37.0,3.45,14.5,95.5,202.8,155.26
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,140.38,95.23
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,61.41,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.1,12.5,28.0,11.28,0.0
2016,7,7,5,30,302.0,28.0,3.1,13.0,56.0,22.95,12.88
2016,7,7,5,45,394.5,36.5,3.1,13.5,96.5,29.51,20.09
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,36.0,26.28
2016,7,7,6,15,328.0,75.5,3.0,14.0,145.5,55.99,44.34
2016,7,7,6,30,169.0,106.0,2.9,14.0,154.0,79.27,65.18
2016,7,7,6,45,180.0,126.5,2.85,14.5,187.0,93.18,77.34
2016,7,7,7,0,191.0,147.0,2.8,15.0,220.0,106.74,88.93
2016,7,7,7,15,275.0,157.5,2.8,15.0,278.5,110.0,91.51
2016,7,7,7,30,359.0,168.0,2.8,15.0,337.0,117.0,97.29
2016,7,7,7,45,577.5,124.5,2.8,15.5,431.0,84.2,68.34
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,62.89,49.5
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,86.88,56.22
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,141.99,79.93
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,198.12,119.37
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,255.47,166.86
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,312.93,217.72
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,370.63,269.28
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,426.92,318.67
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,482.37,366.04
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,535.72,411.03
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,587.85,453.83
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,637.62,493.72
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,685.61,531.28
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,730.15,565.29
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,772.38,596.35
2016,7,7,11,45,921.0,103.0,3.4,18.5,983.5,810.95,622.0
2016,7,7,12,0,923.0,103.0,3.4,19.0,991.0,846.81,645.5
2016,7,7,12,15,923.0,103.0,3.4,19.0,991.0,878.15,666.93
2016,7,7,12,30,923.0,103.0,3.4,19.0,991.0,906.38,686.18
2016,7,7,12,45,914.0,107.5,3.4,19.0,981.5,927.42,700.53
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,944.83,712.49
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,959.47,722.33
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,970.46,729.79
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,976.76,734.57
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,979.28,736.97
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,974.69,734.73
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,966.4,730.15
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,953.92,722.86
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,937.88,713.26
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,914.3,699.87
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,887.61,684.3
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,856.45,664.5
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,822.59,642.63
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,788.93,621.85
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,745.08,593.2
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,696.4,559.5
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,646.65,524.27
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,588.67,481.67
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,531.22,437.26
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,470.63,388.65
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,410.37,338.41
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,340.33,278.14
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,275.79,220.78
2016,7,7,18,45,387.5,36.5,3.75,13.5,95.0,203.98,156.81
2016,7,7,19,0,296.0,28.0,3.7,13.0,55.0,142.3,96.6
2016,7,7,19,15,148.0,14.0,3.6,13.0,27.5,62.11,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,12.5,3.1,13.0,27.5,10.03,0.0
2016,7,8,5,30,323.0,25.0,3.1,13.0,55.0,20.43,10.7
2016,7,8,5,45,414.0,32.5,3.15,13.5,95.0,26.26,17.24
2016,7,8,6,0,505.0,40.0,3.2,14.0,135.0,32.07,22.79
2016,7,8,6,15,393.5,67.5,3.15,14.5,154.5,50.75,39.6
2016,7,8,6,30,282.0,95.0,3.1,15.0,174.0,70.79,57.45
2016,7,8,6,45,293.5,114.5,3.05,15.5,211.5,83.71,68.72
2016,7,8,7,0,305.0,134.0,3.0,16.0,249.0,96.15,79.36
2016,7,8,7,15,531.5,100.0,2.9,16.0,335.0,71.07,57.2
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,53.66,41.77
2016,7,8,7,45,780.0,68.5,2.75,16.5,469.0,63.14,49.82
2016,7,8,8,0,802.0,71.0,2.7,17.0,517.0,65.16,51.29
2016,7,8,8,15,818.5,73.0,2.65,17.5,563.0,79.91,50.47
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,135.05,73.63
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,191.15,112.81
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,248.15,159.78
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,304.9,209.68
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,361.83,260.2
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,417.9,308.83
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,473.25,355.46
2016,7,8,10,15,897.0,88.0,2.65,20.0,863.5,526.46,399.84
2016,7,8,10,30,903.0,89.0,2.7,20.0,891.0,578.46,442.04
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.0,627.63,480.25
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,674.87,515.96
2016,7,8,11,15,912.0,92.5,2.95,21.0,947.5,719.16,549.48
2016,7,8,11,30,915.0,93.0,3.0,21.0,962.0,761.16,579.87
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.0,799.83,605.46
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,835.85,629.01
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,867.42,650.59
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,895.9,670.07
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,918.16,685.39
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,936.86,698.4
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,951.83,709.03
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,963.15,717.34
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,969.77,722.64
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,972.63,725.59
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,968.84,725.29
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,961.34,722.64
2016,7,8,14,45,881.5,90.5,3.55,21.0,806.5,949.11,715.86
2016,7,8,15,0,876.0,88.0,3.6,21.0,774.0,933.3,706.73
2016,7,8,15,15,866.0,86.5,3.6,21.0,735.5,910.95,692.87
2016,7,8,15,30,856.0,85.0,3.6,21.0,697.0,885.46,676.87
2016,7,8,15,45,844.5,82.5,3.65,21.0,654.5,854.52,657.3
2016,7,8,16,0,833.0,80.0,3.7,21.0,612.0,820.88,635.68
2016,7,8,16,15,816.0,77.5,3.65,20.5,566.0,780.16,609.47
2016,7,8,16,30,799.0,75.0,3.6,20.0,520.0,737.56,581.52
2016,7,8,16,45,778.5,72.0,3.55,20.0,472.0,696.76,553.34
2016,7,8,17,0,758.0,69.0,3.5,20.0,424.0,647.77,518.56
2016,7,8,17,15,728.0,65.5,3.4,19.5,374.0,590.92,477.37
2016,7,8,17,30,698.0,62.0,3.3,19.0,324.0,534.48,434.06
2016,7,8,17,45,659.0,57.5,3.25,19.0,275.5,472.35,384.07
2016,7,8,18,0,620.0,53.0,3.2,19.0,227.0,412.26,334.02
2016,7,8,18,15,559.5,47.0,3.1,18.5,180.5,344.44,276.59
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,280.23,220.44
2016,7,8,18,45,408.5,33.0,2.95,17.5,94.0,208.27,157.3
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,146.44,97.17
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,63.17,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,2.1,14.0,27.5,9.64,0.0
2016,7,9,5,30,338.0,24.0,2.1,14.0,55.0,19.64,9.87
2016,7,9,5,45,428.0,31.0,2.15,14.5,94.5,25.1,16.14
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,33.22,23.7
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,37.18,27.44
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,41.13,31.01
2016,7,9,6,45,671.0,52.5,2.4,17.0,274.5,44.48,33.84
2016,7,9,7,0,709.0,57.0,2.5,18.0,323.0,47.75,36.52
2016,7,9,7,15,737.5,60.0,2.55,18.0,372.0,49.73,38.14
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,59.03,46.12
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,61.52,48.01
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,63.88,49.78
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,78.15,49.07
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,133.54,72.09
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,189.98,111.28
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,247.37,158.42
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,304.44,208.52
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,361.7,259.3
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,418.44,308.64
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,473.95,355.61
2016,7,9,10,15,892.5,92.0,3.15,21.0,862.5,527.26,400.1
2016,7,9,10,30,899.0,93.0,3.2,21.0,890.0,579.42,442.47
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.0,628.58,481.53
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,676.09,518.42
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,720.58,552.26
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,762.75,582.89
2016,7,9,11,45,923.0,89.5,3.5,21.0,971.0,801.39,610.01
2016,7,9,12,0,928.0,87.0,3.6,21.0,979.0,837.45,635.24
2016,7,9,12,15,928.0,87.0,3.7,21.0,979.5,868.79,657.16
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,896.97,676.94
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,920.18,693.35
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,939.86,707.45
2016,7,9,13,15,918.0,90.5,4.05,21.0,950.5,955.37,718.54
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,967.2,727.26
2016,7,9,13,45,915.0,88.5,4.2,21.0,917.5,975.23,733.84
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,979.48,737.98
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,978.03,739.55
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,972.82,738.66
2016,7,9,14,45,903.0,83.5,4.45,20.0,816.0,962.86,733.43
2016,7,9,15,0,899.0,82.0,4.5,20.0,785.0,949.25,725.79
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.5,929.75,715.13
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,906.88,702.12
2016,7,9,15,45,877.5,77.5,4.55,18.5,671.0,879.02,685.87
2016,7,9,16,0,869.0,76.0,4.6,18.0,630.0,848.22,667.31
2016,7,9,16,15,855.5,74.0,4.6,17.5,584.5,809.89,642.69
2016,7,9,16,30,842.0,72.0,4.6,17.0,539.0,769.33,616.05
2016,7,9,16,45,821.0,70.0,4.6,17.0,490.5,721.06,581.98
2016,7,9,17,0,800.0,68.0,4.6,17.0,442.0,677.86,551.21
2016,7,9,17,15,772.5,64.5,4.55,16.5,391.5,620.9,509.62
2016,7,9,17,30,745.0,61.0,4.5,16.0,341.0,564.02,465.27
2016,7,9,17,45,700.5,58.0,4.45,16.0,290.0,498.1,411.21
2016,7,9,18,0,656.0,55.0,4.4,16.0,239.0,434.57,357.33
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.5,365.02,297.28
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,298.71,238.19
2016,7,9,18,45,434.0,35.0,3.95,14.5,99.5,220.64,168.88
2016,7,9,19,0,333.0,27.0,3.8,14.0,57.0,153.77,103.0
2016,7,9,19,15,166.5,13.5,3.75,13.5,28.5,66.4,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,3.15,13.0,27.5,10.52,0.0
2016,7,10,5,30,333.0,26.0,3.2,13.0,55.0,21.4,11.12
2016,7,10,5,45,430.0,34.0,3.25,13.5,97.0,27.65,18.39
2016,7,10,6,0,527.0,42.0,3.3,14.0,139.0,33.87,24.35
2016,7,10,6,15,588.0,47.5,3.25,14.5,186.5,41.16,31.07
2016,7,10,6,30,649.0,53.0,3.2,15.0,234.0,45.43,34.95
2016,7,10,6,45,692.0,57.0,3.15,15.5,285.0,48.29,37.44
2016,7,10,7,0,735.0,61.0,3.1,16.0,336.0,51.14,39.82
2016,7,10,7,15,765.0,64.0,3.0,16.5,387.0,53.05,41.31
2016,7,10,7,30,795.0,67.0,2.9,17.0,438.0,54.93,42.73
2016,7,10,7,45,818.0,69.5,2.85,17.5,488.0,64.39,50.72
2016,7,10,8,0,841.0,72.0,2.8,18.0,538.0,66.46,52.22
2016,7,10,8,15,857.5,74.0,2.75,18.5,585.5,80.71,51.25
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,138.38,74.8
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,196.96,115.24
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,256.64,164.03
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,316.08,216.01
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,375.67,268.58
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,434.15,319.01
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,491.79,367.25
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,547.41,413.28
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,601.73,456.98
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,653.02,496.49
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,702.32,533.41
2016,7,10,11,15,955.0,91.5,3.0,22.0,985.0,748.66,568.35
2016,7,10,11,30,958.0,92.0,3.1,22.0,1000.0,792.57,599.89
2016,7,10,11,45,959.0,92.5,3.25,22.5,1007.5,832.34,626.46
2016,7,10,12,0,960.0,93.0,3.4,23.0,1015.0,869.2,650.88
2016,7,10,12,15,960.5,93.0,3.45,23.0,1015.5,902.15,673.24
2016,7,10,12,30,961.0,93.0,3.5,23.0,1016.0,931.87,693.41
2016,7,10,12,45,954.0,97.0,3.6,23.0,1007.5,955.22,709.65
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,974.86,723.53
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,990.62,734.28
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,1002.57,742.61
2016,7,10,13,45,939.0,98.5,3.75,23.0,949.0,1009.17,747.88
2016,7,10,14,0,936.0,97.0,3.8,23.0,928.0,1011.85,750.72
2016,7,10,14,15,930.5,96.0,3.75,23.0,900.0,1008.72,749.17
2016,7,10,14,30,925.0,95.0,3.7,23.0,872.0,1001.72,745.21
2016,7,10,14,45,918.5,93.0,3.7,23.0,838.0,988.91,737.86
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,972.39,728.14
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,949.58,715.33
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,923.47,700.26
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,891.46,680.03
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,856.66,657.74
2016,7,10,16,15,850.0,81.5,3.55,21.5,589.5,814.96,631.35
2016,7,10,16,30,833.0,79.0,3.5,21.0,542.0,771.24,603.12
2016,7,10,16,45,811.0,76.0,3.5,21.0,491.5,728.21,573.98
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,676.75,538.06
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,618.12,496.11
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,559.82,451.82
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,493.38,398.89
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,431.62,347.8
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,359.25,287.65
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,292.46,229.95
2016,7,10,18,45,411.5,36.5,2.9,17.5,97.0,214.26,161.8
2016,7,10,19,0,309.0,28.0,2.8,17.0,55.0,147.44,96.88
2016,7,10,19,15,154.5,14.0,2.8,16.5,27.5,63.85,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,14.5,26.5,11.1,0.0
2016,7,11,5,30,311.0,26.0,1.2,15.0,53.0,21.39,10.8
2016,7,11,5,45,410.0,34.0,1.3,15.5,94.0,27.61,18.18
2016,7,11,6,0,509.0,42.0,1.4,16.0,135.0,33.8,24.09
2016,7,11,6,15,570.5,48.0,1.4,16.5,182.0,38.14,28.16
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,46.16,35.32
2016,7,11,6,45,675.0,58.0,1.4,17.5,279.5,48.96,37.74
2016,7,11,7,0,718.0,62.0,1.4,18.0,330.0,51.76,40.05
2016,7,11,7,15,748.0,65.5,1.4,18.5,380.5,53.99,41.8
2016,7,11,7,30,778.0,69.0,1.4,19.0,431.0,56.17,43.46
2016,7,11,7,45,800.0,72.0,1.4,20.0,480.5,57.82,44.54
2016,7,11,8,0,822.0,75.0,1.4,21.0,530.0,68.15,53.02
2016,7,11,8,15,839.0,77.0,1.45,21.0,577.0,81.58,51.98
2016,7,11,8,30,856.0,79.0,1.5,21.0,624.0,138.28,74.77
2016,7,11,8,45,868.5,81.5,1.55,21.5,667.5,196.34,114.36
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,255.36,161.94
