Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,313.82,212.26
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,372.51,263.2
2016,7,11,9,45,902.5,92.5,1.8,22.5,822.5,430.28,312.38
2016,7,11,10,0,903.0,98.0,1.9,23.0,855.0,486.74,359.08
2016,7,11,10,15,909.0,99.0,1.95,23.0,883.0,540.95,403.19
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,593.92,445.08
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,644.62,483.21
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,693.46,518.84
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,738.73,552.08
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,781.66,582.43
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,820.53,608.88
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,856.61,633.39
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,888.89,654.93
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,918.05,674.4
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,943.88,692.57
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,966.3,708.58
2016,7,11,13,15,936.0,99.5,2.85,24.0,975.5,982.39,719.73
2016,7,11,13,30,934.0,99.0,2.9,24.0,962.0,994.72,728.57
2016,7,11,13,45,930.5,98.5,3.0,24.0,941.0,1001.79,734.55
2016,7,11,14,0,927.0,98.0,3.1,24.0,920.0,1005.0,738.17
2016,7,11,14,15,922.0,97.0,3.15,23.5,892.5,1002.39,739.15
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,995.94,737.77
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,984.17,731.55
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,968.7,722.97
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,946.47,710.94
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,920.94,696.66
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,889.7,677.05
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,855.55,655.32
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,813.85,629.3
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,770.14,601.42
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.5,728.04,573.04
2016,7,11,17,0,792.0,71.0,3.3,21.0,441.0,677.37,537.81
2016,7,11,17,15,762.0,67.5,3.25,20.5,389.5,618.94,496.4
2016,7,11,17,30,732.0,64.0,3.2,20.0,338.0,560.79,452.44
2016,7,11,17,45,691.5,59.5,3.2,19.5,287.0,495.93,401.65
2016,7,11,18,0,651.0,55.0,3.2,19.0,236.0,433.15,350.45
2016,7,11,18,15,588.5,49.0,3.1,18.0,187.5,362.82,291.6
2016,7,11,18,30,526.0,43.0,3.0,17.0,139.0,295.89,233.46
2016,7,11,18,45,428.0,34.5,2.95,16.5,97.0,218.7,165.65
2016,7,11,19,0,330.0,26.0,2.9,16.0,55.0,152.5,99.79
2016,7,11,19,15,165.0,13.0,2.95,15.5,27.5,65.44,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,10.24,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,19.71,9.35
2016,7,12,5,45,424.5,32.5,3.25,13.5,93.0,26.44,17.27
2016,7,12,6,0,521.0,41.0,3.3,14.0,134.0,33.08,23.62
2016,7,12,6,15,583.0,46.5,3.25,14.5,182.0,40.32,30.31
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,44.62,34.22
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,47.88,37.07
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,51.08,39.78
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,53.36,41.68
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,55.59,43.5
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,65.61,51.99
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,68.28,54.02
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.5,81.69,53.12
2016,7,12,8,30,866.0,80.0,2.7,18.0,630.0,139.44,76.49
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.5,198.27,117.15
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,258.12,166.17
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,317.46,218.09
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,377.08,270.68
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,435.55,321.02
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,493.64,369.51
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,549.49,415.6
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,604.03,459.28
2016,7,12,10,45,950.0,92.5,2.4,20.5,950.5,656.25,498.97
2016,7,12,11,0,954.0,94.0,2.4,21.0,973.0,706.53,535.96
2016,7,12,11,15,956.5,94.5,2.45,21.0,987.5,752.79,570.42
2016,7,12,11,30,959.0,95.0,2.5,21.0,1002.0,796.58,601.46
2016,7,12,11,45,960.5,95.0,2.55,21.5,1010.0,836.51,627.4
2016,7,12,12,0,962.0,95.0,2.6,22.0,1018.0,873.56,651.16
2016,7,12,12,15,962.0,95.0,2.65,22.0,1018.0,906.31,673.16
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,935.78,692.98
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,957.53,708.13
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,975.45,720.89
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,991.28,731.99
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,1003.33,740.71
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,1009.08,745.87
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,1010.92,748.62
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,1006.95,748.31
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,999.14,745.62
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,986.09,738.51
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,969.4,729.06
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,945.84,714.66
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,919.03,698.06
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,886.35,677.38
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,850.93,654.67
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,808.81,627.93
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,772.31,604.86
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,721.85,570.28
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,670.34,534.31
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,610.99,491.62
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,552.09,446.8
2016,7,12,17,45,667.0,63.0,2.95,19.0,282.5,486.07,394.12
2016,7,12,18,0,624.0,58.0,2.9,19.0,232.0,424.95,343.45
2016,7,12,18,15,560.0,51.5,2.8,18.0,184.0,352.47,283.08
2016,7,12,18,30,496.0,45.0,2.7,17.0,136.0,285.67,225.28
2016,7,12,18,45,395.5,36.0,2.6,16.5,94.5,208.51,157.78
2016,7,12,19,0,295.0,27.0,2.5,16.0,53.0,142.64,92.45
2016,7,12,19,15,147.5,13.5,2.5,15.5,26.5,50.09,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,11.1,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,21.44,10.33
2016,7,13,5,45,397.0,35.0,1.65,14.5,91.5,28.5,18.95
2016,7,13,6,0,499.0,44.0,1.6,15.0,133.0,35.48,25.63
2016,7,13,6,15,563.5,50.0,1.45,15.5,180.5,39.74,29.68
2016,7,13,6,30,628.0,56.0,1.3,16.0,228.0,43.99,33.55
2016,7,13,6,45,672.0,60.5,1.2,17.0,279.0,51.03,39.65
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,54.14,42.15
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,56.68,44.16
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,59.15,46.06
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,60.72,47.14
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,70.86,55.55
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,83.69,54.41
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,141.26,77.0
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,199.65,115.98
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,259.1,162.79
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,318.19,212.74
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,377.49,263.22
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.0,436.33,312.13
2016,7,13,10,0,901.0,108.0,0.9,24.0,860.0,493.37,358.03
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.0,548.0,401.64
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,601.44,443.18
2016,7,13,10,45,918.0,111.0,1.25,24.5,939.5,651.95,481.05
2016,7,13,11,0,922.0,112.0,1.4,25.0,961.0,700.6,516.59
2016,7,13,11,15,925.0,112.5,1.5,25.0,976.0,746.08,549.75
2016,7,13,11,30,928.0,113.0,1.6,25.0,991.0,789.23,580.33
2016,7,13,11,45,929.0,114.0,1.7,25.5,998.5,828.74,605.65
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,865.48,628.98
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.0,897.16,650.18
2016,7,13,12,30,930.0,114.0,2.0,26.0,1006.0,925.67,669.38
2016,7,13,12,45,933.0,111.0,2.15,26.0,1000.0,951.29,687.3
2016,7,13,13,0,936.0,108.0,2.3,26.0,994.0,973.47,703.09
2016,7,13,13,15,933.5,107.5,2.4,26.0,979.5,989.3,714.41
2016,7,13,13,30,931.0,107.0,2.5,26.0,965.0,1001.35,723.48
2016,7,13,13,45,926.5,106.0,2.6,26.0,943.5,1007.15,728.68
2016,7,13,14,0,922.0,105.0,2.7,26.0,922.0,1009.06,731.55
2016,7,13,14,15,916.0,104.0,2.75,25.5,893.5,1005.63,732.1
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,998.39,730.33
2016,7,13,14,45,902.0,101.5,2.85,25.0,830.5,984.95,723.2
2016,7,13,15,0,894.0,100.0,2.9,25.0,796.0,967.9,713.8
2016,7,13,15,15,883.5,98.0,2.95,25.0,756.5,944.48,700.22
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,917.82,684.48
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,884.85,664.38
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,849.19,642.27
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,815.45,622.18
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,771.12,594.26
2016,7,13,16,45,787.0,82.5,3.1,24.0,483.5,720.1,559.91
2016,7,13,17,0,764.0,79.0,3.1,24.0,434.0,668.11,524.19
2016,7,13,17,15,732.5,75.0,3.05,23.5,382.5,609.05,482.46
2016,7,13,17,30,701.0,71.0,3.0,23.0,331.0,550.44,438.71
2016,7,13,17,45,657.5,65.5,2.95,22.5,280.5,486.42,389.06
2016,7,13,18,0,614.0,60.0,2.9,22.0,230.0,422.56,337.65
2016,7,13,18,15,548.5,53.5,2.7,21.0,182.0,349.73,277.59
2016,7,13,18,30,483.0,47.0,2.5,20.0,134.0,282.7,220.26
2016,7,13,18,45,381.5,37.5,2.4,19.5,93.0,205.18,153.34
2016,7,13,19,0,280.0,28.0,2.3,19.0,52.0,139.01,88.06
2016,7,13,19,15,140.0,14.0,2.25,18.5,26.0,48.64,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.5,12.5,1.45,13.5,25.0,10.67,0.0
2016,7,14,5,30,313.0,25.0,1.4,14.0,50.0,20.65,9.4
2016,7,14,5,45,416.0,33.5,1.35,15.0,92.0,27.33,17.87
2016,7,14,6,0,519.0,42.0,1.3,16.0,134.0,33.97,24.18
2016,7,14,6,15,583.0,48.0,1.2,16.5,182.0,38.32,28.3
2016,7,14,6,30,647.0,54.0,1.1,17.0,230.0,46.38,35.52
2016,7,14,6,45,690.0,58.5,1.0,17.5,281.5,49.6,38.31
2016,7,14,7,0,733.0,63.0,0.9,18.0,333.0,52.79,40.97
2016,7,14,7,15,764.0,67.0,0.9,18.5,384.5,55.4,43.05
2016,7,14,7,30,795.0,71.0,0.9,19.0,436.0,57.94,45.01
2016,7,14,7,45,818.0,73.5,0.9,19.5,487.0,59.22,45.86
2016,7,14,8,0,841.0,76.0,0.9,20.0,538.0,69.13,54.08
2016,7,14,8,15,858.0,78.5,0.9,20.5,586.0,81.71,52.99
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,140.12,75.74
2016,7,14,8,45,889.0,83.0,0.95,21.5,679.0,199.46,115.65
2016,7,14,9,0,903.0,85.0,1.0,22.0,724.0,259.92,163.91
2016,7,14,9,15,913.0,86.5,1.05,22.5,764.5,319.79,214.59
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,379.8,265.58
2016,7,14,9,45,928.5,91.0,1.2,23.5,839.0,439.08,315.28
2016,7,14,10,0,934.0,94.0,1.3,24.0,873.0,497.53,362.87
2016,7,14,10,15,940.0,95.0,1.35,24.0,902.0,553.59,407.71
2016,7,14,10,30,946.0,96.0,1.4,24.0,931.0,608.35,450.22
2016,7,14,10,45,949.5,97.0,1.5,24.0,953.0,660.07,489.71
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,709.79,526.81
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,756.55,561.08
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,800.88,592.15
2016,7,14,11,45,960.5,99.5,1.9,24.0,1013.5,841.44,619.45
2016,7,14,12,0,962.0,100.0,2.0,24.0,1021.0,879.12,644.77
2016,7,14,12,15,962.0,100.0,2.05,24.0,1021.5,912.07,666.45
2016,7,14,12,30,962.0,100.0,2.1,24.0,1022.0,941.74,686.0
2016,7,14,12,45,953.5,105.0,2.2,24.0,1012.5,964.98,701.95
2016,7,14,13,0,945.0,110.0,2.3,24.0,1003.0,984.45,715.6
2016,7,14,13,15,942.0,109.0,2.35,23.5,988.0,999.56,727.47
2016,7,14,13,30,939.0,108.0,2.4,23.0,973.0,1010.83,737.04
2016,7,14,13,45,934.0,107.5,2.45,23.0,951.0,1016.77,741.92
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,1018.79,744.45
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,1014.95,742.84
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,1007.26,738.9
2016,7,14,14,45,907.5,103.5,2.55,23.0,837.0,993.34,731.56
2016,7,14,15,0,899.0,102.0,2.6,23.0,802.0,975.79,721.93
2016,7,14,15,15,887.5,100.0,2.6,22.5,761.5,951.39,708.72
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,923.75,693.33
2016,7,14,15,45,861.5,96.0,2.6,22.0,676.5,890.4,672.63
2016,7,14,16,0,847.0,94.0,2.6,22.0,632.0,854.39,649.99
2016,7,14,16,15,828.0,91.0,2.6,21.5,583.5,819.34,629.01
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,773.58,600.07
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,721.2,565.78
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,668.01,530.05
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,608.07,487.2
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,551.47,444.53
2016,7,14,17,45,644.0,68.5,2.5,19.0,279.0,482.7,390.2
2016,7,14,18,0,596.0,63.0,2.5,19.0,228.0,416.92,336.33
2016,7,14,18,15,528.0,56.0,2.45,18.0,180.0,343.06,275.18
2016,7,14,18,30,460.0,49.0,2.4,17.0,132.0,275.27,216.9
2016,7,14,18,45,352.0,39.0,2.35,16.5,91.0,195.84,147.98
2016,7,14,19,0,244.0,29.0,2.3,16.0,50.0,128.1,81.01
2016,7,14,19,15,122.0,14.5,2.35,15.5,25.0,44.43,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,6.83,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,13.19,3.74
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,25.21,16.11
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,36.77,26.83
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,50.43,39.33
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,63.97,51.59
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,78.11,64.05
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,92.13,76.15
2016,7,15,7,15,11.5,141.5,2.05,15.5,147.0,110.2,91.54
2016,7,15,7,30,23.0,166.0,2.0,16.0,177.0,128.05,106.46
2016,7,15,7,45,41.0,194.5,1.95,16.5,216.5,140.8,116.76
2016,7,15,8,0,59.0,223.0,1.9,17.0,256.0,158.57,131.16
2016,7,15,8,15,189.0,241.0,1.9,17.0,358.0,166.48,129.48
2016,7,15,8,30,319.0,259.0,1.9,17.0,460.0,197.66,144.01
2016,7,15,8,45,347.5,272.5,1.9,17.5,506.0,236.4,170.5
2016,7,15,9,0,376.0,286.0,1.9,18.0,552.0,278.65,202.55
2016,7,15,9,15,638.0,191.5,1.9,18.5,673.0,308.97,219.5
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,378.73,271.33
2016,7,15,9,45,908.0,98.5,1.95,19.5,829.0,436.72,321.02
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,494.15,368.88
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,550.02,414.78
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,604.7,458.41
2016,7,15,10,45,707.0,234.0,2.15,20.0,866.5,625.34,473.83
2016,7,15,11,0,485.0,365.0,2.2,20.0,811.0,624.5,471.84
2016,7,15,11,15,716.0,234.5,2.25,20.0,904.5,709.42,537.36
2016,7,15,11,30,947.0,104.0,2.3,20.0,998.0,796.75,602.97
2016,7,15,11,45,949.5,103.5,2.35,20.5,1006.0,836.9,628.67
2016,7,15,12,0,952.0,103.0,2.4,21.0,1014.0,874.25,652.64
2016,7,15,12,15,952.0,103.5,2.4,21.0,1014.5,907.43,674.5
2016,7,15,12,30,952.0,104.0,2.4,21.0,1015.0,937.38,694.15
2016,7,15,12,45,943.5,108.0,2.4,21.0,1005.5,959.54,708.66
2016,7,15,13,0,935.0,112.0,2.4,21.0,996.0,977.93,720.8
2016,7,15,13,15,931.5,111.5,2.4,21.0,981.0,992.95,730.83
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,1004.16,738.51
2016,7,15,13,45,922.5,111.0,2.4,21.0,943.5,1010.09,742.89
2016,7,15,14,0,917.0,111.0,2.4,21.0,921.0,1012.15,744.93
2016,7,15,14,15,910.0,109.5,2.4,20.5,892.0,1007.38,744.12
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,998.78,740.97
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,983.22,731.95
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,964.19,720.76
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,939.69,707.32
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,912.04,691.72
2016,7,15,15,45,836.0,103.5,2.4,19.0,666.5,886.45,676.14
2016,7,15,16,0,817.0,103.0,2.4,19.0,621.0,848.45,651.86
2016,7,15,16,15,797.0,99.5,2.35,18.5,573.0,804.04,623.7
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,757.85,593.81
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,704.35,557.27
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,653.67,522.06
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,592.79,477.83
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,532.84,432.59
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,463.52,377.58
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,397.58,323.31
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,323.71,261.26
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,256.16,202.68
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,176.34,133.62
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,111.29,69.44
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,37.85,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.5,13.5,2.2,12.5,22.0,11.52,0.0
2016,7,16,5,30,229.0,27.0,2.2,13.0,44.0,22.37,9.77
2016,7,16,5,45,334.5,37.5,2.2,13.5,83.5,30.61,20.7
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,38.7,28.5
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,51.87,40.51
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,69.46,56.22
2016,7,16,6,45,5.5,106.5,1.9,15.5,108.5,83.56,68.58
2016,7,16,7,0,11.0,125.0,1.8,16.0,129.0,97.59,80.6
2016,7,16,7,15,24.0,149.0,1.7,16.5,159.5,115.22,95.5
2016,7,16,7,30,37.0,173.0,1.6,17.0,190.0,126.72,104.84
2016,7,16,7,45,92.0,204.5,1.55,17.5,253.0,147.1,121.57
2016,7,16,8,0,147.0,236.0,1.5,18.0,316.0,159.13,130.99
2016,7,16,8,15,155.5,258.5,1.5,18.0,350.5,174.54,135.66
2016,7,16,8,30,164.0,281.0,1.5,18.0,385.0,204.57,154.44
2016,7,16,8,45,171.0,303.0,1.5,18.5,418.0,235.57,176.5
2016,7,16,9,0,178.0,325.0,1.5,19.0,451.0,267.82,200.82
2016,7,16,9,15,530.5,214.0,1.55,19.5,618.5,296.39,212.06
2016,7,16,9,30,883.0,103.0,1.6,20.0,786.0,377.42,269.18
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.0,434.98,317.97
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,492.11,365.11
2016,7,16,10,15,908.0,107.0,1.8,21.0,885.0,547.18,410.2
2016,7,16,10,30,915.0,108.0,1.9,21.0,914.0,601.12,453.18
2016,7,16,10,45,918.5,110.0,2.0,21.0,936.0,652.37,493.07
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,701.73,530.61
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,747.77,564.7
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,791.52,596.04
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,831.24,623.31
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,868.18,648.63
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,900.93,670.24
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,930.54,689.71
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,955.5,706.57
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,976.97,721.22
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,992.93,731.87
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,1005.12,740.2
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,1012.93,746.32
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,1016.81,750.06
2016,7,16,14,15,920.5,105.0,2.6,20.5,896.0,1013.95,750.49
2016,7,16,14,30,915.0,104.0,2.6,20.0,868.0,1007.24,748.57
2016,7,16,14,45,909.5,101.5,2.6,20.0,834.5,995.15,741.82
2016,7,16,15,0,904.0,99.0,2.6,20.0,801.0,979.32,732.73
2016,7,16,15,15,893.5,97.0,2.6,19.5,761.0,955.73,719.9
2016,7,16,15,30,883.0,95.0,2.6,19.0,721.0,928.85,704.85
2016,7,16,15,45,871.0,92.0,2.65,19.0,677.0,896.38,684.97
2016,7,16,16,0,859.0,89.0,2.7,19.0,633.0,861.08,662.95
2016,7,16,16,15,841.0,86.5,2.7,18.5,585.0,818.7,636.52
2016,7,16,16,30,823.0,84.0,2.7,18.0,537.0,782.02,613.76
2016,7,16,16,45,801.0,80.5,2.7,18.0,486.5,731.19,579.07
2016,7,16,17,0,779.0,77.0,2.7,18.0,436.0,679.26,542.95
2016,7,16,17,15,747.0,73.0,2.7,17.5,384.0,619.08,500.21
2016,7,16,17,30,715.0,69.0,2.7,17.0,332.0,559.36,455.04
2016,7,16,17,45,668.5,64.5,2.7,17.0,280.5,493.85,402.63
2016,7,16,18,0,622.0,60.0,2.7,17.0,229.0,428.81,348.74
2016,7,16,18,15,554.5,53.0,2.7,16.5,180.5,353.76,285.53
2016,7,16,18,30,487.0,46.0,2.7,16.0,132.0,284.76,225.24
2016,7,16,18,45,371.5,37.0,2.7,15.5,90.5,201.95,152.93
2016,7,16,19,0,256.0,28.0,2.7,15.0,49.0,130.63,80.17
2016,7,16,19,15,128.0,14.0,2.75,14.5,24.5,45.72,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,13.0,2.95,12.5,22.0,11.1,0.0
2016,7,17,5,30,244.0,26.0,3.0,13.0,44.0,21.56,8.63
2016,7,17,5,45,359.5,35.0,3.05,13.5,84.5,28.57,18.88
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,35.54,25.69
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,40.17,30.19
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,44.78,34.49
2016,7,17,6,45,319.5,94.5,3.0,14.5,181.0,67.81,54.95
2016,7,17,7,0,28.0,132.0,3.0,15.0,142.0,98.87,82.13
2016,7,17,7,15,29.5,150.5,2.95,15.5,162.5,111.68,92.91
2016,7,17,7,30,31.0,169.0,2.9,16.0,183.0,124.24,103.3
2016,7,17,7,45,31.0,187.5,2.85,16.5,203.0,136.52,113.28
2016,7,17,8,0,31.0,206.0,2.8,17.0,223.0,148.52,122.88
2016,7,17,8,15,68.5,242.0,2.8,17.0,283.5,172.04,135.48
2016,7,17,8,30,106.0,278.0,2.8,17.0,344.0,206.0,158.96
2016,7,17,8,45,142.0,301.0,2.85,17.5,397.0,229.97,174.85
2016,7,17,9,0,178.0,324.0,2.9,18.0,450.0,267.21,202.28
2016,7,17,9,15,238.0,334.5,2.95,18.0,513.0,307.99,232.85
2016,7,17,9,30,298.0,345.0,3.0,18.0,576.0,349.8,265.19
2016,7,17,9,45,238.0,373.0,3.05,18.5,563.0,370.01,282.95
2016,7,17,10,0,178.0,401.0,3.1,19.0,550.0,387.71,297.54
2016,7,17,10,15,298.0,380.0,3.1,19.0,638.0,446.73,342.71
2016,7,17,10,30,418.0,359.0,3.1,19.0,726.0,519.74,398.57
2016,7,17,10,45,434.5,364.0,3.15,19.0,754.5,562.63,431.4
2016,7,17,11,0,451.0,369.0,3.2,19.0,783.0,606.25,464.42
2016,7,17,11,15,688.0,239.5,3.25,19.0,882.5,695.04,533.83
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,786.65,604.23
2016,7,17,11,45,926.5,109.5,3.4,19.0,989.0,825.38,631.09
2016,7,17,12,0,928.0,109.0,3.5,19.0,996.0,861.31,656.27
2016,7,17,12,15,928.0,109.5,3.55,19.0,996.0,893.92,678.83
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,923.38,699.2
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,945.96,714.91
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,964.94,728.26
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,980.22,739.21
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,991.76,747.77
2016,7,17,13,45,910.0,109.5,3.85,19.0,929.0,998.48,753.21
2016,7,17,14,0,909.0,106.0,3.9,19.0,908.0,1001.3,756.18
2016,7,17,14,15,903.0,105.0,3.95,18.5,880.0,997.94,756.55
2016,7,17,14,30,897.0,104.0,4.0,18.0,852.0,990.8,754.49
2016,7,17,14,45,891.5,101.0,4.05,18.0,818.5,978.29,747.44
2016,7,17,15,0,886.0,98.0,4.1,18.0,785.0,962.1,737.96
2016,7,17,15,15,875.0,96.0,4.15,18.0,745.5,938.28,723.22
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,911.24,706.23
2016,7,17,15,45,852.0,91.5,4.3,18.0,662.5,879.74,686.24
2016,7,17,16,0,840.0,89.0,4.4,18.0,619.0,845.47,664.3
2016,7,17,16,15,822.0,86.0,4.4,17.5,572.0,811.22,642.76
2016,7,17,16,30,804.0,83.0,4.4,17.0,525.0,766.37,613.05
2016,7,17,16,45,780.5,80.0,4.45,17.0,475.0,715.63,577.48
2016,7,17,17,0,757.0,77.0,4.5,17.0,425.0,663.96,540.48
2016,7,17,17,15,725.0,73.0,4.45,16.5,374.5,604.66,496.73
2016,7,17,17,30,693.0,69.0,4.4,16.0,324.0,545.89,450.81
2016,7,17,17,45,645.0,64.5,4.4,15.5,273.0,480.52,397.94
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,415.79,343.65
2016,7,17,18,15,529.5,53.0,4.3,14.5,174.5,341.97,279.91
2016,7,17,18,30,462.0,46.0,4.2,14.0,127.0,274.26,219.54
2016,7,17,18,45,348.0,36.5,4.1,14.0,86.5,192.82,147.04
2016,7,17,19,0,234.0,27.0,4.0,14.0,46.0,122.38,73.65
2016,7,17,19,15,117.0,13.5,3.95,13.5,23.0,42.45,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,9.82,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,18.94,6.3
2016,7,18,5,45,366.5,32.0,3.3,13.5,81.5,26.04,16.66
2016,7,18,6,0,475.0,41.0,3.4,14.0,121.0,33.08,23.5
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.5,37.4,27.64
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,41.7,31.6
2016,7,18,6,45,399.5,95.5,3.4,15.5,211.0,69.27,56.03
2016,7,18,7,0,192.0,138.0,3.4,16.0,208.0,100.95,83.65
2016,7,18,7,15,129.0,159.5,3.3,16.0,209.5,114.01,94.78
2016,7,18,7,30,66.0,181.0,3.2,16.0,211.0,131.56,109.66
2016,7,18,7,45,164.5,201.5,3.15,16.5,288.0,140.09,116.38
2016,7,18,8,0,263.0,222.0,3.1,17.0,365.0,145.5,120.36
2016,7,18,8,15,550.0,152.0,3.05,17.0,485.5,104.49,76.27
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,136.13,75.73
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,193.34,115.08
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,251.64,162.98
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,309.6,214.1
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,367.8,265.99
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,425.39,316.2
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,482.26,364.38
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,536.87,410.04
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,590.3,453.44
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,640.81,492.68
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,689.47,529.38
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,735.3,563.89
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,778.83,595.17
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,818.29,622.49
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,854.99,647.78
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,887.51,670.12
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,916.87,690.3
2016,7,18,12,45,935.0,95.5,3.35,20.0,982.5,942.78,708.15
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,965.23,723.73
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,980.96,734.53
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,992.89,742.92
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,1000.83,748.79
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,1004.84,752.18
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,1001.64,750.91
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,994.57,747.22
2016,7,18,14,45,918.0,80.5,3.4,20.0,819.5,982.51,740.33
2016,7,18,15,0,913.0,78.0,3.4,20.0,786.0,966.69,731.02
2016,7,18,15,15,904.0,77.0,3.4,20.0,747.0,945.17,717.91
2016,7,18,15,30,895.0,76.0,3.4,20.0,708.0,920.31,702.56
2016,7,18,15,45,884.0,73.5,3.4,20.0,665.0,888.72,682.51
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,854.22,660.34
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,813.43,634.7
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,770.54,607.12
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,721.13,574.38
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,670.55,539.94
2016,7,18,17,15,771.5,58.0,3.5,17.5,377.5,619.38,503.88
2016,7,18,17,30,743.0,55.0,3.5,17.0,327.0,562.17,460.31
2016,7,18,17,45,702.5,51.0,3.5,17.0,276.5,497.1,407.67
2016,7,18,18,0,662.0,47.0,3.5,17.0,226.0,434.18,354.8
2016,7,18,18,15,600.0,42.0,3.45,16.5,178.0,362.01,293.07
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,295.13,233.65
2016,7,18,18,45,436.0,29.5,3.35,15.5,89.0,216.13,163.14
2016,7,18,19,0,334.0,22.0,3.3,15.0,48.0,149.56,87.34
2016,7,18,19,15,167.0,11.0,3.25,14.5,24.0,53.62,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.0,10.5,2.6,12.5,21.5,8.96,0.0
2016,7,19,5,30,304.0,21.0,2.7,13.0,43.0,17.31,4.64
2016,7,19,5,45,411.0,29.5,2.8,13.5,83.5,24.1,14.95
2016,7,19,6,0,518.0,38.0,2.9,14.0,124.0,33.58,23.92
2016,7,19,6,15,582.5,43.5,2.9,14.0,171.5,37.95,28.19
2016,7,19,6,30,647.0,49.0,2.9,14.0,219.0,42.34,32.31
2016,7,19,6,45,405.0,94.0,2.9,14.5,208.5,68.32,55.41
2016,7,19,7,0,163.0,139.0,2.9,15.0,198.0,101.17,84.16
2016,7,19,7,15,182.0,161.0,2.85,15.5,236.0,115.44,96.2
2016,7,19,7,30,201.0,183.0,2.8,16.0,274.0,129.31,107.69
2016,7,19,7,45,517.5,126.5,2.8,16.5,397.5,85.87,69.61
2016,7,19,8,0,834.0,70.0,2.8,17.0,521.0,65.01,51.21
2016,7,19,8,15,851.0,72.0,2.8,17.0,568.5,75.37,49.98
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,133.2,72.27
2016,7,19,8,45,878.5,77.0,2.8,17.5,659.5,192.5,113.16
2016,7,19,9,0,889.0,80.0,2.8,18.0,703.0,252.55,162.63
2016,7,19,9,15,899.0,81.5,2.8,18.0,743.0,311.86,214.95
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,371.34,267.96
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,429.55,318.75
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,486.79,367.24
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.0,542.23,413.49
2016,7,19,10,30,929.0,91.0,2.8,19.0,906.0,596.41,457.37
2016,7,19,10,45,930.5,93.5,2.85,19.0,927.5,647.6,497.91
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,696.68,535.84
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,742.82,570.55
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,786.58,601.8
2016,7,19,11,45,939.5,97.0,2.95,19.0,986.5,826.18,629.18
2016,7,19,12,0,941.0,97.0,3.0,19.0,994.0,862.93,654.47
2016,7,19,12,15,941.5,97.0,3.0,19.0,994.5,895.84,676.71
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,925.55,696.72
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,948.4,712.47
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,967.56,725.85
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,982.9,736.37
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,994.44,744.49
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,1002.49,749.39
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,1006.58,751.8
2016,7,19,14,15,919.0,93.0,3.25,20.0,880.5,1003.05,750.72
2016,7,19,14,30,913.0,92.0,3.3,20.0,852.0,995.68,747.24
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.0,984.28,741.19
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,969.1,732.69
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,945.83,720.1
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,919.27,705.21
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,887.75,685.41
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,853.27,663.37
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,812.34,637.43
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,769.38,609.58
2016,7,19,16,45,812.5,68.0,3.6,18.0,476.0,720.69,575.82
2016,7,19,17,0,794.0,64.0,3.6,18.0,427.0,670.67,540.44
2016,7,19,17,15,764.5,61.0,3.55,17.5,376.0,619.09,503.86
2016,7,19,17,30,735.0,58.0,3.5,17.0,325.0,561.44,459.68
2016,7,19,17,45,696.5,53.0,3.5,17.0,275.0,496.62,407.27
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,433.77,354.46
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,361.44,292.46
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,294.4,232.85
2016,7,19,18,45,432.5,30.0,3.1,15.5,88.0,218.59,164.73
2016,7,19,19,0,332.0,22.0,3.0,15.0,47.0,148.72,83.93
2016,7,19,19,15,166.0,11.0,2.95,14.5,23.5,53.44,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,10.5,2.45,12.5,20.5,8.96,0.0
2016,7,20,5,30,307.0,21.0,2.5,13.0,41.0,17.36,3.9
2016,7,20,5,45,415.0,29.0,2.6,13.5,81.5,23.73,14.57
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,32.74,23.16
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,37.15,27.41
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,41.57,31.49
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,44.57,34.15
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,47.56,36.69
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,49.61,38.41
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,58.69,46.27
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.5,60.97,48.0
2016,7,20,8,0,845.0,67.0,2.4,17.0,523.0,63.15,49.62
2016,7,20,8,15,862.0,69.0,2.35,17.5,571.0,73.38,48.34
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,131.89,70.54
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,191.27,111.03
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,251.72,160.41
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,312.05,213.25
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,372.53,266.71
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,431.92,318.18
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,489.75,366.82
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,546.25,413.35
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,601.54,457.5
2016,7,20,10,45,942.0,91.5,2.35,20.5,934.5,653.44,497.18
2016,7,20,11,0,948.0,91.0,2.4,21.0,957.0,703.55,534.36
2016,7,20,11,15,951.0,91.5,2.45,21.0,972.5,750.43,569.27
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,794.86,600.53
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,835.75,627.48
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,873.85,652.33
2016,7,20,12,15,961.5,90.0,2.75,22.0,1005.5,907.35,674.87
2016,7,20,12,30,962.0,90.0,2.8,22.0,1006.0,937.56,695.2
2016,7,20,12,45,961.0,89.5,2.85,22.0,999.5,962.5,712.06
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,983.79,726.6
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,1000.36,739.58
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,1013.06,750.19
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,1020.83,756.7
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,1024.6,760.76
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,1021.46,759.98
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,1014.37,756.76
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,1001.88,750.07
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,985.62,740.96
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,962.87,728.56
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,936.71,713.84
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,904.5,693.81
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,869.39,671.61
2016,7,20,16,15,868.0,72.0,3.5,19.5,582.0,828.23,645.83
2016,7,20,16,30,852.0,70.0,3.5,19.0,534.0,784.93,618.08
2016,7,20,16,45,831.0,67.0,3.55,19.0,483.5,734.68,583.74
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,683.25,547.81
2016,7,20,17,15,780.5,61.0,3.6,18.5,381.5,630.95,511.14
2016,7,20,17,30,751.0,58.0,3.6,18.0,330.0,572.51,466.83
2016,7,20,17,45,710.0,53.5,3.6,17.5,278.5,505.95,414.03
2016,7,20,18,0,669.0,49.0,3.6,17.0,227.0,441.55,360.73
2016,7,20,18,15,605.0,43.5,3.5,16.5,178.5,367.18,297.1
2016,7,20,18,30,541.0,38.0,3.4,16.0,130.0,298.29,235.9
2016,7,20,18,45,435.0,30.0,3.35,15.5,88.5,219.97,165.53
2016,7,20,19,0,329.0,22.0,3.3,15.0,47.0,147.51,79.84
2016,7,20,19,15,164.5,11.0,3.3,14.5,23.5,53.11,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.0,10.0,2.9,13.0,20.5,8.54,0.0
