Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,304.0,20.0,3.0,13.0,41.0,16.51,2.56
2016,7,21,5,45,414.5,28.5,3.15,13.5,81.5,23.34,14.16
2016,7,21,6,0,525.0,37.0,3.3,14.0,122.0,32.79,23.17
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.5,37.2,27.43
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,41.62,31.51
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,44.22,33.83
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,46.84,36.05
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.5,49.3,38.05
2016,7,21,7,30,803.0,62.0,3.1,17.0,422.0,58.72,46.11
2016,7,21,7,45,826.0,64.0,3.05,17.5,472.0,60.67,47.54
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,62.52,48.88
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,72.54,47.72
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,131.29,70.03
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,190.91,110.76
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,251.61,160.51
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,311.8,213.5
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,372.13,267.18
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,431.96,319.16
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,490.91,368.87
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,547.86,416.29
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,603.56,461.35
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,656.32,502.04
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,707.23,540.14
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,755.1,576.32
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,800.52,608.54
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,841.69,637.09
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,879.93,663.54
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,914.22,686.93
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,945.2,708.05
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,968.9,724.61
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,988.73,738.7
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,1005.42,750.13
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,1018.22,759.08
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,1026.43,765.48
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,1030.6,769.34
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,1027.96,768.48
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,1021.35,765.14
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,1009.56,758.48
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,993.86,749.32
2016,7,21,15,15,929.0,76.5,3.75,20.5,762.0,971.36,736.72
2016,7,21,15,30,920.0,75.0,3.7,20.0,722.0,945.38,721.77
2016,7,21,15,45,909.5,72.5,3.7,20.0,678.0,913.59,701.67
2016,7,21,16,0,899.0,70.0,3.7,20.0,634.0,878.76,679.34
2016,7,21,16,15,882.5,68.0,3.65,19.5,585.5,836.64,652.62
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,792.36,623.95
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,742.11,589.44
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,690.66,553.37
2016,7,21,17,15,794.5,58.0,3.55,18.5,383.0,631.83,511.66
2016,7,21,17,30,765.0,55.0,3.5,18.0,331.0,578.57,471.48
2016,7,21,17,45,722.0,51.5,3.45,17.5,279.0,511.34,418.05
2016,7,21,18,0,679.0,48.0,3.4,17.0,227.0,446.42,364.27
2016,7,21,18,15,615.0,42.5,3.3,16.5,178.5,371.47,300.21
2016,7,21,18,30,551.0,37.0,3.2,16.0,130.0,302.02,238.52
2016,7,21,18,45,441.5,29.5,3.1,15.5,87.5,219.07,164.28
2016,7,21,19,0,332.0,22.0,3.0,15.0,45.0,148.21,76.03
2016,7,21,19,15,166.0,11.0,2.95,14.5,22.5,53.58,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,10.0,2.15,12.5,19.5,8.54,0.0
2016,7,22,5,30,300.0,20.0,2.2,13.0,39.0,16.55,1.53
2016,7,22,5,45,412.0,28.5,2.25,13.5,80.0,23.37,14.12
2016,7,22,6,0,524.0,37.0,2.3,14.0,121.0,32.83,23.19
2016,7,22,6,15,591.5,43.0,2.2,14.5,169.5,37.68,27.86
2016,7,22,6,30,659.0,49.0,2.1,15.0,218.0,42.52,32.33
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.5,45.5,34.98
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,48.48,37.52
2016,7,22,7,15,780.5,60.5,1.95,16.5,373.5,50.91,39.49
2016,7,22,7,30,812.0,64.0,1.9,17.0,426.0,60.24,47.45
2016,7,22,7,45,835.0,66.5,1.85,17.5,477.0,62.53,49.17
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,64.7,50.77
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,74.58,49.38
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,134.12,71.64
2016,7,22,8,45,905.0,75.0,1.8,20.0,671.5,194.79,112.52
2016,7,22,9,0,918.0,77.0,1.8,21.0,717.0,256.48,162.16
2016,7,22,9,15,928.0,78.5,1.8,21.0,757.5,317.75,215.17
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,379.16,268.75
2016,7,22,9,45,938.5,85.0,1.85,21.5,831.5,439.46,320.24
2016,7,22,10,0,939.0,90.0,1.9,22.0,865.0,498.38,369.03
2016,7,22,10,15,944.5,91.0,1.95,22.0,894.0,555.03,415.22
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,610.32,458.98
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,663.3,498.83
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,714.39,536.1
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,761.62,571.06
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,806.34,602.35
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,847.53,629.12
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,885.81,653.75
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,919.31,677.7
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,949.46,699.55
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,973.47,716.09
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,993.7,730.28
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,1010.01,741.61
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,1022.42,750.53
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,1029.42,756.51
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,1032.43,760.05
2016,7,22,14,15,941.5,94.0,3.2,23.0,896.5,1029.45,759.0
2016,7,22,14,30,936.0,93.0,3.2,23.0,868.0,1022.52,755.54
2016,7,22,14,45,928.0,91.5,3.25,23.0,833.5,1008.75,748.11
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,991.22,738.31
2016,7,22,15,15,910.0,88.5,3.3,22.5,759.0,968.2,725.93
2016,7,22,15,30,900.0,87.0,3.3,22.0,719.0,941.8,711.24
2016,7,22,15,45,886.5,85.0,3.3,22.0,674.0,908.48,690.38
2016,7,22,16,0,873.0,83.0,3.3,22.0,629.0,872.34,667.46
2016,7,22,16,15,855.5,80.5,3.3,21.5,580.5,829.67,640.97
2016,7,22,16,30,838.0,78.0,3.3,21.0,532.0,784.97,612.56
2016,7,22,16,45,813.0,75.5,3.3,21.0,480.5,739.81,582.11
2016,7,22,17,0,788.0,73.0,3.3,21.0,429.0,686.12,544.74
2016,7,22,17,15,756.0,69.0,3.25,20.5,377.0,625.22,501.84
2016,7,22,17,30,724.0,65.0,3.2,20.0,325.0,564.77,456.12
2016,7,22,17,45,675.5,60.5,3.15,19.5,273.0,494.68,401.01
2016,7,22,18,0,627.0,56.0,3.1,19.0,221.0,430.35,348.19
2016,7,22,18,15,556.5,49.5,3.0,18.5,172.5,353.75,283.54
2016,7,22,18,30,486.0,43.0,2.9,18.0,124.0,283.57,222.15
2016,7,22,18,45,368.5,33.5,2.85,17.5,82.5,199.15,147.92
2016,7,22,19,0,251.0,24.0,2.8,17.0,41.0,123.35,58.12
2016,7,22,19,15,125.5,12.0,2.8,16.5,20.5,43.7,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.55,14.5,17.5,8.54,0.0
2016,7,23,5,30,246.0,20.0,1.5,15.0,35.0,16.5,0.2
2016,7,23,5,45,365.0,29.5,1.45,16.0,75.0,24.13,14.5
2016,7,23,6,0,484.0,39.0,1.4,17.0,115.0,31.68,21.88
2016,7,23,6,15,554.0,45.5,1.4,17.5,163.0,36.47,26.43
2016,7,23,6,30,624.0,52.0,1.4,18.0,211.0,44.86,33.97
2016,7,23,6,45,671.5,56.5,1.4,18.5,262.0,48.11,36.83
2016,7,23,7,0,719.0,61.0,1.4,19.0,313.0,51.36,39.57
2016,7,23,7,15,751.5,64.5,1.4,19.5,365.0,53.64,41.37
2016,7,23,7,30,784.0,68.0,1.4,20.0,417.0,55.87,43.09
2016,7,23,7,45,808.5,71.0,1.4,21.0,468.0,57.59,44.23
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,67.68,52.48
2016,7,23,8,15,851.0,76.0,1.45,22.5,567.5,77.1,60.14
2016,7,23,8,30,869.0,78.0,1.5,23.0,616.0,135.42,72.35
2016,7,23,8,45,882.5,80.0,1.55,24.0,661.0,194.92,111.72
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,255.51,159.6
2016,7,23,9,15,906.5,84.0,1.65,25.5,746.5,316.12,210.71
2016,7,23,9,30,917.0,86.0,1.7,26.0,787.0,376.96,262.27
2016,7,23,9,45,925.0,87.5,1.8,26.5,822.0,436.41,312.0
2016,7,23,10,0,933.0,89.0,1.9,27.0,857.0,495.29,359.86
2016,7,23,10,15,939.0,90.0,1.95,27.0,886.0,551.94,405.16
2016,7,23,10,30,945.0,91.0,2.0,27.0,915.0,607.28,448.13
2016,7,23,10,45,947.0,93.0,2.15,27.0,937.0,659.48,488.14
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,709.55,525.69
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,756.74,560.19
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,801.47,591.18
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,841.72,618.21
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,878.95,643.15
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,912.52,666.6
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,942.82,687.96
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.0,967.49,704.36
2016,7,23,13,0,948.0,102.0,2.9,26.0,990.0,988.48,718.48
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.0,1004.7,729.61
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,1017.05,738.4
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.0,1023.53,743.54
2016,7,23,14,0,935.0,99.0,3.1,26.0,918.0,1026.03,746.3
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.0,1023.1,746.77
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,1016.27,744.86
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,1002.62,737.58
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,985.27,727.98
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,962.46,715.84
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,936.31,701.45
2016,7,23,15,45,874.5,88.5,3.25,24.0,668.0,902.69,680.89
2016,7,23,16,0,861.0,86.0,3.3,24.0,623.0,866.3,658.25
2016,7,23,16,15,843.0,83.5,3.25,23.5,575.0,823.55,631.58
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,786.59,608.62
2016,7,23,16,45,801.5,78.0,3.2,22.5,476.0,734.76,574.7
2016,7,23,17,0,778.0,75.0,3.2,22.0,425.0,681.93,539.27
2016,7,23,17,15,745.0,71.0,3.15,21.5,373.0,620.66,496.15
2016,7,23,17,30,712.0,67.0,3.1,21.0,321.0,559.95,450.4
2016,7,23,17,45,664.0,62.0,3.05,20.5,269.5,492.74,397.68
2016,7,23,18,0,616.0,57.0,3.0,20.0,218.0,426.08,343.32
2016,7,23,18,15,544.5,50.0,2.95,19.0,169.5,348.86,279.04
2016,7,23,18,30,473.0,43.0,2.9,18.0,121.0,278.23,217.86
2016,7,23,18,45,354.5,33.5,2.85,17.5,80.0,194.07,143.7
2016,7,23,19,0,236.0,24.0,2.8,17.0,39.0,117.97,50.5
2016,7,23,19,15,118.0,12.0,2.85,16.5,19.5,41.75,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.0,10.5,1.65,14.5,16.5,8.96,0.0
2016,7,24,5,30,198.0,21.0,1.6,15.0,33.0,17.38,0.0
2016,7,24,5,45,318.0,31.5,1.55,15.5,71.5,25.78,15.81
2016,7,24,6,0,438.0,42.0,1.5,16.0,110.0,34.07,24.02
2016,7,24,6,15,512.5,49.5,1.4,16.5,157.5,39.51,29.21
2016,7,24,6,30,587.0,57.0,1.3,17.0,205.0,44.91,34.16
2016,7,24,6,45,638.0,62.0,1.2,17.5,256.0,48.13,37.01
2016,7,24,7,0,689.0,67.0,1.1,18.0,307.0,55.91,43.73
2016,7,24,7,15,723.5,71.0,1.05,18.5,359.0,58.36,45.68
2016,7,24,7,30,758.0,75.0,1.0,19.0,411.0,60.78,47.53
2016,7,24,7,45,784.5,78.0,1.0,19.5,462.0,62.3,48.57
2016,7,24,8,0,811.0,81.0,1.0,20.0,513.0,63.77,49.56
2016,7,24,8,15,830.0,84.0,1.0,20.5,561.5,72.81,56.99
2016,7,24,8,30,849.0,87.0,1.0,21.0,610.0,139.69,77.04
2016,7,24,8,45,864.5,88.5,1.05,21.5,655.5,198.18,115.93
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,257.96,163.54
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,317.95,214.3
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,378.24,265.52
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,437.03,314.86
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,495.36,362.43
2016,7,24,10,15,926.5,97.0,1.5,24.0,882.0,551.72,407.83
2016,7,24,10,30,933.0,98.0,1.6,24.0,911.0,606.85,451.02
2016,7,24,10,45,938.0,98.5,1.7,24.5,934.0,659.2,490.12
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,709.7,526.77
2016,7,24,11,15,946.0,99.5,1.85,25.0,972.0,756.73,560.77
2016,7,24,11,30,949.0,100.0,1.9,25.0,987.0,801.34,591.33
2016,7,24,11,45,950.5,100.5,2.0,25.0,995.0,842.15,618.73
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,880.09,644.14
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.0,913.25,666.39
2016,7,24,12,30,952.0,101.0,2.3,25.0,1003.0,943.11,686.53
2016,7,24,12,45,949.0,101.5,2.4,25.0,995.0,967.27,703.03
2016,7,24,13,0,946.0,102.0,2.5,25.0,987.0,987.76,717.28
2016,7,24,13,15,943.0,101.5,2.55,24.5,972.0,1003.48,729.53
2016,7,24,13,30,940.0,101.0,2.6,24.0,957.0,1015.34,739.47
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.0,1021.32,744.85
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,1023.36,747.83
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.0,1019.46,748.12
2016,7,24,14,30,917.0,98.0,2.9,23.0,855.0,1011.66,746.02
2016,7,24,14,45,908.0,96.5,2.95,23.0,820.0,997.09,738.13
2016,7,24,15,0,899.0,95.0,3.0,23.0,785.0,978.86,727.93
2016,7,24,15,15,888.0,93.0,3.0,22.5,745.0,954.66,714.77
2016,7,24,15,30,877.0,91.0,3.0,22.0,705.0,927.17,699.37
2016,7,24,15,45,862.5,89.0,3.0,22.0,660.0,893.43,678.26
2016,7,24,16,0,848.0,87.0,3.0,22.0,615.0,857.02,655.17
2016,7,24,16,15,829.5,84.5,2.95,21.5,567.0,822.51,634.13
2016,7,24,16,30,811.0,82.0,2.9,21.0,519.0,777.29,605.1
2016,7,24,16,45,785.0,79.0,2.9,21.0,468.0,723.96,568.85
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,669.87,531.3
2016,7,24,17,15,725.5,72.0,2.9,20.5,365.5,608.98,488.38
2016,7,24,17,30,692.0,68.0,2.9,20.0,314.0,548.72,442.96
2016,7,24,17,45,642.5,63.0,2.9,19.5,262.5,481.67,390.25
2016,7,24,18,0,593.0,58.0,2.9,19.0,211.0,415.17,335.87
2016,7,24,18,15,521.0,51.0,2.9,18.5,163.5,338.81,271.53
2016,7,24,18,30,449.0,44.0,2.9,18.0,116.0,269.07,210.61
2016,7,24,18,45,328.5,33.5,2.9,17.5,76.5,184.35,135.99
2016,7,24,19,0,208.0,23.0,2.9,17.0,37.0,107.48,40.11
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.5,37.62,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,10.0,2.0,12.5,15.5,8.54,0.0
2016,7,25,5,30,196.0,20.0,2.0,13.0,31.0,16.53,0.0
2016,7,25,5,45,320.0,30.5,2.0,13.5,70.0,24.97,15.15
2016,7,25,6,0,444.0,41.0,2.0,14.0,109.0,33.3,23.52
2016,7,25,6,15,519.0,48.5,1.9,14.0,156.5,38.79,28.86
2016,7,25,6,30,594.0,56.0,1.8,14.0,204.0,44.22,33.96
2016,7,25,6,45,300.0,86.5,1.75,14.5,161.5,62.44,50.19
2016,7,25,7,0,6.0,117.0,1.7,15.0,119.0,91.6,75.75
2016,7,25,7,15,12.5,137.0,1.65,15.5,142.5,106.59,88.47
2016,7,25,7,30,19.0,157.0,1.6,16.0,166.0,121.47,100.86
2016,7,25,7,45,81.5,192.5,1.55,16.5,235.0,139.6,115.81
2016,7,25,8,0,144.0,228.0,1.5,17.0,304.0,154.61,127.86
2016,7,25,8,15,199.0,246.0,1.5,17.5,362.0,168.29,138.63
2016,7,25,8,30,254.0,264.0,1.5,18.0,420.0,194.52,143.47
2016,7,25,8,45,568.0,177.5,1.5,18.5,560.5,202.18,133.36
2016,7,25,9,0,882.0,91.0,1.5,19.0,701.0,259.24,166.81
2016,7,25,9,15,893.5,92.5,1.5,19.5,742.0,319.23,218.34
2016,7,25,9,30,905.0,94.0,1.5,20.0,783.0,379.55,270.34
2016,7,25,9,45,905.0,100.0,1.55,20.5,816.0,438.87,320.83
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,496.8,368.63
2016,7,25,10,15,912.0,107.0,1.6,21.0,878.5,552.8,413.86
2016,7,25,10,30,919.0,108.0,1.6,21.0,908.0,607.65,456.76
2016,7,25,10,45,922.5,110.0,1.65,21.5,930.0,659.8,495.75
2016,7,25,11,0,926.0,112.0,1.7,22.0,952.0,710.02,532.16
2016,7,25,11,15,929.5,112.5,1.75,22.0,968.0,756.88,566.32
2016,7,25,11,30,933.0,113.0,1.8,22.0,984.0,801.4,597.45
2016,7,25,11,45,933.5,114.0,1.85,22.0,991.5,841.48,624.17
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,878.67,648.85
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,911.95,670.36
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,942.03,689.71
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,966.48,704.64
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,987.33,717.29
2016,7,25,13,15,929.0,113.5,2.05,23.0,971.0,1003.06,728.15
2016,7,25,13,30,926.0,113.0,2.1,23.0,956.0,1014.95,736.71
2016,7,25,13,45,924.5,110.5,2.15,23.0,935.0,1022.43,742.61
2016,7,25,14,0,923.0,108.0,2.2,23.0,914.0,1025.96,746.17
2016,7,25,14,15,917.0,107.0,2.2,22.5,885.5,1022.67,746.38
2016,7,25,14,30,911.0,106.0,2.2,22.0,857.0,1015.5,744.29
2016,7,25,14,45,907.0,102.0,2.25,22.0,823.5,1003.25,738.18
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,987.15,729.68
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,962.91,716.2
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,935.36,700.56
2016,7,25,15,45,871.5,90.0,2.2,21.0,665.0,903.77,681.33
2016,7,25,16,0,862.0,86.0,2.2,21.0,621.0,869.16,659.92
2016,7,25,16,15,843.5,83.5,2.2,20.5,572.5,825.86,633.49
2016,7,25,16,30,825.0,81.0,2.2,20.0,524.0,788.43,610.76
2016,7,25,16,45,804.0,76.5,2.2,20.0,473.5,736.61,576.07
2016,7,25,17,0,783.0,72.0,2.2,20.0,423.0,683.62,539.86
2016,7,25,17,15,750.0,68.5,2.15,19.5,370.5,622.63,497.42
2016,7,25,17,30,717.0,65.0,2.1,19.0,318.0,562.17,452.19
2016,7,25,17,45,671.5,59.5,2.05,19.0,266.5,492.82,397.41
2016,7,25,18,0,626.0,54.0,2.0,19.0,215.0,429.02,344.8
2016,7,25,18,15,554.5,47.5,1.85,18.0,166.5,351.79,280.57
2016,7,25,18,30,483.0,41.0,1.7,17.0,118.0,281.16,219.41
2016,7,25,18,45,367.0,31.0,1.55,16.5,77.5,196.85,144.5
2016,7,25,19,0,251.0,21.0,1.4,16.0,37.0,119.22,37.32
2016,7,25,19,15,125.5,10.5,1.4,15.5,18.5,42.56,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,15.5,8.11,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,31.0,15.72,0.0
2016,7,26,5,45,340.5,29.0,0.85,15.5,69.5,23.77,13.92
2016,7,26,6,0,459.0,39.0,0.8,16.0,108.0,31.72,21.95
2016,7,26,6,15,532.5,46.5,0.75,16.5,156.0,37.28,27.24
2016,7,26,6,30,606.0,54.0,0.7,17.0,204.0,42.78,32.29
2016,7,26,6,45,653.0,59.5,0.7,17.5,255.0,46.45,35.55
2016,7,26,7,0,700.0,65.0,0.7,18.0,306.0,54.49,42.51
2016,7,26,7,15,734.0,69.0,0.7,18.5,358.0,57.01,44.52
2016,7,26,7,30,768.0,73.0,0.7,19.0,410.0,59.49,46.43
2016,7,26,7,45,792.0,77.0,0.7,20.0,461.0,61.77,48.03
2016,7,26,8,0,816.0,81.0,0.7,21.0,512.0,63.94,49.51
2016,7,26,8,15,835.0,83.5,0.65,21.5,561.0,72.47,56.46
2016,7,26,8,30,854.0,86.0,0.6,22.0,610.0,139.43,76.27
2016,7,26,8,45,867.5,89.0,0.6,23.0,655.0,199.12,115.52
2016,7,26,9,0,881.0,92.0,0.6,24.0,700.0,259.91,163.01
2016,7,26,9,15,892.0,93.5,0.65,24.5,741.0,319.81,212.89
2016,7,26,9,30,903.0,95.0,0.7,25.0,782.0,379.98,263.16
2016,7,26,9,45,908.0,98.5,0.8,25.5,816.5,439.34,312.14
2016,7,26,10,0,913.0,102.0,0.9,26.0,851.0,497.85,359.0
2016,7,26,10,15,919.5,103.5,0.95,26.0,880.0,554.46,403.39
2016,7,26,10,30,926.0,105.0,1.0,26.0,909.0,609.86,445.51
2016,7,26,10,45,930.5,106.0,1.1,26.5,932.0,662.2,483.79
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,712.67,519.67
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,759.59,553.32
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,804.1,583.84
2016,7,26,11,45,943.0,108.0,1.5,27.5,993.0,844.8,609.53
2016,7,26,12,0,945.0,108.0,1.6,28.0,1001.0,882.65,633.22
2016,7,26,12,15,945.0,108.0,1.7,28.0,1001.5,915.79,655.07
2016,7,26,12,30,945.0,108.0,1.8,28.0,1002.0,945.64,674.88
2016,7,26,12,45,937.5,111.5,1.9,28.0,992.5,968.51,690.34
2016,7,26,13,0,930.0,115.0,2.0,28.0,983.0,987.61,703.57
2016,7,26,13,15,927.0,114.5,2.05,28.0,968.5,1003.33,714.22
2016,7,26,13,30,924.0,114.0,2.1,28.0,954.0,1015.23,722.62
2016,7,26,13,45,921.0,112.0,2.2,28.0,932.5,1021.75,728.38
2016,7,26,14,0,918.0,110.0,2.3,28.0,911.0,1024.32,731.83
2016,7,26,14,15,911.5,109.0,2.3,27.5,882.0,1020.56,731.78
2016,7,26,14,30,905.0,108.0,2.3,27.0,853.0,1012.93,729.46
2016,7,26,14,45,898.0,105.5,2.35,27.0,818.5,999.43,722.64
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,982.23,713.53
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,957.72,700.64
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,929.97,685.61
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,896.56,665.81
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,869.41,650.07
2016,7,26,16,15,824.0,89.0,2.45,25.5,565.5,825.15,622.9
2016,7,26,16,30,805.0,86.0,2.4,25.0,517.0,778.96,594.05
2016,7,26,16,45,782.5,82.0,2.4,24.5,466.5,727.24,560.97
2016,7,26,17,0,760.0,78.0,2.4,24.0,416.0,674.48,526.29
2016,7,26,17,15,725.5,73.5,2.3,23.5,363.5,612.08,482.72
2016,7,26,17,30,691.0,69.0,2.2,23.0,311.0,553.3,438.93
2016,7,26,17,45,645.5,63.0,2.15,22.5,260.0,484.66,386.09
2016,7,26,18,0,600.0,57.0,2.1,22.0,209.0,418.86,333.23
2016,7,26,18,15,527.5,49.5,1.95,21.0,161.0,341.16,269.27
2016,7,26,18,30,455.0,42.0,1.8,20.0,113.0,270.24,208.54
2016,7,26,18,45,341.5,31.0,1.65,19.0,73.5,187.33,135.57
2016,7,26,19,0,228.0,20.0,1.5,18.0,34.0,110.26,25.06
2016,7,26,19,15,114.0,10.0,1.45,17.5,17.0,39.09,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.0,1.5,14.5,10.5,6.83,0.0
2016,7,27,5,30,101.0,16.0,1.5,15.0,21.0,12.45,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.5,24.32,14.19
2016,7,27,6,0,286.0,47.0,1.5,16.0,90.0,35.99,25.57
2016,7,27,6,15,357.0,59.0,1.4,16.5,133.0,44.77,33.76
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,53.38,41.57
2016,7,27,6,45,481.5,80.0,1.2,17.5,224.0,61.04,48.34
2016,7,27,7,0,535.0,89.0,1.1,18.0,272.0,66.54,53.03
2016,7,27,7,15,573.5,96.0,1.1,18.5,321.5,70.18,55.97
2016,7,27,7,30,612.0,103.0,1.1,19.0,371.0,73.67,58.7
2016,7,27,7,45,644.5,108.0,1.15,19.5,420.5,75.53,59.98
2016,7,27,8,0,677.0,113.0,1.2,20.0,470.0,77.31,61.16
2016,7,27,8,15,699.5,117.5,1.2,20.5,516.5,85.17,67.5
2016,7,27,8,30,722.0,122.0,1.2,21.0,563.0,138.22,80.47
2016,7,27,8,45,743.5,124.0,1.25,21.5,608.0,198.29,121.33
2016,7,27,9,0,765.0,126.0,1.3,22.0,653.0,253.68,165.03
2016,7,27,9,15,778.5,128.5,1.35,22.5,692.5,309.32,211.81
2016,7,27,9,30,792.0,131.0,1.4,23.0,732.0,365.82,259.5
2016,7,27,9,45,781.5,144.5,1.45,23.5,760.5,421.93,306.38
2016,7,27,10,0,771.0,158.0,1.5,24.0,789.0,475.85,350.01
2016,7,27,10,15,780.0,160.0,1.55,24.5,818.0,528.33,391.0
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,580.24,430.26
2016,7,27,10,45,801.0,160.5,1.65,25.5,871.0,630.36,467.09
2016,7,27,11,0,813.0,159.0,1.7,26.0,895.0,679.63,502.27
2016,7,27,11,15,817.0,160.0,1.75,26.0,910.0,724.28,534.34
2016,7,27,11,30,821.0,161.0,1.8,26.0,925.0,766.97,564.47
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.0,807.1,592.2
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,834.71,610.41
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,865.13,630.56
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,892.68,648.79
2016,7,27,12,45,847.0,147.5,2.1,26.0,942.5,919.75,667.24
2016,7,27,13,0,856.0,141.0,2.2,26.0,939.0,943.77,683.77
2016,7,27,13,15,852.5,140.0,2.25,25.5,924.5,957.71,694.78
2016,7,27,13,30,849.0,139.0,2.3,25.0,910.0,968.08,703.71
2016,7,27,13,45,850.0,134.5,2.4,25.0,890.5,975.84,710.25
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,979.89,714.53
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,974.84,713.48
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,966.17,710.27
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,954.19,704.09
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,938.57,695.6
2016,7,27,15,15,817.0,114.0,2.55,23.5,709.5,924.86,688.95
2016,7,27,15,30,804.0,112.0,2.5,23.0,670.0,896.56,672.5
2016,7,27,15,45,795.0,106.0,2.5,23.0,628.0,864.47,652.63
2016,7,27,16,0,786.0,100.0,2.5,23.0,586.0,829.53,630.67
2016,7,27,16,15,765.5,96.5,2.5,22.5,538.5,785.05,602.97
2016,7,27,16,30,745.0,93.0,2.5,22.0,491.0,738.9,573.6
2016,7,27,16,45,725.5,87.0,2.5,21.5,442.5,689.32,541.05
2016,7,27,17,0,706.0,81.0,2.5,21.0,394.0,638.66,506.86
2016,7,27,17,15,670.0,76.5,2.45,20.5,343.5,580.46,465.09
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,520.49,419.65
2016,7,27,17,45,591.5,64.5,2.35,19.5,244.5,454.51,367.8
2016,7,27,18,0,549.0,57.0,2.3,19.0,196.0,391.24,315.97
2016,7,27,18,15,477.0,49.0,2.3,18.5,150.0,315.86,252.52
2016,7,27,18,30,405.0,41.0,2.3,18.0,104.0,247.36,192.79
2016,7,27,18,45,298.5,30.0,2.3,17.5,67.0,170.01,123.18
2016,7,27,19,0,192.0,19.0,2.3,17.0,30.0,97.01,11.89
2016,7,27,19,15,96.0,9.5,2.3,16.5,15.0,33.87,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.5,1.7,13.0,13.0,7.26,0.0
2016,7,28,5,30,188.0,17.0,1.7,13.0,26.0,13.98,0.0
2016,7,28,5,45,305.0,27.5,1.7,13.5,62.5,22.47,12.64
2016,7,28,6,0,422.0,38.0,1.7,14.0,99.0,30.82,21.26
2016,7,28,6,15,495.0,45.0,1.65,14.5,144.5,35.94,26.23
2016,7,28,6,30,568.0,52.0,1.6,15.0,190.0,41.02,30.96
2016,7,28,6,45,436.5,85.0,1.6,15.5,205.5,62.69,50.2
2016,7,28,7,0,305.0,118.0,1.6,16.0,221.0,86.07,70.62
2016,7,28,7,15,198.0,147.0,1.55,16.5,218.5,102.94,84.98
2016,7,28,7,30,91.0,176.0,1.5,17.0,216.0,128.24,106.31
2016,7,28,7,45,440.0,126.0,1.45,17.5,353.0,85.6,69.11
2016,7,28,8,0,789.0,76.0,1.4,18.0,490.0,60.13,46.83
2016,7,28,8,15,808.0,78.5,1.4,18.5,537.5,77.25,61.32
2016,7,28,8,30,827.0,81.0,1.4,19.0,585.0,133.77,73.81
2016,7,28,8,45,841.5,83.0,1.4,19.5,629.5,191.29,112.66
2016,7,28,9,0,856.0,85.0,1.4,20.0,674.0,250.02,160.11
2016,7,28,9,15,867.0,87.0,1.45,20.5,713.5,308.8,210.57
2016,7,28,9,30,878.0,89.0,1.5,21.0,753.0,367.9,261.55
2016,7,28,9,45,885.5,90.5,1.6,21.5,787.5,425.33,310.51
2016,7,28,10,0,893.0,92.0,1.7,22.0,822.0,482.17,357.63
2016,7,28,10,15,899.5,93.0,1.75,22.0,850.0,537.29,402.51
2016,7,28,10,30,906.0,94.0,1.8,22.0,878.0,591.24,445.16
2016,7,28,10,45,910.0,95.0,1.9,22.5,900.0,642.25,483.82
2016,7,28,11,0,914.0,96.0,2.0,23.0,922.0,691.39,520.03
2016,7,28,11,15,916.5,96.5,2.05,23.0,936.5,736.97,553.53
2016,7,28,11,30,919.0,97.0,2.1,23.0,951.0,780.14,583.48
2016,7,28,11,45,919.5,97.5,2.2,23.0,958.0,819.16,610.12
2016,7,28,12,0,920.0,98.0,2.3,23.0,965.0,855.29,634.74
2016,7,28,12,15,919.5,98.0,2.35,23.0,965.0,887.08,656.02
2016,7,28,12,30,919.0,98.0,2.4,23.0,965.0,915.63,675.15
2016,7,28,12,45,907.5,103.5,2.45,23.0,954.5,935.99,688.93
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,952.54,700.35
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.0,967.55,710.43
2016,7,28,13,30,890.0,108.0,2.5,23.0,914.0,978.87,718.19
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.0,984.45,722.85
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,986.23,725.2
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,982.29,724.91
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,974.64,722.33
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,960.25,714.5
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,942.33,704.41
2016,7,28,15,15,841.5,96.0,2.65,21.5,709.0,918.24,690.71
2016,7,28,15,30,830.0,94.0,2.6,21.0,670.0,891.04,674.91
2016,7,28,15,45,816.0,91.5,2.6,21.0,626.5,858.11,654.2
2016,7,28,16,0,802.0,89.0,2.6,21.0,583.0,831.61,637.86
2016,7,28,16,15,782.5,86.0,2.6,20.5,535.5,788.04,610.47
2016,7,28,16,30,763.0,83.0,2.6,20.0,488.0,742.73,581.42
2016,7,28,16,45,737.5,79.5,2.6,20.0,439.0,690.68,545.74
2016,7,28,17,0,712.0,76.0,2.6,20.0,390.0,638.0,508.82
2016,7,28,17,15,677.5,71.5,2.55,19.5,340.0,577.55,465.44
2016,7,28,17,30,643.0,67.0,2.5,19.0,290.0,520.78,422.09
2016,7,28,17,45,593.5,61.5,2.5,18.5,241.0,452.58,368.18
2016,7,28,18,0,544.0,56.0,2.5,18.0,192.0,387.75,314.76
2016,7,28,18,15,472.0,48.0,2.45,17.5,146.5,312.58,250.97
2016,7,28,18,30,400.0,40.0,2.4,17.0,101.0,244.35,191.02
2016,7,28,18,45,289.0,29.0,2.4,16.5,64.5,165.55,119.51
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,90.92,0.0
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,31.59,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,1.75,13.0,11.0,6.83,0.0
2016,7,29,5,30,128.0,16.0,1.8,13.0,22.0,12.5,0.0
2016,7,29,5,45,229.5,29.0,1.85,13.5,55.5,23.65,13.39
2016,7,29,6,0,331.0,42.0,1.9,14.0,89.0,33.95,23.94
2016,7,29,6,15,404.5,51.5,1.85,14.5,132.5,40.87,30.56
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,47.63,36.81
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,52.46,41.14
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,57.15,45.2
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,60.47,47.93
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,63.67,50.49
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,65.59,51.88
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,67.41,53.16
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,81.68,65.12
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,135.14,77.68
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,189.96,114.8
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,246.69,160.46
2016,7,29,9,15,801.0,111.0,1.75,20.5,688.5,303.2,208.82
2016,7,29,9,30,814.0,113.0,1.8,21.0,728.0,364.64,261.19
2016,7,29,9,45,824.5,115.0,1.85,21.5,762.5,420.3,308.34
2016,7,29,10,0,835.0,117.0,1.9,22.0,797.0,475.82,354.06
2016,7,29,10,15,842.5,118.5,1.95,22.0,826.0,529.05,397.43
2016,7,29,10,30,850.0,120.0,2.0,22.0,855.0,581.33,438.83
2016,7,29,10,45,860.0,118.0,2.05,22.5,878.0,631.19,476.49
2016,7,29,11,0,870.0,116.0,2.1,23.0,901.0,679.81,512.16
2016,7,29,11,15,873.5,117.0,2.15,23.0,916.5,724.83,545.33
2016,7,29,11,30,877.0,118.0,2.2,23.0,932.0,767.69,575.83
2016,7,29,11,45,884.5,115.0,2.25,23.0,941.5,807.92,603.03
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,845.8,628.51
2016,7,29,12,15,892.0,112.0,2.35,22.5,951.5,877.37,650.93
2016,7,29,12,30,892.0,112.0,2.4,22.0,952.0,905.83,671.38
2016,7,29,12,45,891.5,111.0,2.45,22.0,945.5,929.65,687.54
2016,7,29,13,0,891.0,110.0,2.5,22.0,939.0,950.04,701.52
2016,7,29,13,15,888.5,109.5,2.5,22.0,924.5,965.46,711.88
2016,7,29,13,30,886.0,109.0,2.5,22.0,910.0,977.22,719.97
2016,7,29,13,45,885.5,105.5,2.55,22.0,890.0,984.17,725.54
2016,7,29,14,0,885.0,102.0,2.6,22.0,870.0,987.28,728.77
2016,7,29,14,15,879.0,101.0,2.6,21.5,842.5,983.77,728.74
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,976.52,726.42
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,964.29,719.55
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,948.36,710.34
2016,7,29,15,15,854.0,90.5,2.6,20.5,710.5,925.0,697.56
2016,7,29,15,30,843.0,89.0,2.6,20.0,671.0,898.49,682.63
2016,7,29,15,45,833.0,85.0,2.6,20.0,628.5,867.04,662.91
2016,7,29,16,0,823.0,81.0,2.6,20.0,586.0,832.73,641.1
2016,7,29,16,15,805.0,78.5,2.55,19.5,539.0,790.74,614.48
2016,7,29,16,30,787.0,76.0,2.5,19.0,492.0,754.71,591.74
2016,7,29,16,45,766.5,72.0,2.45,19.0,443.5,705.03,557.52
2016,7,29,17,0,746.0,68.0,2.4,19.0,395.0,654.28,521.91
2016,7,29,17,15,713.5,64.0,2.4,18.5,345.0,594.39,479.67
2016,7,29,17,30,681.0,60.0,2.4,18.0,295.0,535.16,434.88
2016,7,29,17,45,636.5,55.0,2.4,18.0,245.5,468.54,381.43
2016,7,29,18,0,592.0,50.0,2.4,18.0,196.0,407.28,330.06
2016,7,29,18,15,521.0,43.0,2.35,17.5,150.0,331.31,265.52
2016,7,29,18,30,450.0,36.0,2.3,17.0,104.0,262.18,204.48
2016,7,29,18,45,334.5,26.5,2.3,16.5,66.5,180.55,129.21
2016,7,29,19,0,219.0,17.0,2.3,16.0,29.0,102.78,0.0
2016,7,29,19,15,109.5,8.5,2.3,15.5,14.5,36.71,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,99.0,7.5,1.5,12.5,12.0,6.4,0.0
2016,7,30,5,30,198.0,15.0,1.5,13.0,24.0,12.3,0.0
2016,7,30,5,45,320.5,25.0,1.55,13.5,61.0,20.44,10.61
2016,7,30,6,0,443.0,35.0,1.6,14.0,98.0,28.47,19.15
2016,7,30,6,15,517.0,42.0,1.6,14.5,144.5,33.71,24.23
2016,7,30,6,30,591.0,49.0,1.6,15.0,191.0,38.92,29.07
2016,7,30,6,45,324.0,88.0,1.65,15.5,169.0,63.91,51.27
2016,7,30,7,0,57.0,127.0,1.7,16.0,147.0,95.13,78.55
2016,7,30,7,15,88.0,151.5,1.65,16.5,187.5,111.92,92.79
2016,7,30,7,30,119.0,176.0,1.6,17.0,228.0,123.81,102.54
2016,7,30,7,45,168.0,197.0,1.6,17.5,280.0,137.19,113.4
2016,7,30,8,0,217.0,218.0,1.6,18.0,332.0,150.25,123.82
2016,7,30,8,15,530.0,148.0,1.65,18.5,460.5,101.64,82.05
2016,7,30,8,30,843.0,78.0,1.7,19.0,589.0,133.36,72.87
2016,7,30,8,45,857.0,80.0,1.75,19.5,633.5,191.91,112.65
2016,7,30,9,0,871.0,82.0,1.8,20.0,678.0,251.63,161.17
2016,7,30,9,15,882.0,84.0,1.9,20.0,718.5,311.44,213.25
2016,7,30,9,30,893.0,86.0,2.0,20.0,759.0,371.58,266.1
2016,7,30,9,45,901.5,87.0,2.1,20.5,793.5,430.02,316.38
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,487.95,364.84
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,543.86,410.86
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,598.51,454.53
2016,7,30,10,45,926.0,91.0,2.4,21.5,908.0,650.43,494.26
2016,7,30,11,0,930.0,92.0,2.5,22.0,930.0,700.43,531.43
2016,7,30,11,15,932.5,92.5,2.55,22.0,945.0,746.81,565.89
2016,7,30,11,30,935.0,93.0,2.6,22.0,960.0,790.73,596.43
2016,7,30,11,45,936.5,93.0,2.65,22.0,967.5,830.77,623.64
2016,7,30,12,0,938.0,93.0,2.7,22.0,975.0,867.91,648.76
2016,7,30,12,15,938.0,93.0,2.7,21.5,975.0,900.71,671.79
2016,7,30,12,30,938.0,93.0,2.7,21.0,975.0,930.21,692.65
2016,7,30,12,45,934.0,94.5,2.75,21.0,967.0,954.07,708.88
2016,7,30,13,0,930.0,96.0,2.8,21.0,959.0,974.25,722.78
2016,7,30,13,15,927.5,95.5,2.75,21.0,944.5,990.12,733.04
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,1002.15,740.89
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,1008.78,745.8
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,1011.48,748.31
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,1008.32,748.09
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,1001.29,745.49
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,988.79,738.49
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,972.54,729.14
2016,7,30,15,15,887.0,83.0,2.55,19.5,725.5,948.93,715.85
2016,7,30,15,30,877.0,81.0,2.5,19.0,686.0,922.01,700.34
2016,7,30,15,45,867.0,78.0,2.5,19.0,642.5,890.77,680.93
2016,7,30,16,0,857.0,75.0,2.5,19.0,599.0,856.58,659.37
2016,7,30,16,15,840.0,73.0,2.5,18.5,551.5,814.89,633.51
2016,7,30,16,30,823.0,71.0,2.5,18.0,504.0,771.2,605.78
2016,7,30,16,45,802.5,67.5,2.5,18.0,454.5,721.23,571.74
2016,7,30,17,0,782.0,64.0,2.5,18.0,405.0,676.74,541.07
2016,7,30,17,15,750.0,60.5,2.5,17.5,353.5,616.22,498.39
2016,7,30,17,30,718.0,57.0,2.5,17.0,302.0,556.22,453.29
2016,7,30,17,45,673.5,52.0,2.55,17.0,251.5,487.78,398.4
2016,7,30,18,0,629.0,47.0,2.6,17.0,201.0,421.97,343.3
2016,7,30,18,15,558.0,41.0,2.55,16.5,153.5,344.85,277.34
2016,7,30,18,30,487.0,35.0,2.5,16.0,106.0,277.69,217.12
2016,7,30,18,45,368.5,25.5,2.5,15.5,67.5,192.8,137.14
2016,7,30,19,0,250.0,16.0,2.5,15.0,29.0,111.35,0.0
2016,7,30,19,15,125.0,8.0,2.45,14.5,14.5,40.48,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
