Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.0,7.0,1.7,12.5,11.5,5.97,0.0
2016,7,31,5,30,218.0,14.0,1.8,13.0,23.0,11.95,0.0
2016,7,31,5,45,343.0,23.5,1.9,13.5,60.5,19.25,9.43
2016,7,31,6,0,468.0,33.0,2.0,14.0,98.0,26.93,17.77
2016,7,31,6,15,541.5,39.5,2.0,14.0,145.0,34.66,25.09
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,39.97,30.12
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,49.51,38.69
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,71.76,58.32
2016,7,31,7,15,3.5,116.5,1.9,15.5,118.0,92.25,76.06
2016,7,31,7,30,7.0,144.0,1.8,16.0,147.0,112.32,93.09
2016,7,31,7,45,15.5,167.5,1.75,16.5,175.0,129.49,107.32
2016,7,31,8,0,24.0,191.0,1.7,17.0,203.0,146.46,121.15
2016,7,31,8,15,443.5,132.0,1.65,17.0,398.5,91.12,73.54
2016,7,31,8,30,863.0,73.0,1.6,17.0,594.0,131.82,71.44
2016,7,31,8,45,877.0,74.5,1.6,17.5,639.0,191.25,112.1
2016,7,31,9,0,891.0,76.0,1.6,18.0,684.0,251.83,161.7
2016,7,31,9,15,901.5,77.5,1.6,18.5,725.0,312.34,214.28
2016,7,31,9,30,912.0,79.0,1.6,19.0,766.0,373.09,267.21
2016,7,31,9,45,915.0,83.5,1.65,19.5,799.5,433.22,318.77
2016,7,31,10,0,918.0,88.0,1.7,20.0,833.0,492.27,367.84
2016,7,31,10,15,924.0,89.0,1.75,20.0,862.5,548.7,414.04
2016,7,31,10,30,930.0,90.0,1.8,20.0,892.0,603.86,457.85
2016,7,31,10,45,933.5,91.5,1.85,20.5,914.0,656.37,497.52
2016,7,31,11,0,937.0,93.0,1.9,21.0,936.0,706.91,534.51
2016,7,31,11,15,940.5,93.5,1.95,21.0,951.5,754.4,569.43
2016,7,31,11,30,944.0,94.0,2.0,21.0,967.0,799.48,600.43
2016,7,31,11,45,945.5,94.0,2.05,21.0,975.0,839.94,627.64
2016,7,31,12,0,947.0,94.0,2.1,21.0,983.0,877.48,652.78
2016,7,31,12,15,947.0,94.0,2.15,21.0,983.0,910.62,674.92
2016,7,31,12,30,947.0,94.0,2.2,21.0,983.0,940.44,694.86
2016,7,31,12,45,940.0,97.0,2.25,21.0,974.0,963.26,710.24
2016,7,31,13,0,933.0,100.0,2.3,21.0,965.0,982.28,723.27
2016,7,31,13,15,930.0,99.5,2.35,21.0,950.0,997.8,734.15
2016,7,31,13,30,927.0,99.0,2.4,21.0,935.0,1009.46,742.66
2016,7,31,13,45,925.0,96.5,2.45,21.0,913.5,1016.12,748.08
2016,7,31,14,0,923.0,94.0,2.5,21.0,892.0,1018.81,751.1
2016,7,31,14,15,916.5,93.0,2.55,20.5,863.5,1014.68,751.27
2016,7,31,14,30,910.0,92.0,2.6,20.0,835.0,1006.67,749.06
2016,7,31,14,45,905.0,89.0,2.65,20.0,801.0,994.09,742.53
2016,7,31,15,0,900.0,86.0,2.7,20.0,767.0,977.72,733.57
2016,7,31,15,15,889.0,84.5,2.75,19.5,726.5,953.66,720.88
2016,7,31,15,30,878.0,83.0,2.8,19.0,686.0,926.32,705.9
2016,7,31,15,45,866.0,80.0,2.85,19.0,642.0,893.21,685.47
2016,7,31,16,0,854.0,77.0,2.9,19.0,598.0,857.25,662.87
2016,7,31,16,15,835.5,75.0,2.9,18.5,549.5,814.34,635.92
2016,7,31,16,30,817.0,73.0,2.9,18.0,501.0,769.53,607.13
2016,7,31,16,45,793.5,69.5,2.9,17.5,450.5,724.61,577.61
2016,7,31,17,0,770.0,66.0,2.9,17.0,400.0,671.03,540.82
2016,7,31,17,15,737.0,62.5,2.85,16.5,348.5,610.22,497.22
2016,7,31,17,30,704.0,59.0,2.8,16.0,297.0,550.05,451.18
2016,7,31,17,45,655.5,54.0,2.75,15.5,246.5,479.74,394.76
2016,7,31,18,0,607.0,49.0,2.7,15.0,196.0,412.46,338.39
2016,7,31,18,15,533.5,42.5,2.6,14.5,149.0,337.71,273.61
2016,7,31,18,30,460.0,36.0,2.5,14.0,102.0,267.27,210.3
2016,7,31,18,45,340.0,26.0,2.45,14.0,64.0,182.76,128.99
2016,7,31,19,0,220.0,16.0,2.4,14.0,26.0,101.02,0.0
2016,7,31,19,15,110.0,8.0,2.3,13.5,13.0,36.48,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.5,1.75,12.5,10.5,6.4,0.0
2016,8,1,5,30,171.0,15.0,1.8,13.0,21.0,12.8,0.0
2016,8,1,5,45,302.5,25.0,1.9,13.5,57.5,20.5,10.12
2016,8,1,6,0,434.0,35.0,2.0,14.0,94.0,28.53,19.11
2016,8,1,6,15,510.5,42.0,2.0,14.0,140.0,33.76,24.28
2016,8,1,6,30,587.0,49.0,2.0,14.0,186.0,38.97,29.22
2016,8,1,6,45,293.5,74.5,2.05,14.5,143.0,54.31,42.95
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,79.49,65.14
2016,8,1,7,15,17.5,130.0,2.05,15.5,138.0,101.51,84.15
2016,8,1,7,30,35.0,160.0,2.0,16.0,176.0,118.0,98.02
2016,8,1,7,45,48.5,185.5,1.95,16.5,209.5,134.64,111.78
2016,8,1,8,0,62.0,211.0,1.9,17.0,243.0,150.86,124.94
2016,8,1,8,15,163.0,233.5,1.85,17.5,329.0,160.64,132.48
2016,8,1,8,30,264.0,256.0,1.8,18.0,415.0,191.62,141.06
2016,8,1,8,45,570.0,168.5,1.8,18.5,546.5,198.19,130.4
2016,8,1,9,0,876.0,81.0,1.8,19.0,678.0,252.7,162.53
2016,8,1,9,15,887.5,82.5,1.85,19.0,718.5,312.74,215.01
2016,8,1,9,30,899.0,84.0,1.9,19.0,759.0,373.15,268.21
2016,8,1,9,45,902.5,88.5,1.95,19.5,793.0,432.84,319.55
2016,8,1,10,0,906.0,93.0,2.0,20.0,827.0,491.53,368.48
2016,8,1,10,15,912.5,94.0,2.05,20.0,856.5,547.7,414.65
2016,8,1,10,30,919.0,95.0,2.1,20.0,886.0,602.66,458.51
2016,8,1,10,45,924.5,95.5,2.15,20.5,908.5,655.15,498.36
2016,8,1,11,0,930.0,96.0,2.2,21.0,931.0,705.84,535.69
2016,8,1,11,15,933.5,96.5,2.25,21.0,946.5,753.11,570.65
2016,8,1,11,30,937.0,97.0,2.3,21.0,962.0,797.99,601.77
2016,8,1,11,45,938.5,97.5,2.35,21.0,970.0,838.72,629.34
2016,8,1,12,0,940.0,98.0,2.4,21.0,978.0,876.55,654.84
2016,8,1,12,15,940.0,98.0,2.45,21.0,978.5,909.57,677.02
2016,8,1,12,30,940.0,98.0,2.5,21.0,979.0,939.27,697.01
2016,8,1,12,45,934.5,100.0,2.55,21.0,970.5,962.4,712.68
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,981.78,726.0
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,997.27,736.88
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,1008.91,745.39
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,1015.1,750.5
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,1017.33,753.19
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,1013.72,753.18
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,1006.23,750.79
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,992.86,743.65
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,975.79,734.15
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,951.32,721.08
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,923.58,705.7
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,890.04,685.18
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,853.8,662.51
2016,8,1,16,15,822.5,80.5,3.2,18.5,546.0,810.68,635.22
2016,8,1,16,30,804.0,78.0,3.2,18.0,498.0,773.62,611.86
2016,8,1,16,45,778.0,75.0,3.2,17.5,447.0,720.0,575.72
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,665.66,538.15
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,603.2,493.0
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,541.55,445.31
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.5,472.62,388.94
2016,8,1,18,0,576.0,54.0,3.1,16.0,192.0,404.73,331.36
2016,8,1,18,15,499.0,46.0,3.0,15.5,145.0,325.11,262.79
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,252.99,198.31
2016,8,1,18,45,293.0,27.5,2.85,14.5,61.0,166.56,115.41
2016,8,1,19,0,164.0,17.0,2.8,14.0,24.0,83.03,0.0
2016,8,1,19,15,82.0,8.5,2.75,13.5,12.0,29.38,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,10.0,6.4,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,20.0,12.8,0.0
2016,8,2,5,45,259.0,26.5,2.5,13.5,55.5,21.78,10.73
2016,8,2,6,0,394.0,38.0,2.6,14.0,91.0,31.02,21.2
2016,8,2,6,15,477.0,46.5,2.55,14.5,137.5,37.35,27.35
2016,8,2,6,30,560.0,55.0,2.5,15.0,184.0,43.61,33.18
2016,8,2,6,45,280.0,50.5,2.5,15.5,115.0,37.48,27.82
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,38.02,28.26
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,58.46,46.29
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,77.57,62.92
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,93.25,76.2
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,108.71,89.09
2016,8,2,8,15,4.0,164.0,2.25,17.0,166.5,129.42,106.46
2016,8,2,8,30,8.0,192.0,2.2,17.0,197.0,151.54,119.06
2016,8,2,8,45,12.0,212.5,2.15,17.5,220.5,169.24,132.41
2016,8,2,9,0,16.0,233.0,2.1,18.0,244.0,187.69,146.31
2016,8,2,9,15,59.0,289.0,2.05,18.0,333.0,236.31,182.9
2016,8,2,9,30,102.0,345.0,2.0,18.0,422.0,297.45,229.22
2016,8,2,9,45,508.5,221.0,2.0,18.5,629.5,372.19,280.85
2016,8,2,10,0,915.0,97.0,2.0,19.0,837.0,499.55,376.17
2016,8,2,10,15,921.5,98.0,2.0,19.0,866.5,556.36,422.3
2016,8,2,10,30,928.0,99.0,2.0,19.0,896.0,611.94,466.42
2016,8,2,10,45,933.0,100.0,2.05,19.5,919.0,665.12,506.76
2016,8,2,11,0,938.0,101.0,2.1,20.0,942.0,716.45,544.5
2016,8,2,11,15,941.0,101.5,2.1,20.0,957.5,763.87,579.18
2016,8,2,11,30,944.0,102.0,2.1,20.0,973.0,808.83,609.95
2016,8,2,11,45,946.0,102.5,2.15,20.5,981.5,850.36,636.77
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,889.0,661.41
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,922.4,683.21
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,952.46,702.76
2016,8,2,12,45,938.0,108.0,2.2,21.5,979.5,974.61,715.76
2016,8,2,13,0,928.0,113.0,2.2,22.0,969.0,992.85,726.29
2016,8,2,13,15,924.5,112.0,2.25,22.0,953.5,1007.55,736.58
2016,8,2,13,30,921.0,111.0,2.3,22.0,938.0,1018.37,744.52
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.0,1024.26,749.44
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,1026.2,752.0
2016,8,2,14,15,905.5,107.0,2.45,22.0,864.5,1021.26,750.27
2016,8,2,14,30,898.0,106.0,2.5,22.0,835.0,1012.45,746.2
2016,8,2,14,45,889.5,104.0,2.55,22.0,799.5,997.8,738.44
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,979.5,728.37
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,953.87,714.37
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,925.04,698.19
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,898.95,682.87
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,860.06,658.53
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,814.09,629.83
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,766.34,599.3
2016,8,2,16,45,751.5,84.0,2.75,20.0,442.0,710.64,561.41
2016,8,2,17,0,722.0,81.0,2.8,20.0,391.0,654.49,522.26
2016,8,2,17,15,684.0,76.0,2.8,19.5,339.0,593.51,478.55
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,530.52,430.51
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,456.51,371.83
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,386.62,313.98
2016,8,2,18,15,447.5,51.0,2.85,17.5,138.5,305.27,244.71
2016,8,2,18,30,365.0,42.0,2.8,17.0,92.0,231.94,180.07
2016,8,2,18,45,232.5,29.0,2.8,16.5,56.0,144.8,97.2
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,46.24,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,96.0,14.0,1.2,14.0,17.0,11.95,0.0
2016,8,3,5,45,223.5,27.0,1.15,14.5,51.5,22.22,10.59
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,32.68,22.51
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,39.3,28.96
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,45.84,35.04
2016,8,3,6,45,313.5,92.5,0.65,16.5,169.5,67.15,53.89
2016,8,3,7,0,106.0,127.0,0.5,17.0,161.0,92.62,75.96
2016,8,3,7,15,151.5,148.0,0.45,17.5,207.0,106.77,87.79
2016,8,3,7,30,197.0,169.0,0.4,18.0,253.0,120.63,99.12
2016,8,3,7,45,149.0,193.0,0.4,18.5,261.0,134.55,110.29
2016,8,3,8,0,101.0,217.0,0.4,19.0,269.0,154.55,126.33
2016,8,3,8,15,176.0,236.5,0.45,19.5,338.0,162.6,125.09
2016,8,3,8,30,251.0,256.0,0.5,20.0,407.0,190.86,138.87
2016,8,3,8,45,552.0,177.0,0.6,20.5,541.5,202.33,132.55
2016,8,3,9,0,853.0,98.0,0.7,21.0,676.0,260.91,167.38
2016,8,3,9,15,865.5,100.0,0.8,21.0,717.0,320.68,218.34
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,380.94,270.07
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,439.92,319.71
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,498.82,367.94
2016,8,3,10,15,910.0,103.5,1.3,22.0,860.5,555.77,413.8
2016,8,3,10,30,917.0,105.0,1.4,22.0,890.0,611.57,457.49
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.0,664.23,497.19
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,715.11,534.55
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,762.55,569.72
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,807.61,601.39
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.0,848.5,629.5
2016,8,3,12,0,938.0,108.0,2.3,23.0,984.0,886.5,655.62
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.0,920.11,679.7
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,950.44,701.73
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.0,976.39,720.08
2016,8,3,13,0,940.0,106.0,2.8,22.0,972.0,998.74,736.16
2016,8,3,13,15,937.0,105.5,2.85,22.0,957.5,1014.49,747.16
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,1026.34,755.77
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,1032.27,761.14
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,1034.21,764.07
2016,8,3,14,15,917.0,103.0,3.15,21.5,869.0,1029.68,763.95
2016,8,3,14,30,910.0,102.0,3.2,21.0,840.0,1021.24,761.41
2016,8,3,14,45,901.0,100.5,3.3,21.0,804.5,1006.46,753.7
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,988.0,743.6
2016,8,3,15,15,880.0,97.0,3.4,20.5,727.5,962.58,729.48
2016,8,3,15,30,868.0,95.0,3.4,20.0,686.0,933.91,713.09
2016,8,3,15,45,853.0,92.5,3.45,20.0,640.5,898.88,691.14
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,870.41,673.65
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,824.48,644.42
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,776.73,613.41
2016,8,3,16,45,770.5,80.5,3.55,18.5,445.5,722.16,576.83
2016,8,3,17,0,744.0,77.0,3.6,18.0,394.0,666.89,538.69
2016,8,3,17,15,706.5,72.5,3.55,17.5,341.5,602.39,491.81
2016,8,3,17,30,669.0,68.0,3.5,17.0,289.0,542.41,445.09
2016,8,3,17,45,615.5,62.0,3.5,17.0,238.0,469.39,385.5
2016,8,3,18,0,562.0,56.0,3.5,17.0,187.0,400.1,326.71
2016,8,3,18,15,480.0,47.5,3.35,16.5,140.0,317.93,255.97
2016,8,3,18,30,398.0,39.0,3.2,16.0,93.0,243.79,189.74
2016,8,3,18,45,262.5,27.0,3.1,15.5,56.5,154.05,101.17
2016,8,3,19,0,127.0,15.0,3.0,15.0,20.0,54.19,0.0
2016,8,3,19,15,63.5,7.5,2.95,14.5,10.0,6.4,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,91.0,13.0,2.7,13.0,16.0,11.1,0.0
2016,8,4,5,45,225.5,26.0,2.8,13.5,50.5,21.4,9.51
2016,8,4,6,0,360.0,39.0,2.9,14.0,85.0,31.91,21.85
2016,8,4,6,15,445.0,48.0,2.9,14.5,131.5,38.58,28.37
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,45.15,34.52
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,51.39,40.16
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,67.98,54.77
2016,8,4,7,15,0.0,106.5,2.95,16.0,106.5,85.03,69.65
2016,8,4,7,30,0.0,129.0,2.9,16.0,129.0,101.82,84.1
2016,8,4,7,45,1.0,143.0,2.9,16.5,143.5,112.61,92.99
2016,8,4,8,0,2.0,157.0,2.9,17.0,158.0,123.32,101.69
2016,8,4,8,15,3.5,168.5,2.95,17.0,171.0,132.44,104.3
2016,8,4,8,30,5.0,180.0,3.0,17.0,184.0,142.8,112.24
2016,8,4,8,45,26.5,230.0,3.05,17.5,248.5,176.57,137.91
2016,8,4,9,0,48.0,280.0,3.1,18.0,313.0,219.7,170.77
2016,8,4,9,15,45.5,294.0,3.15,18.0,326.5,236.16,183.72
2016,8,4,9,30,43.0,308.0,3.2,18.0,340.0,252.37,196.5
2016,8,4,9,45,123.0,346.5,3.3,18.0,444.5,315.79,244.75
2016,8,4,10,0,203.0,385.0,3.4,18.0,549.0,393.31,304.1
2016,8,4,10,15,555.0,246.0,3.4,18.0,716.0,485.58,375.47
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,608.53,471.45
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,659.95,512.02
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,709.42,550.49
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,755.61,585.49
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,799.35,616.81
2016,8,4,11,45,919.5,110.5,3.55,18.0,962.0,838.9,644.44
2016,8,4,12,0,920.0,111.0,3.6,18.0,969.0,875.52,669.91
2016,8,4,12,15,920.0,111.0,3.6,18.0,968.5,908.18,692.28
2016,8,4,12,30,920.0,111.0,3.6,18.0,968.0,937.59,712.37
2016,8,4,12,45,915.5,112.0,3.6,18.0,959.5,960.41,727.94
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,979.54,741.11
2016,8,4,13,15,907.5,112.5,3.6,18.0,936.0,994.41,751.48
2016,8,4,13,30,904.0,112.0,3.6,18.0,921.0,1005.47,759.42
2016,8,4,13,45,903.0,109.0,3.6,18.0,900.0,1012.6,764.84
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,1015.8,767.78
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,1011.2,765.62
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,1002.75,761.05
2016,8,4,14,45,882.5,100.0,3.65,18.0,786.5,988.89,753.28
2016,8,4,15,0,876.0,97.0,3.7,18.0,752.0,971.33,743.09
2016,8,4,15,15,864.5,95.0,3.7,18.0,712.0,946.55,727.64
2016,8,4,15,30,853.0,93.0,3.7,18.0,672.0,918.55,709.98
2016,8,4,15,45,840.5,89.5,3.7,18.0,627.5,884.9,688.27
2016,8,4,16,0,828.0,86.0,3.7,18.0,583.0,848.48,664.45
2016,8,4,16,15,808.5,83.0,3.7,17.5,534.5,812.73,642.11
2016,8,4,16,30,789.0,80.0,3.7,17.0,486.0,766.06,611.32
2016,8,4,16,45,766.0,76.0,3.7,16.5,436.0,713.89,575.77
2016,8,4,17,0,743.0,72.0,3.7,16.0,386.0,660.81,538.6
2016,8,4,17,15,707.0,67.5,3.65,15.5,334.5,597.43,492.12
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,535.01,443.18
2016,8,4,17,45,621.0,57.0,3.6,15.0,233.0,466.94,386.8
2016,8,4,18,0,571.0,51.0,3.6,15.0,183.0,399.42,328.78
2016,8,4,18,15,491.0,43.5,3.5,14.5,136.5,319.07,258.76
2016,8,4,18,30,411.0,36.0,3.4,14.0,90.0,246.6,192.96
2016,8,4,18,45,279.0,24.5,3.3,13.5,54.0,156.98,100.29
2016,8,4,19,0,147.0,13.0,3.2,13.0,18.0,59.0,0.0
2016,8,4,19,15,73.5,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,11.95,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,20.56,8.32
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,31.93,21.81
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,38.99,28.78
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,45.93,35.34
2016,8,5,6,45,256.5,64.5,2.4,14.5,122.5,47.16,36.56
2016,8,5,7,0,0.0,71.0,2.4,15.0,71.0,58.37,46.48
2016,8,5,7,15,0.0,99.5,2.35,15.0,99.5,80.01,65.52
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,101.08,83.77
2016,8,5,7,45,11.5,157.0,2.25,15.0,162.5,122.16,101.78
2016,8,5,8,0,23.0,186.0,2.2,15.0,197.0,142.86,119.21
2016,8,5,8,15,69.5,224.0,2.15,15.5,264.0,160.83,127.4
2016,8,5,8,30,116.0,262.0,2.1,16.0,331.0,189.94,146.42
2016,8,5,8,45,162.0,283.5,2.05,16.5,388.5,224.05,170.02
2016,8,5,9,0,208.0,305.0,2.0,17.0,446.0,264.36,199.56
2016,8,5,9,15,111.0,275.0,2.0,17.0,351.0,237.25,182.5
2016,8,5,9,30,14.0,245.0,2.0,17.0,256.0,201.76,157.5
2016,8,5,9,45,125.5,312.0,2.0,17.5,413.0,292.81,226.62
2016,8,5,10,0,237.0,379.0,2.0,18.0,570.0,405.02,310.85
2016,8,5,10,15,239.0,392.0,2.0,18.0,590.5,435.74,334.3
2016,8,5,10,30,241.0,405.0,2.0,18.0,611.0,466.69,357.93
2016,8,5,10,45,565.5,266.5,2.0,18.5,766.5,580.24,444.78
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,710.18,541.83
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,756.36,575.28
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,800.23,606.58
2016,8,5,11,45,899.0,129.5,2.15,19.5,960.0,840.35,632.64
2016,8,5,12,0,902.0,129.0,2.2,20.0,968.0,877.77,656.65
2016,8,5,12,15,901.5,129.0,2.25,20.0,967.5,909.73,678.14
2016,8,5,12,30,901.0,129.0,2.3,20.0,967.0,938.48,697.51
2016,8,5,12,45,900.5,127.5,2.4,20.0,959.5,962.48,714.29
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,982.96,728.86
2016,8,5,13,15,896.0,125.0,2.55,20.0,936.5,996.9,738.76
2016,8,5,13,30,892.0,124.0,2.6,20.0,921.0,1007.03,746.34
2016,8,5,13,45,881.0,126.0,2.65,20.0,896.5,1009.41,748.98
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,1007.95,749.3
2016,8,5,14,15,862.0,126.5,2.75,19.5,842.5,1002.16,748.35
2016,8,5,14,30,854.0,125.0,2.8,19.0,813.0,992.63,745.04
2016,8,5,14,45,838.0,125.0,2.9,19.0,775.5,985.77,742.68
2016,8,5,15,0,822.0,125.0,3.0,19.0,738.0,962.76,729.42
2016,8,5,15,15,807.5,122.5,3.0,19.0,697.5,935.2,712.35
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,904.61,693.16
2016,8,5,15,45,770.5,118.5,3.0,19.0,610.5,864.98,667.57
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,828.31,643.86
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,780.71,613.17
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,731.8,580.92
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,672.45,539.29
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,613.4,496.49
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.5,546.78,446.36
2016,8,5,17,30,542.0,87.0,3.1,17.0,264.0,482.03,395.85
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.5,405.85,334.13
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,331.28,271.59
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,252.36,203.55
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,182.61,141.54
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,106.65,63.69
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,22.3,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,9.39,0.0
2016,8,6,5,45,160.5,26.5,2.5,13.5,44.0,20.55,7.63
2016,8,6,6,0,278.0,42.0,2.6,14.0,76.0,32.38,22.12
2016,8,6,6,15,365.5,53.0,2.55,14.0,120.5,40.62,30.18
2016,8,6,6,30,453.0,64.0,2.5,14.0,165.0,50.62,39.49
2016,8,6,6,45,226.5,65.5,2.5,14.5,116.0,47.65,36.99
2016,8,6,7,0,0.0,67.0,2.5,15.0,67.0,55.33,43.78
2016,8,6,7,15,0.0,80.0,2.45,15.0,80.0,65.69,52.89
2016,8,6,7,30,0.0,93.0,2.4,15.0,93.0,75.97,61.8
2016,8,6,7,45,0.0,105.0,2.4,15.5,105.0,85.45,69.74
2016,8,6,8,0,0.0,117.0,2.4,16.0,117.0,94.85,77.52
2016,8,6,8,15,0.0,139.0,2.35,16.5,139.0,111.52,87.37
2016,8,6,8,30,0.0,161.0,2.3,17.0,161.0,128.72,100.94
2016,8,6,8,45,0.5,164.5,2.3,17.5,165.0,132.6,103.54
2016,8,6,9,0,1.0,168.0,2.3,18.0,169.0,136.38,106.08
2016,8,6,9,15,7.0,205.0,2.3,18.0,210.5,167.24,130.34
2016,8,6,9,30,13.0,242.0,2.3,18.0,252.0,199.19,155.23
2016,8,6,9,45,14.5,256.0,2.3,18.0,267.5,212.89,165.72
2016,8,6,10,0,16.0,270.0,2.3,18.0,283.0,226.88,176.46
2016,8,6,10,15,37.0,325.0,2.3,18.0,356.5,281.99,219.03
2016,8,6,10,30,58.0,380.0,2.3,18.0,430.0,342.89,265.41
2016,8,6,10,45,199.5,392.5,2.35,18.5,569.5,450.71,347.36
2016,8,6,11,0,341.0,405.0,2.4,19.0,709.0,574.69,439.16
2016,8,6,11,15,348.5,405.5,2.4,19.0,720.5,604.12,460.34
2016,8,6,11,30,356.0,406.0,2.4,19.0,732.0,633.09,481.55
2016,8,6,11,45,632.5,262.5,2.45,19.5,847.5,759.62,576.76
2016,8,6,12,0,909.0,119.0,2.5,20.0,963.0,876.17,658.91
2016,8,6,12,15,909.5,119.0,2.5,20.0,963.5,909.09,680.02
2016,8,6,12,30,910.0,119.0,2.5,20.0,964.0,938.8,699.67
2016,8,6,12,45,902.5,122.0,2.55,20.0,954.5,960.6,714.53
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,978.67,727.07
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,993.45,738.98
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,1004.46,748.58
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.0,1010.17,753.42
2016,8,6,14,0,882.0,119.0,2.8,19.0,871.0,1012.01,755.89
2016,8,6,14,15,874.5,117.5,2.85,19.0,842.0,1006.53,753.67
2016,8,6,14,30,867.0,116.0,2.9,19.0,813.0,997.28,749.11
2016,8,6,14,45,859.0,113.5,3.0,19.0,778.5,982.78,741.57
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,964.69,731.67
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,950.15,725.22
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,920.88,708.54
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,885.09,686.22
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,846.69,661.78
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,800.34,632.38
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,752.34,601.07
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,699.33,564.06
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,642.4,523.12
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,577.63,474.81
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,514.37,425.05
2016,8,6,17,45,553.5,67.0,3.85,15.5,221.0,438.87,363.46
2016,8,6,18,0,494.0,60.0,3.9,15.0,171.0,367.78,303.04
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.5,284.46,230.57
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,209.91,163.25
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,121.19,68.32
2016,8,6,19,0,62.0,12.0,3.7,14.0,13.0,30.44,0.0
2016,8,6,19,15,31.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,5.97,0.0
2016,8,7,5,45,13.5,23.5,3.0,12.5,25.0,19.08,5.95
2016,8,7,6,0,27.0,40.0,3.1,13.0,43.0,31.84,21.67
2016,8,7,6,15,42.0,60.5,3.0,13.5,68.0,47.12,35.91
2016,8,7,6,30,57.0,81.0,2.9,14.0,93.0,62.17,49.68
2016,8,7,6,45,66.5,102.5,2.85,14.5,120.5,77.58,63.51
2016,8,7,7,0,76.0,124.0,2.8,15.0,148.0,92.74,76.8
2016,8,7,7,15,83.0,145.5,2.65,15.5,176.0,107.6,89.55
2016,8,7,7,30,90.0,167.0,2.5,16.0,204.0,122.18,101.77
2016,8,7,7,45,209.5,180.0,2.45,16.5,281.5,127.95,106.19
2016,8,7,8,0,329.0,193.0,2.4,17.0,359.0,130.8,108.06
2016,8,7,8,15,328.0,215.5,2.3,17.0,395.0,147.34,113.52
2016,8,7,8,30,327.0,238.0,2.2,17.0,431.0,188.07,136.6
2016,8,7,8,45,603.5,163.0,2.1,17.5,554.5,202.31,132.99
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,261.8,170.71
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,323.28,224.05
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,385.17,277.68
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,445.39,328.94
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,504.78,377.74
2016,8,7,10,15,922.0,99.5,1.75,20.0,860.5,562.65,424.77
2016,8,7,10,30,929.0,101.0,1.8,20.0,890.0,619.33,469.45
2016,8,7,10,45,935.0,101.0,1.85,20.5,913.5,672.71,509.51
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,724.29,547.04
2016,8,7,11,15,944.5,101.5,1.95,21.0,952.5,772.48,582.25
2016,8,7,11,30,948.0,102.0,2.0,21.0,968.0,818.22,613.38
2016,8,7,11,45,951.0,101.5,2.1,21.5,976.5,860.01,640.58
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,898.92,665.67
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,932.6,688.01
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,962.87,708.12
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,988.19,725.04
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,1009.76,739.63
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,1025.57,750.62
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,1037.4,759.21
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,1044.16,764.7
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,1046.86,767.76
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,1042.56,766.46
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,1034.26,762.75
2016,8,7,14,45,918.5,92.5,2.75,22.0,801.0,1019.53,754.97
2016,8,7,15,0,910.0,91.0,2.8,22.0,765.0,1001.03,744.81
2016,8,7,15,15,898.0,89.0,2.8,21.5,723.5,974.97,730.64
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,945.59,714.2
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,909.43,691.65
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,870.61,667.11
2016,8,7,16,15,833.5,80.5,2.8,21.0,539.5,833.56,643.52
2016,8,7,16,30,813.0,78.0,2.8,21.0,490.0,785.59,611.81
2016,8,7,16,45,783.5,75.0,2.8,21.0,437.5,728.37,572.84
2016,8,7,17,0,754.0,72.0,2.8,21.0,385.0,670.68,532.59
2016,8,7,17,15,715.5,67.5,2.75,20.0,332.0,604.77,486.65
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,540.02,438.13
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,466.92,379.72
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,394.93,319.74
2016,8,7,18,15,470.5,44.0,2.65,17.5,129.0,310.14,247.2
2016,8,7,18,30,382.0,36.0,2.6,17.0,82.0,234.17,178.9
2016,8,7,18,45,233.0,23.5,2.55,16.5,47.5,135.25,69.02
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,36.75,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,8.54,0.0
2016,8,8,5,45,214.5,22.5,2.25,14.0,44.0,18.51,4.62
2016,8,8,6,0,354.0,35.0,2.3,15.0,77.0,28.67,18.71
2016,8,8,6,15,442.5,43.5,2.15,15.0,122.5,35.03,25.11
2016,8,8,6,30,531.0,52.0,2.0,15.0,168.0,41.34,31.1
2016,8,8,6,45,371.0,86.0,1.9,15.5,177.5,63.27,50.65
2016,8,8,7,0,211.0,120.0,1.8,16.0,187.0,86.38,70.92
2016,8,8,7,15,226.5,140.0,1.7,16.5,223.0,99.04,81.69
2016,8,8,7,30,242.0,160.0,1.6,17.0,259.0,111.2,91.82
2016,8,8,7,45,246.5,182.5,1.55,18.0,295.5,124.19,102.26
2016,8,8,8,0,251.0,205.0,1.5,19.0,332.0,136.57,111.96
2016,8,8,8,15,274.5,224.0,1.5,19.5,375.5,150.97,115.52
2016,8,8,8,30,298.0,243.0,1.5,20.0,419.0,188.72,136.31
2016,8,8,8,45,576.0,167.5,1.5,20.5,541.0,201.87,132.03
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,259.7,167.82
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,319.87,219.76
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,380.52,272.38
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,439.69,322.53
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,498.91,371.28
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,556.34,417.96
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,612.61,462.41
2016,8,8,10,45,925.5,98.0,2.15,22.5,900.5,665.48,502.53
2016,8,8,11,0,930.0,99.0,2.3,23.0,923.0,716.45,540.19
2016,8,8,11,15,933.0,99.5,2.4,23.0,938.5,763.79,575.17
2016,8,8,11,30,936.0,100.0,2.5,23.0,954.0,808.66,606.1
2016,8,8,11,45,937.5,101.0,2.65,23.0,962.0,850.13,634.72
2016,8,8,12,0,939.0,102.0,2.8,23.0,970.0,888.68,661.3
2016,8,8,12,15,939.0,102.0,2.9,23.0,970.0,921.9,683.93
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,951.75,704.36
2016,8,8,12,45,939.0,100.5,3.15,23.0,963.0,976.64,721.94
2016,8,8,13,0,939.0,99.0,3.3,23.0,956.0,997.85,737.21
2016,8,8,13,15,936.0,98.5,3.35,22.5,941.0,1013.39,749.56
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,1024.99,759.52
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,1031.58,765.26
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,1034.14,768.52
2016,8,8,14,15,920.5,94.0,3.65,22.0,852.5,1029.76,766.96
2016,8,8,14,30,914.0,93.0,3.7,22.0,823.0,1021.43,762.95
2016,8,8,14,45,906.0,91.0,3.75,22.0,787.5,1006.64,754.75
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,988.12,744.15
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,962.73,730.02
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,934.07,713.61
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,898.29,690.76
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,859.79,665.85
2016,8,8,16,15,825.0,77.5,3.75,20.5,529.5,814.73,636.94
2016,8,8,16,30,805.0,75.0,3.7,20.0,480.0,775.93,612.1
2016,8,8,16,45,780.0,71.0,3.7,20.0,429.0,721.27,574.07
2016,8,8,17,0,755.0,67.0,3.7,20.0,378.0,665.84,534.65
2016,8,8,17,15,717.0,63.0,3.65,19.5,325.5,600.86,487.62
2016,8,8,17,30,679.0,59.0,3.6,19.0,273.0,537.02,438.4
2016,8,8,17,45,625.0,53.5,3.6,18.5,222.5,463.29,378.85
2016,8,8,18,0,571.0,48.0,3.6,18.0,172.0,396.94,322.57
2016,8,8,18,15,483.5,40.5,3.55,17.5,125.5,312.73,249.76
2016,8,8,18,30,396.0,33.0,3.5,17.0,79.0,237.4,180.92
2016,8,8,18,45,243.0,21.5,3.5,16.5,45.5,136.11,60.67
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,37.84,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.0,37.5,13.65,1.12
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,27.86,17.97
2016,8,9,6,15,442.5,42.5,1.0,15.5,120.5,34.25,24.38
2016,8,9,6,30,532.0,51.0,0.8,16.0,166.0,40.59,30.33
2016,8,9,6,45,321.0,87.0,0.6,16.5,162.0,63.63,50.77
2016,8,9,7,0,110.0,123.0,0.4,17.0,158.0,89.86,73.57
2016,8,9,7,15,120.0,144.5,0.4,17.5,189.0,104.02,85.46
2016,8,9,7,30,130.0,166.0,0.4,18.0,220.0,117.77,96.77
2016,8,9,7,45,450.0,125.0,0.4,18.5,345.0,85.87,69.05
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,66.09,51.83
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,76.79,50.64
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,134.66,73.93
2016,8,9,8,45,834.5,90.0,0.6,20.5,613.5,199.77,118.88
2016,8,9,9,0,856.0,90.0,0.7,21.0,660.0,259.37,166.58
2016,8,9,9,15,868.0,92.0,0.7,21.5,701.0,319.57,217.47
2016,8,9,9,30,880.0,94.0,0.7,22.0,742.0,380.19,268.55
2016,8,9,9,45,892.0,94.0,0.75,22.5,778.5,439.44,317.62
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,498.54,364.99
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,555.88,410.22
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,612.05,453.15
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,664.4,491.23
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,714.84,526.79
2016,8,9,11,15,930.0,99.0,1.1,24.0,934.0,762.51,561.11
2016,8,9,11,30,933.0,100.0,1.2,24.0,949.0,807.73,591.47
2016,8,9,11,45,933.0,101.0,1.35,24.5,956.0,847.91,617.69
2016,8,9,12,0,933.0,102.0,1.5,25.0,963.0,885.06,641.81
2016,8,9,12,15,933.0,102.0,1.6,25.0,963.0,918.09,663.86
2016,8,9,12,30,933.0,102.0,1.7,25.0,963.0,947.77,683.81
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.0,971.69,700.78
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,991.89,715.5
2016,8,9,13,15,923.0,103.5,2.1,25.0,931.5,1007.27,726.68
2016,8,9,13,30,920.0,103.0,2.2,25.0,916.0,1018.76,735.55
2016,8,9,13,45,914.0,103.0,2.35,25.0,893.5,1023.88,741.08
2016,8,9,14,0,908.0,103.0,2.5,25.0,871.0,1025.04,744.21
2016,8,9,14,15,901.0,101.5,2.55,24.5,842.0,1019.69,743.7
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,1010.44,740.83
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,994.5,732.27
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,974.98,721.46
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,949.46,707.64
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,920.76,691.64
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,893.88,675.45
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,854.23,650.37
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,808.12,621.41
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,760.3,590.7
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,702.78,551.46
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,645.01,511.08
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,582.55,467.23
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,518.15,418.72
2016,8,9,17,45,564.0,62.0,2.5,19.5,213.5,440.31,356.72
2016,8,9,18,0,500.0,56.0,2.5,19.0,163.0,367.31,296.03
2016,8,9,18,15,408.0,46.0,2.45,18.5,117.5,281.42,222.88
2016,8,9,18,30,316.0,36.0,2.4,18.0,72.0,205.01,154.23
2016,8,9,18,45,158.0,18.0,2.4,17.5,36.0,98.57,33.9
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
