Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,146.5,18.0,2.05,13.5,34.5,14.04,0.28
2016,8,10,6,0,293.0,36.0,2.1,14.0,69.0,29.52,19.33
2016,8,10,6,15,384.0,46.0,2.0,14.5,113.0,37.03,26.85
2016,8,10,6,30,475.0,56.0,1.9,15.0,157.0,44.41,33.78
2016,8,10,6,45,531.5,64.0,1.8,15.5,206.0,49.8,38.72
2016,8,10,7,0,588.0,72.0,1.7,16.0,255.0,55.06,43.37
2016,8,10,7,15,630.5,78.0,1.6,16.5,306.5,58.54,46.29
2016,8,10,7,30,673.0,84.0,1.5,17.0,358.0,61.92,49.05
2016,8,10,7,45,705.5,87.5,1.45,17.5,409.0,63.35,50.03
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,70.79,56.19
2016,8,10,8,15,760.5,94.5,1.4,18.0,508.5,81.75,55.11
2016,8,10,8,30,783.0,98.0,1.4,18.0,557.0,138.26,78.7
2016,8,10,8,45,804.0,99.5,1.4,18.5,603.0,195.73,118.47
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,255.38,166.99
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,320.19,222.68
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,379.8,274.57
2016,8,10,9,45,863.5,106.0,1.55,19.5,767.0,438.23,324.15
2016,8,10,10,0,875.0,107.0,1.6,20.0,803.0,496.51,372.1
2016,8,10,10,15,883.0,108.5,1.65,20.0,832.5,553.0,417.89
2016,8,10,10,30,891.0,110.0,1.7,20.0,862.0,608.47,461.54
2016,8,10,10,45,897.0,110.5,1.75,20.5,885.0,660.62,500.61
2016,8,10,11,0,903.0,111.0,1.8,21.0,908.0,711.07,537.28
2016,8,10,11,15,907.0,111.5,1.85,21.0,923.5,758.15,571.67
2016,8,10,11,30,911.0,112.0,1.9,21.0,939.0,802.92,602.43
2016,8,10,11,45,913.0,112.5,2.0,21.5,947.5,843.58,628.97
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,881.42,653.45
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,914.06,675.16
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,943.4,694.74
2016,8,10,12,45,912.0,113.5,2.3,22.0,947.5,967.02,711.12
2016,8,10,13,0,909.0,114.0,2.4,22.0,939.0,986.99,725.25
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.0,1001.74,736.51
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,1012.65,745.47
2016,8,10,13,45,898.0,111.5,2.45,21.0,886.5,1018.16,750.19
2016,8,10,14,0,894.0,110.0,2.5,21.0,864.0,1019.76,752.55
2016,8,10,14,15,886.5,108.5,2.5,21.0,834.5,1013.95,749.73
2016,8,10,14,30,879.0,107.0,2.5,21.0,805.0,1004.32,744.6
2016,8,10,14,45,871.0,104.5,2.5,21.0,770.0,989.35,736.11
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,970.75,725.34
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,944.89,711.15
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,915.9,694.8
2016,8,10,15,45,823.0,94.5,2.5,20.0,608.0,889.95,679.13
2016,8,10,16,0,808.0,91.0,2.5,20.0,563.0,850.87,654.22
2016,8,10,16,15,786.0,88.0,2.5,19.5,514.0,803.99,624.78
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,755.49,593.57
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,699.36,556.23
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,642.72,517.31
2016,8,10,17,15,669.5,70.0,2.6,17.5,311.5,579.9,471.84
2016,8,10,17,30,629.0,65.0,2.6,17.0,260.0,515.45,421.83
2016,8,10,17,45,571.0,58.5,2.6,17.0,210.0,440.62,360.64
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,370.16,300.6
2016,8,10,18,15,421.5,42.5,2.55,16.5,115.0,284.5,226.81
2016,8,10,18,30,330.0,33.0,2.5,16.0,70.0,208.44,156.97
2016,8,10,18,45,165.0,16.5,2.45,15.5,35.0,98.56,22.7
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.0,17.0,1.6,13.5,33.5,13.68,0.0
2016,8,11,6,0,292.0,34.0,1.7,14.0,67.0,27.81,17.79
2016,8,11,6,15,382.0,45.0,1.7,14.5,111.0,36.24,26.14
2016,8,11,6,30,472.0,56.0,1.7,15.0,155.0,44.47,33.82
2016,8,11,6,45,523.5,65.0,1.75,15.5,203.5,50.61,39.44
2016,8,11,7,0,575.0,74.0,1.8,16.0,252.0,56.56,44.69
2016,8,11,7,15,287.5,93.0,1.75,16.5,182.0,65.53,52.45
2016,8,11,7,30,0.0,112.0,1.7,17.0,112.0,89.59,73.2
2016,8,11,7,45,4.0,138.5,1.65,17.5,140.5,109.19,89.7
2016,8,11,8,0,8.0,165.0,1.6,18.0,169.0,128.43,105.6
2016,8,11,8,15,9.0,178.5,1.6,18.0,184.0,139.11,109.14
2016,8,11,8,30,10.0,192.0,1.6,18.0,199.0,151.51,118.48
2016,8,11,8,45,55.0,244.5,1.65,18.5,281.5,190.66,147.04
2016,8,11,9,0,100.0,297.0,1.7,19.0,364.0,242.74,185.57
2016,8,11,9,15,221.0,304.5,1.7,19.0,463.5,289.44,218.14
2016,8,11,9,30,342.0,312.0,1.7,19.0,563.0,352.2,264.76
2016,8,11,9,45,604.0,213.5,1.75,19.5,682.5,411.96,308.44
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,499.64,375.44
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,555.8,420.87
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,610.97,464.38
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,663.13,503.51
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,713.49,540.15
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,760.22,574.39
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,804.68,605.33
2016,8,11,11,45,900.5,124.0,2.15,21.5,946.0,845.1,631.36
2016,8,11,12,0,902.0,125.0,2.2,22.0,954.0,882.71,655.28
2016,8,11,12,15,902.0,125.0,2.25,22.0,954.0,915.13,676.89
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,944.31,696.39
2016,8,11,12,45,895.0,127.5,2.35,22.0,944.5,965.95,710.99
2016,8,11,13,0,888.0,130.0,2.4,22.0,935.0,983.86,723.3
2016,8,11,13,15,884.5,129.5,2.45,21.5,919.5,998.5,735.04
2016,8,11,13,30,881.0,129.0,2.5,21.0,904.0,1009.37,744.5
2016,8,11,13,45,877.0,127.0,2.55,21.0,882.0,1014.44,748.93
2016,8,11,14,0,873.0,125.0,2.6,21.0,860.0,1015.64,751.02
2016,8,11,14,15,865.5,123.0,2.6,21.0,830.5,1009.49,747.97
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,999.56,742.63
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,983.93,733.66
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,976.77,730.49
2016,8,11,15,15,826.0,113.5,2.6,20.5,688.5,948.96,714.88
2016,8,11,15,30,812.0,111.0,2.6,20.0,647.0,918.04,697.23
2016,8,11,15,45,795.5,107.5,2.6,20.0,601.5,880.78,673.74
2016,8,11,16,0,779.0,104.0,2.6,20.0,556.0,841.01,648.31
2016,8,11,16,15,755.5,100.0,2.6,19.5,507.0,792.39,617.44
2016,8,11,16,30,732.0,96.0,2.6,19.0,458.0,746.67,588.04
2016,8,11,16,45,702.5,90.5,2.6,18.5,407.0,689.08,549.09
2016,8,11,17,0,673.0,85.0,2.6,18.0,356.0,631.31,508.89
2016,8,11,17,15,630.0,79.0,2.6,17.5,304.5,563.66,458.92
2016,8,11,17,30,587.0,73.0,2.6,17.0,253.0,497.88,407.72
2016,8,11,17,45,527.5,64.5,2.6,16.5,203.0,421.57,345.87
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,349.88,285.22
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,265.07,211.78
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,189.93,142.18
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,89.94,6.04
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,1.9,12.5,33.0,13.74,0.0
2016,8,12,6,0,298.0,34.0,2.0,13.0,66.0,27.92,17.82
2016,8,12,6,15,389.0,44.5,1.95,13.5,110.5,35.92,25.93
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,43.76,33.31
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,48.83,38.0
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,53.81,42.43
2016,8,12,7,15,363.5,116.5,1.9,15.5,233.5,82.23,67.38
2016,8,12,7,30,122.0,163.0,1.9,16.0,212.0,115.79,96.28
2016,8,12,7,45,123.0,186.5,1.9,16.5,241.5,130.16,108.11
2016,8,12,8,0,124.0,210.0,1.9,17.0,271.0,144.01,119.33
2016,8,12,8,15,169.0,231.0,1.85,17.5,324.0,160.22,124.78
2016,8,12,8,30,214.0,252.0,1.8,18.0,377.0,194.3,145.05
2016,8,12,8,45,526.0,176.0,1.8,18.5,515.0,202.58,136.03
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,259.11,169.91
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,324.68,226.15
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,385.04,278.33
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.0,444.04,328.51
2016,8,12,10,0,878.0,110.0,2.0,21.0,805.0,502.41,376.62
2016,8,12,10,15,885.5,111.5,2.1,21.0,834.5,558.99,422.75
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,614.48,466.76
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,666.9,506.41
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,717.59,543.7
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.0,764.97,578.49
2016,8,12,11,30,912.0,116.0,2.5,22.0,940.0,809.98,609.58
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.0,850.32,637.2
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,887.82,662.82
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,920.57,684.83
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,950.01,704.65
2016,8,12,12,45,919.0,113.0,2.85,22.0,949.5,975.95,722.19
2016,8,12,13,0,921.0,111.0,2.9,22.0,943.0,998.32,737.47
2016,8,12,13,15,918.0,110.0,2.9,22.0,927.5,1013.16,747.47
2016,8,12,13,30,915.0,109.0,2.9,22.0,912.0,1024.09,755.08
2016,8,12,13,45,911.0,107.5,2.9,22.0,889.5,1029.57,759.29
2016,8,12,14,0,907.0,106.0,2.9,22.0,867.0,1031.07,761.09
2016,8,12,14,15,900.0,105.0,2.85,22.0,837.5,1026.14,758.39
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,1017.34,753.35
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,1001.59,744.36
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,982.17,733.07
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,955.92,718.24
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,926.49,701.24
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,900.11,684.93
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,860.68,659.51
2016,8,12,16,15,798.5,86.0,2.5,21.0,514.0,813.69,628.25
2016,8,12,16,30,777.0,83.0,2.4,21.0,465.0,765.01,595.41
2016,8,12,16,45,748.0,79.0,2.35,21.0,413.5,707.83,556.16
2016,8,12,17,0,719.0,75.0,2.3,21.0,362.0,650.22,515.68
2016,8,12,17,15,678.0,69.5,2.15,20.5,309.5,586.04,469.4
2016,8,12,17,30,637.0,64.0,2.0,20.0,257.0,520.09,418.58
2016,8,12,17,45,577.0,57.5,1.9,19.5,206.5,443.53,357.5
2016,8,12,18,0,517.0,51.0,1.8,19.0,156.0,371.54,297.47
2016,8,12,18,15,421.5,41.5,1.8,18.0,110.5,283.62,223.22
2016,8,12,18,30,326.0,32.0,1.8,17.0,65.0,205.77,151.0
2016,8,12,18,45,163.0,16.0,1.8,16.5,32.5,95.55,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,32.0,13.35,0.0
2016,8,13,6,0,293.0,33.0,2.1,14.0,64.0,27.09,16.91
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.5,34.69,24.71
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,42.16,31.74
2016,8,13,6,45,541.0,60.0,1.95,15.5,201.0,46.89,36.12
2016,8,13,7,0,604.0,67.0,1.9,16.0,251.0,51.56,40.27
2016,8,13,7,15,645.5,72.5,1.85,16.5,302.0,54.83,43.04
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,58.02,45.64
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,65.08,51.46
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,66.82,52.56
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,79.18,51.61
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,136.5,75.84
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,195.17,116.75
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,261.63,170.7
2016,8,13,9,15,848.5,97.0,1.75,21.0,685.5,321.16,222.27
2016,8,13,9,30,861.0,99.0,1.8,21.0,726.0,381.19,274.47
2016,8,13,9,45,874.5,98.5,1.85,21.5,762.5,439.92,324.18
2016,8,13,10,0,888.0,98.0,1.9,22.0,799.0,498.68,372.39
2016,8,13,10,15,895.0,99.5,1.95,22.0,828.5,555.44,418.32
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,611.05,461.99
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,663.8,501.4
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,714.8,538.36
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.0,761.65,572.52
2016,8,13,11,30,920.0,103.0,2.2,23.0,933.0,806.05,602.51
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.0,846.96,629.09
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,885.0,653.58
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,917.81,675.36
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,947.27,694.95
2016,8,13,12,45,909.0,111.0,2.55,24.0,936.5,966.13,707.66
2016,8,13,13,0,893.0,119.0,2.6,24.0,924.0,980.87,717.87
2016,8,13,13,15,889.5,118.5,2.65,23.5,909.0,995.34,729.48
2016,8,13,13,30,886.0,118.0,2.7,23.0,894.0,1006.01,738.77
2016,8,13,13,45,885.0,114.5,2.75,23.0,872.5,1012.26,743.93
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,1014.6,746.72
2016,8,13,14,15,877.0,109.5,2.8,23.0,821.5,1009.13,744.13
2016,8,13,14,30,870.0,108.0,2.8,23.0,792.0,999.86,739.24
2016,8,13,14,45,864.0,104.5,2.85,23.0,757.5,985.66,731.69
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,967.77,721.79
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,941.76,707.46
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,923.17,698.17
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,887.37,675.65
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,848.87,651.17
2016,8,13,16,15,784.0,85.5,2.9,21.5,503.5,801.19,621.1
2016,8,13,16,30,762.0,82.0,2.9,21.0,455.0,751.91,589.26
2016,8,13,16,45,735.5,77.5,2.9,21.0,404.0,696.6,551.1
2016,8,13,17,0,709.0,73.0,2.9,21.0,353.0,640.74,511.56
2016,8,13,17,15,667.5,68.0,2.8,20.5,301.5,577.09,465.34
2016,8,13,17,30,626.0,63.0,2.7,20.0,250.0,511.91,414.66
2016,8,13,17,45,566.0,56.5,2.65,19.5,200.5,435.86,353.34
2016,8,13,18,0,506.0,50.0,2.6,19.0,151.0,364.43,293.14
2016,8,13,18,15,408.5,40.5,2.6,18.5,106.5,276.13,217.35
2016,8,13,18,30,311.0,31.0,2.6,18.0,62.0,198.23,143.23
2016,8,13,18,45,155.5,15.5,2.6,17.5,31.0,91.21,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,165.5,15.5,2.1,13.5,32.5,12.55,0.0
2016,8,14,6,0,331.0,31.0,2.2,14.0,65.0,25.5,15.43
2016,8,14,6,15,426.5,40.0,2.15,14.5,110.0,32.38,22.66
2016,8,14,6,30,522.0,49.0,2.1,15.0,155.0,39.19,29.09
2016,8,14,6,45,583.5,55.0,2.1,15.5,205.5,43.31,32.94
2016,8,14,7,0,645.0,61.0,2.1,16.0,256.0,47.42,36.6
2016,8,14,7,15,497.5,99.5,2.1,16.5,267.0,72.23,58.36
2016,8,14,7,30,350.0,138.0,2.1,17.0,278.0,95.05,77.98
2016,8,14,7,45,568.5,108.0,2.1,18.0,371.0,76.34,61.21
2016,8,14,8,0,787.0,78.0,2.1,19.0,464.0,62.28,48.64
2016,8,14,8,15,808.5,80.5,2.1,19.5,513.0,75.46,47.84
2016,8,14,8,30,830.0,83.0,2.1,20.0,562.0,141.89,78.96
2016,8,14,8,45,846.0,85.5,2.1,20.5,608.0,201.8,120.93
2016,8,14,9,0,862.0,88.0,2.1,21.0,654.0,263.12,171.25
2016,8,14,9,15,874.0,90.0,2.1,21.0,694.5,324.09,224.33
2016,8,14,9,30,886.0,92.0,2.1,21.0,735.0,385.47,277.88
2016,8,14,9,45,867.5,107.5,2.15,21.5,763.0,445.14,328.95
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,501.25,375.37
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,556.52,419.97
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,610.76,462.41
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,662.97,501.46
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,713.8,538.39
2016,8,14,11,15,886.5,124.5,2.35,23.0,911.0,759.96,572.11
2016,8,14,11,30,890.0,125.0,2.4,23.0,926.0,803.8,602.49
2016,8,14,11,45,894.5,123.5,2.45,23.5,934.5,844.18,628.46
2016,8,14,12,0,899.0,122.0,2.5,24.0,943.0,881.9,652.42
2016,8,14,12,15,898.5,122.0,2.55,24.0,942.5,913.74,673.61
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,942.29,692.67
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,963.74,707.12
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,981.45,719.27
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,995.38,730.51
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,1005.53,739.48
2016,8,14,13,45,870.5,124.5,2.85,23.0,868.0,1009.37,743.07
2016,8,14,14,0,865.0,123.0,2.9,23.0,845.0,1009.35,744.33
2016,8,14,14,15,857.0,121.5,2.95,23.0,815.5,1003.01,741.6
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,992.93,736.58
2016,8,14,14,45,839.5,117.5,3.05,23.0,750.5,989.04,735.82
2016,8,14,15,0,830.0,115.0,3.1,23.0,715.0,968.91,724.27
2016,8,14,15,15,816.5,112.5,3.15,22.5,674.0,941.49,709.32
2016,8,14,15,30,803.0,110.0,3.2,22.0,633.0,910.98,692.15
2016,8,14,15,45,786.5,106.0,3.25,21.5,588.0,873.1,669.64
2016,8,14,16,0,770.0,102.0,3.3,21.0,543.0,832.74,645.04
2016,8,14,16,15,746.5,98.5,3.3,20.5,494.0,784.7,614.17
2016,8,14,16,30,723.0,95.0,3.3,20.0,445.0,739.76,584.91
2016,8,14,16,45,693.0,89.5,3.35,20.0,394.5,681.86,544.4
2016,8,14,17,0,663.0,84.0,3.4,20.0,344.0,623.87,502.78
2016,8,14,17,15,619.0,78.0,3.3,19.5,293.0,555.72,451.7
2016,8,14,17,30,575.0,72.0,3.2,19.0,242.0,489.58,399.6
2016,8,14,17,45,512.5,63.5,3.15,18.5,192.5,411.84,336.19
2016,8,14,18,0,450.0,55.0,3.1,18.0,143.0,339.03,274.31
2016,8,14,18,15,350.5,43.5,3.0,17.5,99.5,250.35,197.63
2016,8,14,18,30,251.0,32.0,2.9,17.0,56.0,172.53,122.71
2016,8,14,18,45,125.5,16.0,2.85,16.5,28.0,77.43,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,13.02,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,26.42,16.08
2016,8,15,6,15,413.5,42.0,2.15,13.5,109.0,34.1,24.23
2016,8,15,6,30,513.0,52.0,2.1,14.0,155.0,41.68,31.4
2016,8,15,6,45,256.5,59.0,2.1,14.5,110.5,43.58,33.31
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,54.31,42.88
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,65.05,52.26
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,75.7,61.38
2016,8,15,7,45,0.0,121.0,2.0,16.5,121.5,96.72,79.36
2016,8,15,8,0,0.0,149.0,2.0,17.0,150.0,117.25,96.58
2016,8,15,8,15,0.0,154.0,1.95,17.0,154.5,121.91,95.78
2016,8,15,8,30,0.0,159.0,1.9,17.0,159.0,127.1,99.69
2016,8,15,8,45,10.5,198.5,1.85,17.5,206.0,158.96,124.45
2016,8,15,9,0,21.0,238.0,1.8,18.0,253.0,192.59,150.19
2016,8,15,9,15,39.0,275.0,1.8,18.5,303.5,222.91,172.89
2016,8,15,9,30,57.0,312.0,1.8,19.0,354.0,262.02,202.42
2016,8,15,9,45,74.0,338.5,1.85,19.5,395.5,296.33,228.16
2016,8,15,10,0,91.0,365.0,1.9,20.0,437.0,333.28,255.76
2016,8,15,10,15,517.5,230.5,1.95,20.0,660.5,464.74,355.71
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,633.68,482.82
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,688.32,523.15
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,741.04,561.78
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,789.8,597.03
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,835.96,628.26
2016,8,15,11,45,962.5,98.5,2.4,21.0,968.5,878.13,656.97
2016,8,15,12,0,964.0,99.0,2.5,21.0,976.0,917.21,683.54
2016,8,15,12,15,963.5,99.0,2.5,21.0,976.0,950.81,705.51
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,980.86,725.12
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,1003.26,740.21
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,1021.61,752.83
2016,8,15,13,15,942.0,106.5,2.6,20.5,938.5,1037.2,764.74
2016,8,15,13,30,939.0,106.0,2.6,20.0,922.0,1048.79,774.22
2016,8,15,13,45,935.0,104.0,2.6,20.0,899.0,1053.76,778.09
2016,8,15,14,0,931.0,102.0,2.6,20.0,876.0,1054.63,779.51
2016,8,15,14,15,923.5,101.0,2.6,20.0,845.5,1048.98,776.88
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,1039.35,771.84
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,1023.15,762.64
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,1003.17,751.08
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,976.27,736.37
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,946.1,719.4
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,908.92,696.13
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,878.45,677.36
2016,8,15,16,15,821.0,82.0,2.55,18.5,513.5,830.05,646.53
2016,8,15,16,30,799.0,79.0,2.5,18.0,463.0,779.93,613.97
2016,8,15,16,45,770.0,75.0,2.5,17.5,410.5,721.67,574.93
2016,8,15,17,0,741.0,71.0,2.5,17.0,358.0,662.95,534.32
2016,8,15,17,15,698.5,66.0,2.45,16.5,305.0,593.47,483.72
2016,8,15,17,30,656.0,61.0,2.4,16.0,252.0,529.56,433.81
2016,8,15,17,45,592.5,54.5,2.35,16.0,200.5,449.8,368.08
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,375.01,303.78
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,282.5,223.34
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,201.23,140.82
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,73.61,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.5,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,26.35,15.81
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,35.23,25.17
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,43.91,33.35
2016,8,16,6,45,225.0,65.0,2.0,14.5,109.5,47.64,36.91
2016,8,16,7,0,0.0,75.0,2.0,15.0,75.0,60.93,48.75
2016,8,16,7,15,0.0,91.5,2.0,15.5,91.5,73.78,59.96
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,86.52,70.85
2016,8,16,7,45,0.0,122.0,2.0,16.5,122.0,97.39,79.93
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,108.17,88.79
2016,8,16,8,15,5.5,163.5,1.95,17.5,166.5,128.63,101.05
2016,8,16,8,30,11.0,191.0,1.9,18.0,197.0,150.82,118.08
2016,8,16,8,45,14.5,211.0,1.9,18.5,220.0,168.52,131.41
2016,8,16,9,0,18.0,231.0,1.9,19.0,243.0,186.9,145.27
2016,8,16,9,15,56.5,280.5,1.9,19.0,321.0,231.88,179.16
2016,8,16,9,30,95.0,330.0,1.9,19.0,399.0,288.11,221.86
2016,8,16,9,45,466.5,230.0,1.9,19.5,592.5,372.92,282.15
2016,8,16,10,0,838.0,130.0,1.9,20.0,786.0,503.41,379.72
2016,8,16,10,15,846.5,131.5,1.95,20.0,815.5,560.02,424.99
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,613.7,467.3
2016,8,16,10,45,860.5,134.5,2.05,20.5,867.5,665.16,505.84
2016,8,16,11,0,866.0,136.0,2.1,21.0,890.0,714.94,542.04
2016,8,16,11,15,870.0,137.0,2.15,21.0,905.0,761.34,576.0
2016,8,16,11,30,874.0,138.0,2.2,21.0,920.0,805.52,607.01
2016,8,16,11,45,875.5,138.0,2.25,21.5,927.5,844.41,632.06
2016,8,16,12,0,877.0,138.0,2.3,22.0,935.0,880.51,655.05
2016,8,16,12,15,877.0,138.0,2.3,22.0,935.0,912.33,675.9
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,940.96,694.61
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,962.97,709.5
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,981.37,722.16
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.0,994.69,731.12
2016,8,16,13,30,858.0,140.0,2.4,22.0,884.0,1004.27,737.81
2016,8,16,13,45,852.5,138.0,2.45,22.0,861.0,1007.58,741.12
2016,8,16,14,0,847.0,136.0,2.5,22.0,838.0,1020.93,751.19
2016,8,16,14,15,838.5,134.5,2.5,21.5,808.0,1014.05,749.04
2016,8,16,14,30,830.0,133.0,2.5,21.0,778.0,1003.37,744.71
2016,8,16,14,45,819.5,130.0,2.5,21.0,742.0,985.36,734.25
2016,8,16,15,0,809.0,127.0,2.5,21.0,706.0,963.83,721.57
2016,8,16,15,15,794.0,124.0,2.5,20.5,664.5,934.58,705.1
2016,8,16,15,30,779.0,121.0,2.5,20.0,623.0,902.33,686.5
2016,8,16,15,45,760.5,117.0,2.5,20.0,577.5,862.97,661.51
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,826.85,638.56
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,776.63,606.39
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,725.25,572.71
2016,8,16,16,45,658.5,97.5,2.5,19.0,383.0,665.15,530.61
2016,8,16,17,0,626.0,91.0,2.5,19.0,332.0,605.22,487.51
2016,8,16,17,15,579.0,84.0,2.5,18.5,281.0,535.09,434.77
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,467.28,381.59
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,388.18,317.16
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,314.36,254.44
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,224.83,176.86
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,149.34,100.27
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,51.55,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.0,25.5,12.09,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,51.0,24.02,13.54
2016,8,17,6,15,305.5,44.0,2.05,15.0,93.0,33.87,23.78
2016,8,17,6,30,399.0,57.0,2.0,15.0,135.0,45.42,34.51
2016,8,17,6,45,463.0,66.0,1.95,15.5,183.0,51.49,40.15
2016,8,17,7,0,527.0,75.0,1.9,16.0,231.0,57.43,45.45
2016,8,17,7,15,263.5,96.5,1.85,16.5,174.5,71.71,57.91
2016,8,17,7,30,0.0,118.0,1.8,17.0,118.0,93.49,76.64
2016,8,17,7,45,76.5,161.0,1.75,17.5,198.5,119.52,98.67
2016,8,17,8,0,153.0,204.0,1.7,18.0,279.0,140.94,116.34
2016,8,17,8,15,247.0,214.5,1.65,18.5,349.0,147.38,112.58
2016,8,17,8,30,341.0,225.0,1.6,19.0,419.0,185.46,132.47
2016,8,17,8,45,559.0,170.0,1.6,19.5,519.5,207.53,138.07
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,261.5,173.84
2016,8,17,9,15,545.5,214.5,1.6,20.0,580.0,316.27,228.56
2016,8,17,9,30,314.0,314.0,1.6,20.0,540.0,348.14,261.48
2016,8,17,9,45,579.5,215.5,1.65,20.5,658.5,409.89,306.61
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,498.33,373.89
2016,8,17,10,15,853.5,118.5,1.75,21.5,806.5,553.99,417.74
2016,8,17,10,30,862.0,120.0,1.8,22.0,836.0,608.72,459.61
2016,8,17,10,45,868.0,121.0,1.9,22.5,858.5,660.3,498.18
2016,8,17,11,0,874.0,122.0,2.0,23.0,881.0,710.21,534.5
2016,8,17,11,15,878.0,123.0,2.05,23.0,896.5,756.81,568.32
2016,8,17,11,30,882.0,124.0,2.1,23.0,912.0,801.15,598.72
2016,8,17,11,45,883.5,124.5,2.15,23.0,919.5,840.58,625.13
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,877.19,649.56
2016,8,17,12,15,885.0,125.0,2.25,23.0,926.5,909.05,670.78
2016,8,17,12,30,885.0,125.0,2.3,23.0,926.0,937.67,689.89
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.0,955.99,702.8
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,970.34,713.3
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.0,983.39,724.03
2016,8,17,13,30,847.0,138.0,2.6,22.0,870.0,992.73,732.5
2016,8,17,13,45,841.0,136.5,2.65,22.0,847.0,1009.64,744.72
2016,8,17,14,0,835.0,135.0,2.7,22.0,824.0,1009.01,745.5
2016,8,17,14,15,826.0,133.0,2.7,21.5,794.5,1000.98,742.68
2016,8,17,14,30,817.0,131.0,2.7,21.0,765.0,989.21,737.56
2016,8,17,14,45,806.0,128.5,2.7,21.0,729.0,971.26,727.04
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,949.87,714.31
2016,8,17,15,15,779.5,123.0,2.7,20.5,652.0,920.27,697.41
2016,8,17,15,30,764.0,120.0,2.7,20.0,611.0,887.75,678.4
2016,8,17,15,45,744.5,116.5,2.7,20.0,565.0,853.79,656.93
2016,8,17,16,0,725.0,113.0,2.7,20.0,519.0,812.26,629.92
2016,8,17,16,15,698.5,108.0,2.7,19.5,470.5,761.02,596.72
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,708.76,562.03
2016,8,17,16,45,636.0,97.5,2.75,19.0,371.5,647.74,519.05
2016,8,17,17,0,600.0,92.0,2.8,19.0,321.0,587.2,475.06
2016,8,17,17,15,552.0,84.5,2.75,18.0,270.5,516.85,422.18
2016,8,17,17,30,504.0,77.0,2.7,17.0,220.0,449.01,368.98
2016,8,17,17,45,433.0,67.5,2.7,16.5,172.0,368.11,302.29
2016,8,17,18,0,362.0,58.0,2.7,16.0,124.0,291.05,236.43
2016,8,17,18,15,264.5,43.5,2.65,15.5,83.5,206.28,162.28
2016,8,17,18,30,167.0,29.0,2.6,15.0,43.0,130.7,83.78
2016,8,17,18,45,83.5,14.5,2.55,15.0,21.5,44.06,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,13.66,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,24.71,13.9
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,35.25,24.99
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,45.63,34.68
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,54.75,43.01
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,61.35,48.9
2016,8,18,7,15,336.5,118.0,1.8,16.5,224.0,83.39,68.14
2016,8,18,7,30,168.0,156.0,1.8,17.0,221.0,111.94,92.64
2016,8,18,7,45,180.0,178.5,1.8,17.5,257.5,126.11,104.31
2016,8,18,8,0,192.0,201.0,1.8,18.0,294.0,139.82,115.41
2016,8,18,8,15,256.5,214.5,1.75,18.0,352.5,148.03,113.11
2016,8,18,8,30,321.0,228.0,1.7,18.0,411.0,185.84,134.07
2016,8,18,8,45,534.0,177.0,1.7,18.5,510.5,208.69,140.69
2016,8,18,9,0,747.0,126.0,1.7,19.0,610.0,264.16,177.93
2016,8,18,9,15,762.0,129.0,1.7,19.0,650.0,321.28,227.32
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,379.47,277.61
2016,8,18,9,45,729.5,164.5,1.75,19.5,709.5,433.19,323.78
2016,8,18,10,0,682.0,197.0,1.8,20.0,729.0,484.48,365.85
2016,8,18,10,15,692.5,200.5,1.85,20.0,757.5,537.09,407.83
2016,8,18,10,30,703.0,204.0,1.9,20.0,786.0,589.51,448.54
2016,8,18,10,45,701.0,211.5,1.95,20.5,805.0,636.93,483.6
2016,8,18,11,0,699.0,219.0,2.0,21.0,824.0,682.56,516.38
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.0,726.16,548.13
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,768.1,578.16
2016,8,18,11,45,704.0,227.0,2.15,21.5,859.0,803.17,601.71
2016,8,18,12,0,699.0,232.0,2.2,22.0,864.0,835.52,623.04
2016,8,18,12,15,699.0,232.0,2.25,21.5,864.0,864.79,644.67
2016,8,18,12,30,699.0,232.0,2.3,21.0,864.0,891.24,664.38
2016,8,18,12,45,701.0,228.5,2.35,21.0,857.0,913.23,679.89
2016,8,18,13,0,703.0,225.0,2.4,21.0,850.0,932.11,693.04
2016,8,18,13,15,698.0,223.0,2.4,21.0,834.5,942.41,700.14
2016,8,18,13,30,693.0,221.0,2.4,21.0,819.0,949.24,705.15
2016,8,18,13,45,685.0,218.5,2.45,21.0,796.5,949.08,706.15
2016,8,18,14,0,677.0,216.0,2.5,21.0,774.0,945.43,705.03
2016,8,18,14,15,666.5,212.5,2.5,20.5,745.0,934.82,700.28
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,920.89,693.45
2016,8,18,14,45,644.5,203.0,2.55,20.0,681.5,900.19,681.21
2016,8,18,15,0,633.0,197.0,2.6,20.0,647.0,876.49,666.96
2016,8,18,15,15,615.5,191.5,2.6,19.5,607.0,844.65,647.88
2016,8,18,15,30,598.0,186.0,2.6,19.0,567.0,810.39,626.95
2016,8,18,15,45,580.0,177.0,2.65,19.0,524.0,762.06,594.86
2016,8,18,16,0,562.0,168.0,2.7,19.0,481.0,720.46,566.96
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.0,668.06,531.05
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,615.46,494.1
2016,8,18,16,45,473.0,138.0,2.7,17.5,339.5,558.02,452.44
2016,8,18,17,0,442.0,126.0,2.7,17.0,292.0,501.4,410.06
2016,8,18,17,15,395.0,112.5,2.65,16.5,244.0,433.0,356.59
2016,8,18,17,30,348.0,99.0,2.6,16.0,196.0,367.8,303.85
2016,8,18,17,45,291.0,82.0,2.55,16.0,151.5,296.18,243.53
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,218.39,176.87
2016,8,18,18,15,162.5,45.0,2.4,15.5,69.5,147.35,114.58
2016,8,18,18,30,91.0,25.0,2.3,15.0,32.0,80.16,46.32
2016,8,18,18,45,45.5,12.5,2.25,15.0,16.0,27.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.0,2.0,13.5,18.5,11.95,0.0
2016,8,19,6,0,103.0,28.0,2.1,14.0,37.0,22.05,11.5
2016,8,19,6,15,171.0,47.5,2.1,14.5,75.0,36.67,26.16
2016,8,19,6,30,239.0,67.0,2.1,15.0,113.0,50.01,38.49
2016,8,19,6,45,294.5,84.0,2.1,15.5,157.5,61.77,49.19
2016,8,19,7,0,350.0,101.0,2.1,16.0,202.0,73.15,59.29
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.0,92.02,75.68
2016,8,19,7,30,125.0,156.0,2.0,17.0,204.0,111.39,92.17
2016,8,19,7,45,127.5,179.0,1.95,17.5,234.5,125.65,103.96
2016,8,19,8,0,130.0,202.0,1.9,18.0,265.0,139.43,115.13
2016,8,19,8,15,217.0,216.0,1.85,18.0,334.0,154.8,119.05
2016,8,19,8,30,304.0,230.0,1.8,18.0,403.0,185.88,134.75
2016,8,19,8,45,321.5,248.0,1.8,18.5,444.0,226.37,163.93
2016,8,19,9,0,339.0,266.0,1.8,19.0,485.0,269.34,197.47
2016,8,19,9,15,347.5,283.0,1.8,19.0,520.5,311.39,231.88
2016,8,19,9,30,356.0,300.0,1.8,19.0,556.0,354.54,267.12
2016,8,19,9,45,497.0,257.5,1.8,19.5,633.5,408.91,308.44
2016,8,19,10,0,638.0,215.0,1.8,20.0,711.0,479.18,362.38
2016,8,19,10,15,648.5,219.0,1.85,20.0,739.0,530.02,402.72
2016,8,19,10,30,659.0,223.0,1.9,20.0,767.0,580.79,442.08
2016,8,19,10,45,658.0,230.5,1.95,20.5,786.5,626.85,476.09
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,671.31,508.03
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,713.74,538.94
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,754.65,568.26
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,789.09,591.81
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,821.01,613.32
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,849.28,633.11
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,874.85,650.97
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.0,898.48,667.81
2016,8,19,13,0,677.0,236.0,2.5,22.0,836.0,919.26,682.74
2016,8,19,13,15,672.5,234.0,2.55,21.5,821.0,929.68,691.85
2016,8,19,13,30,668.0,232.0,2.6,21.0,806.0,936.72,698.86
2016,8,19,13,45,657.5,230.5,2.65,21.0,783.0,934.85,698.67
2016,8,19,14,0,647.0,229.0,2.7,21.0,760.0,929.55,696.32
2016,8,19,14,15,636.0,225.0,2.7,21.0,731.0,917.88,689.43
2016,8,19,14,30,625.0,221.0,2.7,21.0,702.0,902.98,680.47
2016,8,19,14,45,609.5,216.5,2.7,21.0,667.0,879.98,666.01
2016,8,19,15,0,594.0,212.0,2.7,21.0,632.0,854.14,649.61
2016,8,19,15,15,575.5,205.0,2.7,20.5,592.0,813.01,623.93
2016,8,19,15,30,557.0,198.0,2.7,20.0,552.0,777.5,601.7
2016,8,19,15,45,534.5,189.5,2.75,20.0,508.5,734.88,573.1
2016,8,19,16,0,512.0,181.0,2.8,20.0,465.0,691.06,543.17
2016,8,19,16,15,483.5,170.5,2.8,19.5,419.0,638.94,507.24
2016,8,19,16,30,455.0,160.0,2.8,19.0,373.0,586.74,470.34
2016,8,19,16,45,420.5,147.0,2.8,18.5,325.5,527.29,426.8
2016,8,19,17,0,386.0,134.0,2.8,18.0,278.0,469.09,382.88
2016,8,19,17,15,341.5,118.0,2.8,17.5,231.0,402.12,330.43
2016,8,19,17,30,297.0,102.0,2.8,17.0,184.0,324.84,268.11
2016,8,19,17,45,244.0,82.5,2.8,17.0,140.5,256.33,210.24
2016,8,19,18,0,191.0,63.0,2.8,17.0,97.0,192.57,154.96
2016,8,19,18,15,130.0,41.5,2.75,16.5,61.5,126.58,97.08
2016,8,19,18,30,69.0,20.0,2.7,16.0,26.0,61.84,31.0
2016,8,19,18,45,34.5,10.0,2.65,15.5,13.0,21.59,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
