Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.5,10.67,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,33.0,19.79,9.44
2016,8,20,6,15,145.0,46.5,1.9,14.5,69.5,35.84,25.39
2016,8,20,6,30,206.0,68.0,1.9,15.0,106.0,51.45,39.72
2016,8,20,6,45,258.0,86.5,1.95,15.5,150.0,64.65,51.71
2016,8,20,7,0,310.0,105.0,2.0,16.0,194.0,77.54,63.14
2016,8,20,7,15,226.0,129.5,1.95,16.5,201.5,92.52,76.12
2016,8,20,7,30,142.0,154.0,1.9,17.0,209.0,110.37,91.29
2016,8,20,7,45,171.0,176.0,1.9,17.5,251.0,124.47,102.96
2016,8,20,8,0,200.0,198.0,1.9,18.0,293.0,138.18,114.09
2016,8,20,8,15,235.5,216.5,1.9,18.0,340.5,149.23,114.17
2016,8,20,8,30,271.0,235.0,1.9,18.0,388.0,186.16,136.28
2016,8,20,8,45,305.5,249.5,1.9,18.5,435.5,225.29,163.86
2016,8,20,9,0,340.0,264.0,1.9,19.0,483.0,268.9,197.27
2016,8,20,9,15,470.0,237.0,1.95,19.5,560.5,313.14,229.59
2016,8,20,9,30,600.0,210.0,2.0,20.0,638.0,375.65,277.91
2016,8,20,9,45,629.5,207.0,2.05,20.5,676.0,427.46,320.36
2016,8,20,10,0,659.0,204.0,2.1,21.0,714.0,481.73,363.8
2016,8,20,10,15,669.0,207.5,2.15,21.0,742.5,533.0,404.7
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,584.07,444.39
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,632.17,480.32
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,679.35,514.7
2016,8,20,11,15,700.0,216.5,2.45,22.0,828.5,722.74,546.4
2016,8,20,11,30,705.0,218.0,2.5,22.0,843.0,764.46,576.4
2016,8,20,11,45,708.5,218.0,2.6,22.0,850.5,801.7,603.23
2016,8,20,12,0,712.0,218.0,2.7,22.0,858.0,836.68,628.25
2016,8,20,12,15,712.0,218.0,2.75,22.0,858.0,866.1,648.91
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,892.66,667.36
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,907.11,677.82
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,917.74,685.66
2016,8,20,13,15,669.0,234.0,3.0,21.5,817.0,927.57,694.12
2016,8,20,13,30,664.0,232.0,3.0,21.0,802.0,934.01,700.39
2016,8,20,13,45,663.0,226.0,3.05,21.0,781.5,937.06,703.48
2016,8,20,14,0,662.0,220.0,3.1,21.0,761.0,936.71,704.44
2016,8,20,14,15,651.5,216.0,3.1,21.0,732.0,925.44,697.78
2016,8,20,14,30,641.0,212.0,3.1,21.0,703.0,910.9,689.08
2016,8,20,14,45,635.0,203.5,3.1,21.0,670.5,893.07,678.24
2016,8,20,15,0,629.0,195.0,3.1,21.0,638.0,872.14,665.33
2016,8,20,15,15,611.5,189.0,3.1,20.5,598.0,839.68,645.63
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,804.81,624.09
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,757.78,592.36
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,717.43,565.14
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.0,665.36,529.31
2016,8,20,16,30,507.0,145.0,3.1,19.0,379.0,613.11,492.44
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.0,556.42,450.36
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,500.37,407.59
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.5,431.19,353.61
2016,8,20,17,30,354.0,93.0,3.1,18.0,190.0,365.28,300.32
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.5,294.45,241.08
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,228.86,184.39
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,155.68,119.66
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,82.9,37.1
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,26.35,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.5,11.52,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,37.0,21.28,10.16
2016,8,21,6,15,183.0,46.0,2.8,14.5,75.0,34.93,24.53
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,48.72,37.28
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,59.18,46.86
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,69.33,55.92
2016,8,21,7,15,234.5,123.5,3.05,16.0,195.0,88.85,73.1
2016,8,21,7,30,88.0,152.0,3.0,16.0,186.0,112.11,93.26
2016,8,21,7,45,163.5,172.5,2.95,16.5,246.0,122.35,101.66
2016,8,21,8,0,239.0,193.0,2.9,17.0,306.0,129.98,107.67
2016,8,21,8,15,272.5,210.5,2.8,17.5,353.0,147.42,112.44
2016,8,21,8,30,306.0,228.0,2.7,18.0,400.0,185.86,134.9
2016,8,21,8,45,482.5,192.5,2.65,18.5,490.0,213.11,146.95
2016,8,21,9,0,659.0,157.0,2.6,19.0,580.0,264.96,182.85
2016,8,21,9,15,676.0,161.5,2.55,19.0,619.5,319.77,230.07
2016,8,21,9,30,693.0,166.0,2.5,19.0,659.0,376.07,278.52
2016,8,21,9,45,680.5,182.5,2.45,19.5,687.5,430.79,324.62
2016,8,21,10,0,668.0,199.0,2.4,20.0,716.0,483.34,367.33
2016,8,21,10,15,678.5,202.5,2.45,20.0,744.0,535.36,409.14
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,587.21,449.75
2016,8,21,10,45,699.0,206.5,2.55,20.5,794.5,635.79,486.14
2016,8,21,11,0,709.0,207.0,2.6,21.0,817.0,683.56,520.99
2016,8,21,11,15,714.0,208.5,2.65,21.0,832.0,727.47,553.28
2016,8,21,11,30,719.0,210.0,2.7,21.0,847.0,769.67,583.82
2016,8,21,11,45,722.5,210.5,2.8,21.0,854.5,807.78,611.39
2016,8,21,12,0,726.0,211.0,2.9,21.0,862.0,843.59,637.11
2016,8,21,12,15,726.0,211.0,2.95,21.0,861.5,873.32,658.02
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,900.14,676.48
2016,8,21,12,45,739.0,201.0,3.1,21.0,857.5,926.16,694.81
2016,8,21,13,0,752.0,191.0,3.2,21.0,854.0,949.14,711.16
2016,8,21,13,15,747.5,189.5,3.2,21.0,838.5,960.66,719.19
2016,8,21,13,30,743.0,188.0,3.2,21.0,823.0,968.59,725.02
2016,8,21,13,45,736.5,185.5,3.25,21.0,800.5,969.85,726.92
2016,8,21,14,0,730.0,183.0,3.3,21.0,778.0,967.5,726.57
2016,8,21,14,15,720.0,180.0,3.3,20.5,748.5,957.52,722.26
2016,8,21,14,30,710.0,177.0,3.3,20.0,719.0,944.1,715.75
2016,8,21,14,45,697.5,173.0,3.35,20.0,683.5,923.77,703.57
2016,8,21,15,0,685.0,169.0,3.4,20.0,648.0,900.33,689.3
2016,8,21,15,15,667.5,164.0,3.4,19.5,607.5,868.01,669.78
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,833.18,648.31
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,791.67,620.58
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,748.35,591.22
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,695.08,555.09
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,633.52,511.77
2016,8,21,16,45,420.5,131.5,3.45,18.0,311.0,510.18,416.42
2016,8,21,17,0,290.0,132.0,3.5,18.0,238.0,379.62,312.46
2016,8,21,17,15,249.5,117.0,3.45,17.5,198.0,322.44,266.58
2016,8,21,17,30,209.0,102.0,3.4,17.0,158.0,268.57,221.77
2016,8,21,17,45,231.5,79.5,3.4,16.5,129.0,246.0,202.27
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,232.03,187.69
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,156.96,120.4
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,81.5,27.96
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,26.28,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,11.1,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,21.05,9.51
2016,8,22,6,15,49.5,46.5,2.8,14.5,55.5,36.09,25.46
2016,8,22,6,30,90.0,67.0,2.8,15.0,84.0,51.11,39.34
2016,8,22,6,45,115.5,89.0,2.85,15.5,117.5,66.71,53.47
2016,8,22,7,0,141.0,111.0,2.9,16.0,151.0,81.95,67.01
2016,8,22,7,15,166.0,130.0,2.8,16.0,186.5,95.07,78.54
2016,8,22,7,30,191.0,149.0,2.7,16.0,222.0,107.9,89.58
2016,8,22,7,45,231.5,168.0,2.65,16.5,269.0,115.75,95.95
2016,8,22,8,0,272.0,187.0,2.6,17.0,316.0,126.99,105.1
2016,8,22,8,15,446.5,165.0,2.5,17.5,403.0,120.26,87.34
2016,8,22,8,30,621.0,143.0,2.4,18.0,490.0,157.67,99.63
2016,8,22,8,45,482.5,202.0,2.35,18.5,485.5,220.33,152.69
2016,8,22,9,0,344.0,261.0,2.3,19.0,481.0,269.19,197.84
2016,8,22,9,15,520.5,211.5,2.3,19.0,569.0,311.62,228.08
2016,8,22,9,30,697.0,162.0,2.3,19.0,657.0,375.62,278.04
2016,8,22,9,45,699.0,171.0,2.35,19.5,688.5,430.72,324.4
2016,8,22,10,0,701.0,180.0,2.4,20.0,720.0,485.16,368.84
2016,8,22,10,15,711.0,183.0,2.45,20.0,748.5,538.12,411.53
2016,8,22,10,30,721.0,186.0,2.5,20.0,777.0,590.73,452.83
2016,8,22,10,45,726.0,189.0,2.6,20.5,798.0,639.58,489.64
2016,8,22,11,0,731.0,192.0,2.7,21.0,819.0,687.12,524.54
2016,8,22,11,15,735.5,193.5,2.75,21.0,833.0,731.41,557.18
2016,8,22,11,30,740.0,195.0,2.8,21.0,847.0,773.87,587.96
2016,8,22,11,45,740.0,196.5,2.9,21.0,853.5,810.59,614.56
2016,8,22,12,0,740.0,198.0,3.0,21.0,860.0,844.73,639.1
2016,8,22,12,15,740.0,198.0,3.05,21.0,859.5,874.66,659.68
2016,8,22,12,30,740.0,198.0,3.1,21.0,859.0,901.63,678.26
2016,8,22,12,45,706.0,216.5,3.2,21.0,841.5,911.91,685.92
2016,8,22,13,0,672.0,235.0,3.3,21.0,824.0,917.54,690.43
2016,8,22,13,15,667.0,233.0,3.3,21.0,809.0,927.22,697.57
2016,8,22,13,30,662.0,231.0,3.3,21.0,794.0,933.5,702.43
2016,8,22,13,45,660.5,224.5,3.35,21.0,773.5,935.39,704.72
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,933.86,704.86
2016,8,22,14,15,649.0,214.0,3.4,20.5,724.0,922.93,699.75
2016,8,22,14,30,639.0,210.0,3.4,20.0,695.0,908.73,692.54
2016,8,22,14,45,632.0,201.5,3.45,20.0,662.0,889.75,681.09
2016,8,22,15,0,625.0,193.0,3.5,20.0,629.0,867.69,667.53
2016,8,22,15,15,607.5,187.0,3.5,19.5,589.5,835.11,647.49
2016,8,22,15,30,590.0,181.0,3.5,19.0,550.0,800.15,625.59
2016,8,22,15,45,575.5,171.0,3.5,19.0,507.5,753.62,593.85
2016,8,22,16,0,561.0,161.0,3.5,19.0,465.0,713.82,566.69
2016,8,22,16,15,531.5,152.0,3.45,18.5,418.5,660.73,529.49
2016,8,22,16,30,502.0,143.0,3.4,18.0,372.0,607.52,491.32
2016,8,22,16,45,473.0,130.5,3.35,18.0,325.0,550.91,448.73
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,494.97,405.51
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.5,425.25,350.39
2016,8,22,17,30,347.0,91.0,3.1,17.0,183.0,358.96,296.17
2016,8,22,17,45,290.0,74.0,3.05,16.5,139.0,287.27,235.73
2016,8,22,18,0,233.0,57.0,3.0,16.0,95.0,220.98,178.0
2016,8,22,18,15,155.5,37.5,2.85,15.5,59.0,147.14,111.59
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,62.17,10.78
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,22.39,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.0,2.2,14.5,19.5,11.1,0.0
2016,8,23,6,0,162.0,26.0,2.3,15.0,39.0,20.15,8.27
2016,8,23,6,15,255.5,41.0,2.3,15.0,79.0,31.52,21.43
2016,8,23,6,30,349.0,56.0,2.3,15.0,119.0,42.69,31.94
2016,8,23,6,45,416.5,67.0,2.3,15.5,166.0,50.61,39.28
2016,8,23,7,0,484.0,78.0,2.3,16.0,213.0,60.09,47.77
2016,8,23,7,15,242.0,85.0,2.2,16.5,152.5,60.28,47.86
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,74.68,60.31
2016,8,23,7,45,2.5,122.5,2.05,17.5,124.0,97.42,79.75
2016,8,23,8,0,5.0,153.0,2.0,18.0,156.0,119.55,98.31
2016,8,23,8,15,35.0,193.0,1.95,18.0,212.5,142.19,111.46
2016,8,23,8,30,65.0,233.0,1.9,18.0,269.0,176.77,136.89
2016,8,23,8,45,126.5,260.0,1.85,18.5,338.0,208.84,158.69
2016,8,23,9,0,188.0,287.0,1.8,19.0,407.0,255.06,192.39
2016,8,23,9,15,286.5,287.0,1.8,19.0,483.0,299.25,224.76
2016,8,23,9,30,385.0,287.0,1.8,19.0,559.0,358.88,270.39
2016,8,23,9,45,577.0,219.0,1.8,19.5,650.0,418.61,315.5
2016,8,23,10,0,769.0,151.0,1.8,20.0,741.0,497.2,376.03
2016,8,23,10,15,778.5,153.0,1.85,20.5,770.0,551.53,418.7
2016,8,23,10,30,788.0,155.0,1.9,21.0,799.0,605.26,459.67
2016,8,23,10,45,795.0,156.0,1.95,21.5,821.0,655.7,497.04
2016,8,23,11,0,802.0,157.0,2.0,22.0,843.0,704.76,532.37
2016,8,23,11,15,806.5,158.0,2.05,22.0,857.5,750.38,565.46
2016,8,23,11,30,811.0,159.0,2.1,22.0,872.0,793.94,596.52
2016,8,23,11,45,813.5,159.5,2.2,22.0,879.5,833.15,623.49
2016,8,23,12,0,816.0,160.0,2.3,22.0,887.0,869.72,648.51
2016,8,23,12,15,815.5,160.0,2.35,22.0,886.0,900.34,669.09
2016,8,23,12,30,815.0,160.0,2.4,22.0,885.0,927.78,687.61
2016,8,23,12,45,806.5,163.0,2.45,22.5,874.5,947.32,699.61
2016,8,23,13,0,798.0,166.0,2.5,23.0,864.0,963.14,709.29
2016,8,23,13,15,793.0,164.5,2.55,22.5,848.0,974.17,718.71
2016,8,23,13,30,788.0,163.0,2.6,22.0,832.0,981.49,725.9
2016,8,23,13,45,781.5,161.0,2.7,22.0,808.5,983.08,728.55
2016,8,23,14,0,775.0,159.0,2.8,22.0,785.0,980.94,728.91
2016,8,23,14,15,765.0,156.5,2.8,21.5,755.0,971.06,724.81
2016,8,23,14,30,755.0,154.0,2.8,21.0,725.0,957.61,718.47
2016,8,23,14,45,743.0,150.5,2.85,21.0,689.0,945.57,712.25
2016,8,23,15,0,731.0,147.0,2.9,21.0,653.0,922.43,698.52
2016,8,23,15,15,714.0,143.0,2.9,20.5,612.0,890.8,679.95
2016,8,23,15,30,697.0,139.0,2.9,20.0,571.0,856.53,659.41
2016,8,23,15,45,677.0,133.0,2.95,20.0,526.5,814.79,632.41
2016,8,23,16,0,657.0,127.0,3.0,20.0,482.0,771.12,603.66
2016,8,23,16,15,628.5,121.0,3.0,19.5,433.5,718.48,568.66
2016,8,23,16,30,600.0,115.0,3.0,19.0,385.0,665.12,532.28
2016,8,23,16,45,428.5,123.5,3.05,18.5,304.5,507.77,413.21
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,356.1,292.66
2016,8,23,17,15,341.5,105.0,3.1,17.5,206.5,388.27,320.65
2016,8,23,17,30,426.0,78.0,3.1,17.0,189.0,394.72,326.03
2016,8,23,17,45,357.0,65.0,3.1,17.0,143.5,316.47,259.3
2016,8,23,18,0,288.0,52.0,3.1,17.0,98.0,244.95,196.57
2016,8,23,18,15,195.5,35.0,3.0,16.5,61.0,163.86,123.0
2016,8,23,18,30,103.0,18.0,2.9,16.0,24.0,80.88,0.0
2016,8,23,18,45,51.5,9.0,2.85,15.5,12.0,27.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,12.5,2.15,12.5,20.5,10.67,0.0
2016,8,24,6,0,204.0,25.0,2.3,13.0,41.0,20.56,7.99
2016,8,24,6,15,307.5,38.5,2.3,13.5,82.5,31.36,21.37
2016,8,24,6,30,411.0,52.0,2.3,14.0,124.0,41.86,31.32
2016,8,24,6,45,481.5,61.0,2.35,14.5,173.5,48.13,37.23
2016,8,24,7,0,552.0,70.0,2.4,15.0,223.0,54.28,42.81
2016,8,24,7,15,276.0,83.5,2.35,15.5,160.0,59.62,47.49
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,78.28,63.72
2016,8,24,7,45,21.0,139.5,2.3,16.5,149.5,109.25,90.36
2016,8,24,8,0,42.0,182.0,2.3,17.0,202.0,132.35,109.71
2016,8,24,8,15,44.0,202.5,2.25,17.0,225.5,148.09,116.58
2016,8,24,8,30,46.0,223.0,2.2,17.0,249.0,168.88,131.91
2016,8,24,8,45,145.0,251.0,2.2,17.5,341.5,206.68,157.01
2016,8,24,9,0,244.0,279.0,2.2,18.0,434.0,259.42,194.82
2016,8,24,9,15,539.5,196.0,2.15,18.5,568.0,308.01,225.37
2016,8,24,9,30,835.0,113.0,2.1,19.0,702.0,392.21,288.17
2016,8,24,9,45,854.5,111.0,2.1,19.5,740.0,454.55,340.47
2016,8,24,10,0,874.0,109.0,2.1,20.0,778.0,514.75,389.68
2016,8,24,10,15,881.5,110.5,2.1,20.0,807.0,571.76,435.7
2016,8,24,10,30,889.0,112.0,2.1,20.0,836.0,627.64,479.41
2016,8,24,10,45,891.5,114.5,2.15,20.5,857.5,679.8,518.38
2016,8,24,11,0,894.0,117.0,2.2,21.0,879.0,729.88,554.69
2016,8,24,11,15,897.5,118.0,2.25,21.0,893.5,777.11,589.04
2016,8,24,11,30,901.0,119.0,2.3,21.0,908.0,821.94,619.51
2016,8,24,11,45,898.5,121.5,2.35,21.5,914.0,860.61,644.36
2016,8,24,12,0,896.0,124.0,2.4,22.0,920.0,896.11,666.91
2016,8,24,12,15,896.0,123.5,2.45,22.0,919.0,927.73,688.08
2016,8,24,12,30,896.0,123.0,2.5,22.0,918.0,956.0,707.06
2016,8,24,12,45,877.5,132.0,2.6,22.0,904.5,972.5,718.82
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,984.8,728.04
2016,8,24,13,15,855.0,140.0,2.75,21.5,874.0,997.57,738.71
2016,8,24,13,30,851.0,139.0,2.8,21.0,857.0,1020.51,756.25
2016,8,24,13,45,844.5,137.5,2.9,21.0,833.5,1022.84,759.28
2016,8,24,14,0,838.0,136.0,3.0,21.0,810.0,1021.24,760.05
2016,8,24,14,15,828.5,134.0,3.05,21.0,779.0,1012.18,755.58
2016,8,24,14,30,819.0,132.0,3.1,21.0,748.0,999.35,748.77
2016,8,24,14,45,807.5,129.0,3.15,21.0,711.5,979.73,737.52
2016,8,24,15,0,796.0,126.0,3.2,21.0,675.0,956.65,723.99
2016,8,24,15,15,780.0,122.5,3.2,20.5,633.0,925.33,705.81
2016,8,24,15,30,764.0,119.0,3.2,20.0,591.0,891.1,685.48
2016,8,24,15,45,744.0,114.5,3.2,20.0,544.5,855.28,662.52
2016,8,24,16,0,724.0,110.0,3.2,20.0,498.0,811.49,633.62
2016,8,24,16,15,695.5,105.0,3.2,19.5,448.5,757.94,598.37
2016,8,24,16,30,667.0,100.0,3.2,19.0,399.0,703.54,561.63
2016,8,24,16,45,631.0,93.5,3.2,19.0,348.0,640.95,516.62
2016,8,24,17,0,595.0,87.0,3.2,19.0,297.0,578.93,470.72
2016,8,24,17,15,542.0,79.0,3.15,18.5,246.0,504.26,412.75
2016,8,24,17,30,489.0,71.0,3.1,18.0,195.0,432.65,354.85
2016,8,24,17,45,415.5,59.5,3.1,17.5,148.0,348.71,284.68
2016,8,24,18,0,342.0,48.0,3.1,17.0,101.0,269.45,215.91
2016,8,24,18,15,231.0,33.5,3.05,16.5,63.0,179.81,133.47
2016,8,24,18,30,120.0,19.0,3.0,16.0,25.0,89.18,0.0
2016,8,24,18,45,60.0,9.5,2.95,15.5,12.5,30.68,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,10.24,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,19.75,6.62
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,29.7,19.79
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,39.41,29.01
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,38.19,28.29
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,44.7,34.16
2016,8,25,7,15,0.0,67.0,2.05,16.5,67.0,55.36,43.54
2016,8,25,7,30,0.0,80.0,2.0,17.0,80.0,65.72,52.48
2016,8,25,7,45,0.0,89.5,2.0,17.5,89.5,73.4,58.92
2016,8,25,8,0,0.0,99.0,2.0,18.0,99.0,81.01,65.2
2016,8,25,8,15,0.0,102.0,2.0,18.0,102.0,83.76,64.29
2016,8,25,8,30,0.0,105.0,2.0,18.0,105.0,86.51,66.34
2016,8,25,8,45,0.0,128.0,2.0,18.5,128.0,104.75,80.89
2016,8,25,9,0,0.0,151.0,2.0,19.0,151.0,123.15,95.36
2016,8,25,9,15,5.5,186.5,2.0,19.0,190.5,153.05,118.9
2016,8,25,9,30,11.0,222.0,2.0,19.0,230.0,184.0,143.07
2016,8,25,9,45,53.5,288.5,2.05,19.5,329.0,253.73,196.59
2016,8,25,10,0,96.0,355.0,2.1,20.0,428.0,332.11,255.89
2016,8,25,10,15,228.5,355.0,2.15,20.0,538.0,415.48,319.16
2016,8,25,10,30,361.0,355.0,2.2,20.0,648.0,515.29,394.3
2016,8,25,10,45,637.5,229.5,2.25,20.0,764.0,621.52,475.83
2016,8,25,11,0,914.0,104.0,2.3,20.0,880.0,733.82,561.25
2016,8,25,11,15,918.5,104.5,2.3,20.0,895.5,782.08,595.15
2016,8,25,11,30,923.0,105.0,2.3,20.0,911.0,827.94,626.04
2016,8,25,11,45,926.5,104.5,2.35,20.5,919.5,869.42,652.85
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,907.99,677.47
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,940.82,698.98
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,970.18,718.19
2016,8,25,12,45,922.5,107.5,2.45,21.0,916.5,992.38,733.23
2016,8,25,13,0,915.0,111.0,2.5,21.0,906.0,1010.64,745.85
2016,8,25,13,15,911.0,110.0,2.55,20.5,889.5,1023.77,756.72
2016,8,25,13,30,907.0,109.0,2.6,20.0,873.0,1032.92,765.21
2016,8,25,13,45,901.0,108.0,2.65,20.0,848.5,1036.07,768.5
2016,8,25,14,0,895.0,107.0,2.7,20.0,824.0,1035.21,769.38
2016,8,25,14,15,887.0,105.5,2.75,20.0,793.0,1027.83,766.14
2016,8,25,14,30,879.0,104.0,2.8,20.0,762.0,1016.57,760.52
2016,8,25,14,45,867.0,102.5,2.85,20.0,725.0,997.55,749.83
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,975.01,736.86
2016,8,25,15,15,840.5,98.5,2.95,19.5,645.5,956.74,728.22
2016,8,25,15,30,826.0,96.0,3.0,19.0,603.0,923.79,709.36
2016,8,25,15,45,806.0,93.0,3.1,18.5,555.5,882.26,684.66
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,838.42,657.78
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,786.77,623.99
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,733.85,588.42
2016,8,25,16,45,697.5,78.0,3.2,17.0,356.0,674.42,545.83
2016,8,25,17,0,661.0,73.0,3.2,17.0,304.0,611.31,499.14
2016,8,25,17,15,609.5,66.5,3.15,16.5,252.0,536.78,442.1
2016,8,25,17,30,558.0,60.0,3.1,16.0,200.0,465.18,383.84
2016,8,25,17,45,478.0,51.5,3.05,15.5,151.0,377.56,309.97
2016,8,25,18,0,398.0,43.0,3.0,15.0,102.0,297.02,239.1
2016,8,25,18,15,276.0,30.0,2.85,14.5,63.0,199.69,146.94
2016,8,25,18,30,154.0,17.0,2.7,14.0,24.0,101.72,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.0,36.19,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,10.24,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.8,5.65
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,30.2,20.09
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,40.34,29.79
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,36.06,26.38
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,38.86,28.98
2016,8,26,7,15,0.0,58.0,2.2,16.0,58.0,48.02,37.14
2016,8,26,7,30,0.0,69.0,2.2,16.0,69.0,57.2,45.2
2016,8,26,7,45,0.0,85.0,2.2,16.5,85.0,69.98,56.19
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,82.48,66.75
2016,8,26,8,15,0.0,116.0,2.15,17.0,116.0,94.24,73.25
2016,8,26,8,30,0.0,131.0,2.1,17.0,131.0,106.3,82.92
2016,8,26,8,45,0.0,147.0,2.05,17.5,147.0,119.26,93.05
2016,8,26,9,0,0.0,163.0,2.0,18.0,163.0,132.37,103.19
2016,8,26,9,15,7.0,199.0,2.0,18.5,204.0,163.11,127.13
2016,8,26,9,30,14.0,235.0,2.0,19.0,245.0,195.15,151.81
2016,8,26,9,45,53.0,293.5,2.0,19.5,333.5,257.57,199.52
2016,8,26,10,0,92.0,352.0,2.0,20.0,422.0,328.34,252.95
2016,8,26,10,15,470.0,243.0,2.05,20.0,621.0,461.7,354.94
2016,8,26,10,30,848.0,134.0,2.1,20.0,820.0,627.1,479.71
2016,8,26,10,45,852.0,136.5,2.15,20.0,842.0,679.8,519.01
2016,8,26,11,0,856.0,139.0,2.2,20.0,864.0,730.68,556.84
2016,8,26,11,15,860.0,139.5,2.25,20.0,878.5,770.97,586.69
2016,8,26,11,30,864.0,140.0,2.3,20.0,893.0,814.47,616.98
2016,8,26,11,45,864.5,141.0,2.35,20.5,899.5,853.07,641.96
2016,8,26,12,0,865.0,142.0,2.4,21.0,906.0,888.79,664.82
2016,8,26,12,15,865.0,142.0,2.45,21.0,905.0,920.11,685.92
2016,8,26,12,30,865.0,142.0,2.5,21.0,904.0,948.21,704.91
2016,8,26,12,45,867.0,139.0,2.6,21.0,896.5,971.99,721.57
2016,8,26,13,0,869.0,136.0,2.7,21.0,889.0,992.28,736.05
2016,8,26,13,15,864.5,135.0,2.7,20.5,872.0,1004.52,745.87
2016,8,26,13,30,860.0,134.0,2.7,20.0,855.0,1012.95,753.4
2016,8,26,13,45,855.0,131.5,2.75,20.0,831.0,1015.5,756.28
2016,8,26,14,0,850.0,129.0,2.8,20.0,807.0,1027.78,765.82
2016,8,26,14,15,840.5,127.5,2.8,20.0,776.0,1019.05,761.04
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,1006.51,754.07
2016,8,26,14,45,821.5,122.0,2.8,20.0,708.5,987.44,742.86
2016,8,26,15,0,812.0,118.0,2.8,20.0,672.0,964.8,729.37
2016,8,26,15,15,796.0,115.0,2.75,19.5,629.5,933.59,711.02
2016,8,26,15,30,780.0,112.0,2.7,19.0,587.0,899.42,690.54
2016,8,26,15,45,761.0,107.5,2.7,19.0,540.5,858.06,663.93
2016,8,26,16,0,742.0,103.0,2.7,19.0,494.0,819.78,639.22
2016,8,26,16,15,714.0,98.5,2.7,18.5,444.0,766.58,604.46
2016,8,26,16,30,686.0,94.0,2.7,18.0,394.0,712.46,568.2
2016,8,26,16,45,648.0,88.0,2.7,18.0,342.5,648.06,522.09
2016,8,26,17,0,610.0,82.0,2.7,18.0,291.0,584.4,475.12
2016,8,26,17,15,556.0,74.0,2.65,17.5,240.0,508.35,416.35
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,435.52,357.34
2016,8,26,17,45,421.5,55.5,2.55,16.5,141.5,347.88,283.83
2016,8,26,18,0,341.0,45.0,2.5,16.0,94.0,267.51,213.6
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.0,150.44,106.58
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,17.07,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,8.54,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,11.5,2.0,13.5,17.0,9.82,0.0
2016,8,27,6,0,163.0,23.0,2.1,14.0,34.0,17.9,3.55
2016,8,27,6,15,265.0,38.0,2.15,14.5,74.5,29.36,19.33
2016,8,27,6,30,367.0,53.0,2.2,15.0,115.0,40.65,30.03
2016,8,27,6,45,183.5,49.5,2.3,15.5,80.5,36.65,26.89
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,38.03,28.23
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,47.61,36.77
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,57.21,45.2
2016,8,27,7,45,0.0,87.0,2.4,16.5,87.0,71.46,57.49
2016,8,27,8,0,0.0,105.0,2.4,17.0,105.0,85.42,69.32
2016,8,27,8,15,0.0,107.5,2.4,17.0,107.5,87.88,68.0
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,90.35,69.81
2016,8,27,8,45,0.0,136.5,2.4,17.5,136.5,111.27,86.6
2016,8,27,9,0,0.0,163.0,2.4,18.0,163.0,132.38,103.28
2016,8,27,9,15,3.5,183.5,2.35,18.0,186.0,150.19,117.21
2016,8,27,9,30,7.0,204.0,2.3,18.0,209.0,168.68,131.66
2016,8,27,9,45,35.0,270.0,2.3,18.5,296.5,232.42,181.17
2016,8,27,10,0,63.0,336.0,2.3,19.0,384.0,302.52,234.74
2016,8,27,10,15,68.5,353.0,2.3,19.0,407.0,327.02,253.27
2016,8,27,10,30,74.0,370.0,2.3,19.0,430.0,352.41,272.52
2016,8,27,10,45,464.0,254.0,2.35,19.5,644.5,531.2,411.2
2016,8,27,11,0,854.0,138.0,2.4,20.0,859.0,729.93,558.92
2016,8,27,11,15,858.0,139.0,2.45,20.0,873.5,770.55,587.88
2016,8,27,11,30,862.0,140.0,2.5,20.0,888.0,814.4,618.46
2016,8,27,11,45,864.5,139.5,2.6,20.5,895.5,853.23,644.07
2016,8,27,12,0,867.0,139.0,2.7,21.0,903.0,889.27,667.64
2016,8,27,12,15,867.0,139.0,2.75,21.0,901.5,920.58,688.85
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,948.64,707.91
2016,8,27,12,45,857.0,142.5,2.85,21.0,888.5,967.18,720.69
2016,8,27,13,0,847.0,146.0,2.9,21.0,877.0,995.63,740.24
2016,8,27,13,15,842.0,145.0,2.95,20.5,860.5,1007.48,750.21
2016,8,27,13,30,837.0,144.0,3.0,20.0,844.0,1015.46,757.94
2016,8,27,13,45,834.0,140.5,3.05,20.0,820.5,1018.87,761.39
2016,8,27,14,0,831.0,137.0,3.1,20.0,797.0,1018.38,762.43
2016,8,27,14,15,821.5,135.0,3.1,20.0,766.0,1009.07,757.34
2016,8,27,14,30,812.0,133.0,3.1,20.0,735.0,996.0,749.93
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.0,978.89,739.94
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,958.15,727.59
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,925.99,708.79
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,890.92,687.86
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,853.42,663.68
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,818.52,641.09
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,765.21,605.92
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,711.0,569.27
2016,8,27,16,45,658.5,84.0,3.1,17.5,340.0,651.54,527.51
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,592.08,484.25
2016,8,27,17,15,577.0,69.0,3.0,16.5,239.0,517.11,425.96
2016,8,27,17,30,524.0,62.0,2.9,16.0,188.0,445.24,367.03
2016,8,27,17,45,451.5,51.5,2.85,16.0,141.0,361.42,295.42
2016,8,27,18,0,379.0,41.0,2.8,16.0,94.0,284.22,226.51
2016,8,27,18,15,189.5,30.0,2.7,15.5,56.5,156.56,107.38
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,16.22,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.0,10.5,1.65,13.5,18.5,8.96,0.0
2016,8,28,6,0,246.0,21.0,1.7,14.0,37.0,17.33,2.01
2016,8,28,6,15,360.0,32.5,1.65,14.0,79.5,26.59,16.94
2016,8,28,6,30,474.0,44.0,1.6,14.0,122.0,35.66,25.76
2016,8,28,6,45,241.0,68.0,1.6,14.5,108.0,50.35,39.14
2016,8,28,7,0,8.0,92.0,1.6,15.0,94.0,72.15,58.58
2016,8,28,7,15,14.5,111.5,1.55,15.5,116.5,86.95,71.54
2016,8,28,7,30,21.0,131.0,1.5,16.0,139.0,101.66,84.12
2016,8,28,7,45,34.5,155.5,1.5,16.5,171.0,114.78,95.08
2016,8,28,8,0,48.0,180.0,1.5,17.0,203.0,130.9,108.4
2016,8,28,8,15,127.0,207.5,1.45,17.0,275.0,148.82,115.35
2016,8,28,8,30,206.0,235.0,1.4,17.0,347.0,188.46,140.92
2016,8,28,8,45,534.5,161.0,1.4,17.5,486.5,206.35,139.65
2016,8,28,9,0,863.0,87.0,1.4,18.0,626.0,277.18,185.67
2016,8,28,9,15,876.0,89.0,1.45,18.5,667.5,339.55,240.04
2016,8,28,9,30,889.0,91.0,1.5,19.0,709.0,402.4,294.33
2016,8,28,9,45,887.0,98.5,1.55,19.5,741.5,463.6,346.08
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,523.09,394.62
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,580.84,441.16
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,637.42,485.48
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,690.73,525.3
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,742.2,562.7
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,789.74,596.9
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,834.78,627.75
2016,8,28,11,45,922.0,110.5,2.3,21.0,914.0,875.76,655.7
2016,8,28,12,0,925.0,110.0,2.4,21.0,921.0,913.78,681.61
2016,8,28,12,15,924.5,109.5,2.45,21.0,919.5,945.52,702.85
2016,8,28,12,30,924.0,109.0,2.5,21.0,918.0,973.74,721.82
2016,8,28,12,45,931.5,103.0,2.6,21.0,911.5,1000.33,740.28
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,1023.26,756.43
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,1036.86,766.14
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,1046.4,773.42
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,1050.25,777.17
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,1049.99,778.45
2016,8,28,14,15,914.0,92.0,2.9,20.5,790.5,1042.68,776.29
2016,8,28,14,30,906.0,91.0,2.9,20.0,759.0,1031.4,771.7
2016,8,28,14,45,896.0,88.5,2.9,20.0,721.5,1012.5,760.7
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,989.9,747.34
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,960.48,730.81
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,927.92,712.01
2016,8,28,15,45,840.0,79.5,2.9,19.0,550.5,888.15,686.65
2016,8,28,16,0,822.0,77.0,2.9,19.0,503.0,855.39,665.99
2016,8,28,16,15,796.5,73.5,2.85,18.5,452.5,802.82,631.64
2016,8,28,16,30,771.0,70.0,2.8,18.0,402.0,748.92,595.61
2016,8,28,16,45,736.0,66.0,2.75,17.5,349.5,685.96,551.72
2016,8,28,17,0,701.0,62.0,2.7,17.0,297.0,623.22,506.46
2016,8,28,17,15,649.5,56.5,2.6,16.5,244.5,547.79,449.22
2016,8,28,17,30,598.0,51.0,2.5,16.0,192.0,479.72,393.66
2016,8,28,17,45,515.0,43.5,2.45,16.0,143.0,389.8,317.23
2016,8,28,18,0,432.0,36.0,2.4,16.0,94.0,307.54,243.74
2016,8,28,18,15,296.0,24.5,2.35,15.5,56.0,201.64,132.59
2016,8,28,18,30,160.0,13.0,2.3,15.0,18.0,79.71,0.0
2016,8,28,18,45,80.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,10.5,2.5,13.5,17.0,8.96,0.0
2016,8,29,6,0,212.0,21.0,2.6,14.0,34.0,17.34,0.47
2016,8,29,6,15,327.5,32.5,2.7,14.5,75.0,26.55,16.74
2016,8,29,6,30,443.0,44.0,2.8,15.0,116.0,35.58,25.53
2016,8,29,6,45,515.0,51.5,2.95,15.5,165.5,40.92,30.62
2016,8,29,7,0,587.0,59.0,3.1,16.0,215.0,46.22,35.47
2016,8,29,7,15,389.0,100.0,3.1,16.0,213.0,72.27,58.55
2016,8,29,7,30,191.0,141.0,3.1,16.0,211.0,102.73,85.18
2016,8,29,7,45,124.0,161.5,3.1,16.5,209.5,115.13,95.55
2016,8,29,8,0,57.0,182.0,3.1,17.0,208.0,132.05,109.64
2016,8,29,8,15,126.0,208.0,3.05,17.5,274.0,149.27,115.78
2016,8,29,8,30,195.0,234.0,3.0,18.0,340.0,187.05,140.24
2016,8,29,8,45,398.0,201.5,3.0,18.5,441.5,211.62,149.9
2016,8,29,9,0,601.0,169.0,3.0,19.0,543.0,269.3,189.67
2016,8,29,9,15,736.5,129.5,2.95,19.0,618.5,322.93,232.63
2016,8,29,9,30,872.0,90.0,2.9,19.0,694.0,396.73,293.27
2016,8,29,9,45,889.5,88.5,2.85,19.5,731.5,457.82,345.39
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,519.27,396.12
2016,8,29,10,15,914.5,88.0,2.8,20.0,798.5,577.56,443.68
2016,8,29,10,30,922.0,89.0,2.8,20.0,828.0,634.6,488.8
2016,8,29,10,45,928.0,89.0,2.85,20.5,850.5,688.29,529.38
2016,8,29,11,0,934.0,89.0,2.9,21.0,873.0,740.04,567.36
2016,8,29,11,15,937.5,90.0,2.95,21.0,888.0,788.72,601.83
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,834.83,633.49
2016,8,29,11,45,944.0,90.5,3.05,21.0,910.0,876.3,661.76
2016,8,29,12,0,947.0,90.0,3.1,21.0,917.0,914.72,687.83
2016,8,29,12,15,947.0,90.0,3.15,21.0,916.0,947.72,710.18
2016,8,29,12,30,947.0,90.0,3.2,21.0,915.0,977.15,730.17
2016,8,29,12,45,927.5,100.0,3.25,21.0,901.5,994.72,742.3
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,1007.86,751.68
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,1020.58,760.97
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,1029.34,767.76
2016,8,29,13,45,899.5,104.5,3.45,21.0,831.0,1034.94,772.65
2016,8,29,14,0,899.0,101.0,3.5,21.0,808.0,1036.51,775.04
2016,8,29,14,15,891.0,99.5,3.5,21.0,777.0,1028.68,770.96
2016,8,29,14,30,883.0,98.0,3.5,21.0,746.0,1016.97,764.49
2016,8,29,14,45,606.0,190.5,3.55,21.0,625.5,857.48,656.87
2016,8,29,15,0,329.0,283.0,3.6,21.0,505.0,650.18,504.62
2016,8,29,15,15,585.0,184.5,3.6,21.0,546.5,814.6,632.52
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,917.02,705.3
2016,8,29,15,45,824.5,82.5,3.6,21.0,541.5,887.79,686.03
2016,8,29,16,0,808.0,79.0,3.6,21.0,495.0,845.59,658.41
2016,8,29,16,15,782.0,75.5,3.6,20.5,444.5,792.95,624.09
2016,8,29,16,30,756.0,72.0,3.6,20.0,394.0,739.06,587.98
2016,8,29,16,45,719.5,68.0,3.6,19.5,342.0,675.38,543.37
2016,8,29,17,0,683.0,64.0,3.6,19.0,290.0,612.07,497.41
2016,8,29,17,15,629.5,58.5,3.5,18.5,238.0,540.45,442.64
2016,8,29,17,30,576.0,53.0,3.4,18.0,186.0,467.96,383.1
2016,8,29,17,45,489.0,45.0,3.3,18.0,137.5,376.06,304.72
2016,8,29,18,0,402.0,37.0,3.2,18.0,89.0,292.21,229.62
2016,8,29,18,15,201.0,26.5,3.15,17.5,52.5,154.12,92.81
2016,8,29,18,30,0.0,16.0,3.1,17.0,16.0,13.66,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.5,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
