Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,8.54,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,15.61,0.0
2016,8,30,6,15,249.0,34.0,3.1,15.5,65.5,26.34,16.36
2016,8,30,6,30,336.0,48.0,3.1,16.0,102.0,36.87,26.5
2016,8,30,6,45,388.0,61.0,3.1,16.5,145.5,46.28,35.18
2016,8,30,7,0,440.0,74.0,3.1,17.0,189.0,55.42,43.41
2016,8,30,7,15,476.0,84.5,3.0,17.5,234.0,63.87,50.83
2016,8,30,7,30,512.0,95.0,2.9,18.0,279.0,70.2,56.2
2016,8,30,7,45,656.5,80.5,2.85,18.5,354.0,59.27,46.42
2016,8,30,8,0,801.0,66.0,2.8,19.0,429.0,54.51,42.05
2016,8,30,8,15,823.5,69.0,2.75,19.5,478.5,88.83,51.38
2016,8,30,8,30,846.0,72.0,2.7,20.0,528.0,149.93,82.84
2016,8,30,8,45,865.5,73.0,2.65,20.5,575.0,211.46,128.79
2016,8,30,9,0,885.0,74.0,2.6,21.0,622.0,274.74,182.18
2016,8,30,9,15,897.0,75.5,2.6,21.5,663.0,337.66,237.31
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,400.89,292.19
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.0,462.69,344.66
2016,8,30,10,0,924.0,81.0,2.7,23.0,774.0,523.75,394.77
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.0,582.39,442.18
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,639.64,487.1
2016,8,30,10,45,943.5,83.0,2.9,23.5,854.0,694.33,528.11
2016,8,30,11,0,950.0,83.0,3.0,24.0,876.0,747.1,566.59
2016,8,30,11,15,952.5,83.5,3.1,23.5,890.5,795.21,601.4
2016,8,30,11,30,955.0,84.0,3.2,23.0,905.0,840.58,633.8
2016,8,30,11,45,956.5,83.5,3.3,23.0,911.5,881.21,661.63
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,918.62,687.23
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,951.36,709.33
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,980.45,729.01
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.0,1002.72,744.57
2016,8,30,13,0,944.0,88.0,3.7,23.0,893.0,1020.95,757.61
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.0,1034.32,766.87
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,1043.61,773.6
2016,8,30,13,45,932.5,85.0,3.75,23.0,835.0,1047.6,777.39
2016,8,30,14,0,929.0,83.0,3.8,23.0,811.0,1047.45,778.63
2016,8,30,14,15,921.5,81.5,3.75,22.5,779.5,1039.71,775.8
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,1027.95,770.48
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,1010.68,760.48
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,989.66,748.06
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,960.19,730.99
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,927.52,711.66
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,888.03,686.32
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,846.05,658.95
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,795.45,625.85
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,751.78,597.07
2016,8,30,16,45,752.5,58.5,3.5,19.5,341.0,689.18,553.39
2016,8,30,17,0,718.0,55.0,3.5,19.0,289.0,626.81,508.32
2016,8,30,17,15,666.5,50.0,3.45,18.5,237.0,551.31,450.86
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,478.6,391.71
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.5,385.62,312.22
2016,8,30,18,0,439.0,32.0,3.3,18.0,88.0,306.41,239.68
2016,8,30,18,15,219.5,23.0,3.25,17.5,51.0,158.82,85.57
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,8.11,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,15.74,0.0
2016,8,31,6,15,378.5,28.5,3.1,14.5,75.0,23.36,13.83
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,30.93,21.4
2016,8,31,6,45,572.5,44.5,3.3,15.5,167.0,38.88,28.79
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,44.06,33.54
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,47.35,36.45
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,50.62,39.23
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,52.94,41.08
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,55.23,42.86
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,90.02,52.28
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,150.68,84.18
2016,8,31,8,45,859.5,74.0,3.4,18.5,571.0,212.33,131.02
2016,8,31,9,0,876.0,76.0,3.4,19.0,617.0,275.38,185.02
2016,8,31,9,15,889.0,78.0,3.4,19.5,658.5,338.53,240.95
2016,8,31,9,30,902.0,80.0,3.4,20.0,700.0,402.15,296.79
2016,8,31,9,45,907.0,83.5,3.4,20.5,734.5,463.81,349.79
2016,8,31,10,0,912.0,87.0,3.4,21.0,769.0,524.48,400.19
2016,8,31,10,15,919.0,88.0,3.4,21.0,798.0,582.84,447.92
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,639.88,493.17
2016,8,31,10,45,931.0,90.0,3.45,21.5,849.0,694.05,534.16
2016,8,31,11,0,936.0,91.0,3.5,22.0,871.0,746.2,572.48
2016,8,31,11,15,939.0,91.5,3.5,22.0,885.0,794.15,606.24
2016,8,31,11,30,942.0,92.0,3.5,22.0,899.0,839.45,637.21
2016,8,31,11,45,944.0,91.5,3.55,22.0,906.0,880.1,665.0
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,917.6,690.55
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.0,950.05,712.3
2016,8,31,12,30,945.0,91.0,3.6,22.0,909.0,978.89,731.62
2016,8,31,12,45,935.5,95.0,3.6,22.5,897.5,999.63,744.1
2016,8,31,13,0,926.0,99.0,3.6,23.0,886.0,1016.27,753.95
2016,8,31,13,15,922.0,98.0,3.65,23.0,868.5,1028.94,763.13
2016,8,31,13,30,918.0,97.0,3.7,23.0,851.0,1037.56,769.8
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.0,1041.53,773.58
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,1041.43,774.85
2016,8,31,14,15,902.0,91.5,3.8,23.0,771.0,1032.26,769.93
2016,8,31,14,30,893.0,90.0,3.8,23.0,739.0,1019.16,762.58
2016,8,31,14,45,885.0,87.0,3.85,23.0,702.0,1001.49,752.64
2016,8,31,15,0,877.0,84.0,3.9,23.0,665.0,980.09,740.25
2016,8,31,15,15,862.5,82.0,3.9,22.5,622.0,950.04,723.06
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,916.91,703.63
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,877.23,678.03
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,844.45,657.08
2016,8,31,16,15,789.0,69.5,3.85,21.5,435.0,791.42,622.12
2016,8,31,16,30,763.0,66.0,3.8,21.0,385.0,737.17,585.49
2016,8,31,16,45,729.0,62.0,3.8,21.0,333.0,675.15,541.0
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,613.34,495.22
2016,8,31,17,15,642.0,52.5,3.7,20.0,229.5,537.08,437.82
2016,8,31,17,30,589.0,47.0,3.6,19.0,178.0,463.74,378.5
2016,8,31,17,45,502.5,39.5,3.55,18.5,130.0,376.95,304.29
2016,8,31,18,0,416.0,32.0,3.5,18.0,82.0,293.94,228.67
2016,8,31,18,15,262.0,21.0,3.5,17.5,47.0,175.35,78.9
2016,8,31,18,30,108.0,10.0,3.5,17.0,12.0,54.59,0.0
2016,8,31,18,45,54.0,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,7.68,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,14.87,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,23.37,13.72
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,31.76,22.1
2016,9,1,6,45,556.5,46.5,2.3,15.5,164.5,37.3,27.38
2016,9,1,7,0,623.0,54.0,2.3,16.0,214.0,42.75,32.39
2016,9,1,7,15,311.5,68.0,2.15,16.5,148.0,49.64,38.49
2016,9,1,7,30,0.0,82.0,2.0,17.0,82.0,66.98,53.63
2016,9,1,7,45,2.0,114.5,1.9,17.5,115.5,91.3,74.56
2016,9,1,8,0,4.0,147.0,1.8,18.0,149.0,114.85,94.42
2016,9,1,8,15,10.5,168.5,1.75,18.0,174.0,131.72,103.45
2016,9,1,8,30,17.0,190.0,1.7,18.0,199.0,150.63,117.93
2016,9,1,8,45,26.5,216.5,1.65,18.5,232.0,174.76,136.19
2016,9,1,9,0,36.0,243.0,1.6,19.0,265.0,196.18,152.24
2016,9,1,9,15,40.0,263.0,1.65,19.0,289.5,218.03,169.22
2016,9,1,9,30,44.0,283.0,1.7,19.0,314.0,240.77,186.86
2016,9,1,9,45,147.0,314.0,1.75,19.5,422.5,315.54,243.15
2016,9,1,10,0,250.0,345.0,1.8,20.0,531.0,405.6,310.7
2016,9,1,10,15,313.0,343.0,1.9,20.0,585.5,460.07,352.23
2016,9,1,10,30,376.0,341.0,2.0,20.0,640.0,520.53,398.19
2016,9,1,10,45,450.0,321.5,2.1,20.0,688.5,584.64,446.63
2016,9,1,11,0,524.0,302.0,2.2,20.0,737.0,650.24,495.71
2016,9,1,11,15,732.0,200.5,2.35,20.0,819.0,750.33,571.76
2016,9,1,11,30,940.0,99.0,2.5,20.0,901.0,845.97,640.93
2016,9,1,11,45,937.5,101.0,2.65,20.5,906.5,885.31,666.6
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,921.27,690.33
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,953.53,711.67
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,982.22,730.62
2016,9,1,12,45,931.0,103.0,2.85,21.0,899.0,1004.84,746.05
2016,9,1,13,0,928.0,103.0,2.9,21.0,889.0,1023.57,759.05
2016,9,1,13,15,924.0,102.5,2.85,21.0,871.5,1036.81,767.66
2016,9,1,13,30,920.0,102.0,2.8,21.0,854.0,1046.01,773.79
2016,9,1,13,45,915.5,100.0,2.75,21.0,829.5,1049.0,776.02
2016,9,1,14,0,911.0,98.0,2.7,21.0,805.0,1047.9,775.78
2016,9,1,14,15,902.0,96.5,2.75,21.0,773.0,1038.73,771.48
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,1025.63,764.77
2016,9,1,14,45,881.0,93.5,2.85,21.0,702.5,1005.72,753.65
2016,9,1,15,0,869.0,92.0,2.9,21.0,664.0,982.25,740.22
2016,9,1,15,15,853.5,89.5,2.9,20.5,620.5,950.79,722.33
2016,9,1,15,30,838.0,87.0,2.9,20.0,577.0,926.87,709.52
2016,9,1,15,45,813.5,85.5,2.95,20.0,528.5,882.09,681.03
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,835.24,650.73
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,780.75,615.15
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,725.19,577.8
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,660.5,531.3
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,592.8,480.9
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,512.98,419.27
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,436.94,356.77
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,338.88,273.69
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,250.12,193.4
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,122.82,37.67
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,7.68,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,14.04,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,25.73,15.5
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,36.41,26.1
2016,9,2,6,45,438.5,54.5,2.2,15.5,148.0,43.24,32.6
2016,9,2,7,0,514.0,64.0,2.2,16.0,195.0,49.94,38.73
2016,9,2,7,15,566.0,71.0,2.1,16.5,245.0,54.35,42.64
2016,9,2,7,30,618.0,78.0,2.0,17.0,295.0,58.67,46.33
2016,9,2,7,45,656.5,83.0,1.9,17.5,346.0,61.28,48.41
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,63.85,50.4
2016,9,2,8,15,721.5,92.0,1.75,18.5,445.5,91.5,54.53
2016,9,2,8,30,748.0,96.0,1.7,19.0,494.0,154.01,90.03
2016,9,2,8,45,663.5,134.5,1.65,20.0,510.5,215.29,140.47
2016,9,2,9,0,579.0,173.0,1.6,21.0,527.0,271.72,190.43
2016,9,2,9,15,701.0,139.5,1.65,21.5,597.0,325.04,232.3
2016,9,2,9,30,823.0,106.0,1.7,22.0,667.0,394.2,287.73
2016,9,2,9,45,856.5,97.5,1.75,22.5,708.0,456.53,339.14
2016,9,2,10,0,890.0,89.0,1.8,23.0,749.0,518.26,388.74
2016,9,2,10,15,897.0,90.0,1.85,23.0,777.5,575.44,434.31
2016,9,2,10,30,904.0,91.0,1.9,23.0,806.0,631.33,477.54
2016,9,2,10,45,906.5,93.5,1.95,23.5,827.0,684.12,516.28
2016,9,2,11,0,909.0,96.0,2.0,24.0,848.0,734.74,552.31
2016,9,2,11,15,912.0,96.5,2.05,24.0,862.0,781.5,584.58
2016,9,2,11,30,915.0,97.0,2.1,24.0,876.0,825.67,614.15
2016,9,2,11,45,915.5,98.0,2.2,24.0,882.0,865.48,641.05
2016,9,2,12,0,916.0,99.0,2.3,24.0,888.0,902.17,665.84
2016,9,2,12,15,916.0,98.5,2.35,24.0,886.5,933.64,686.71
2016,9,2,12,30,916.0,98.0,2.4,24.0,885.0,961.61,705.35
2016,9,2,12,45,898.5,106.5,2.5,24.0,871.5,978.58,717.38
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,991.3,726.86
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,1003.37,736.08
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,1011.57,742.93
2016,9,2,13,45,870.5,110.0,2.9,24.0,800.5,1015.24,747.0
2016,9,2,14,0,868.0,107.0,3.0,24.0,777.0,1014.99,748.68
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.0,1005.9,746.16
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,993.06,741.28
2016,9,2,14,45,842.0,100.5,3.3,23.0,678.5,975.28,731.72
2016,9,2,15,0,834.0,97.0,3.4,23.0,642.0,965.47,727.61
2016,9,2,15,15,818.0,94.5,3.45,22.5,599.5,933.76,709.58
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,899.1,689.43
2016,9,2,15,45,784.0,88.0,3.55,22.0,511.0,858.04,663.17
2016,9,2,16,0,766.0,84.0,3.6,22.0,465.0,814.68,634.89
2016,9,2,16,15,737.0,80.0,3.55,21.5,415.0,759.82,598.4
2016,9,2,16,30,708.0,76.0,3.5,21.0,365.0,704.04,560.32
2016,9,2,16,45,667.0,71.5,3.5,20.5,313.5,642.36,516.72
2016,9,2,17,0,626.0,67.0,3.5,20.0,262.0,577.51,468.98
2016,9,2,17,15,565.5,60.5,3.5,19.0,211.5,498.09,407.85
2016,9,2,17,30,505.0,54.0,3.5,18.0,161.0,422.63,345.91
2016,9,2,17,45,406.0,44.5,3.5,17.5,115.0,325.43,262.9
2016,9,2,18,0,307.0,35.0,3.5,17.0,69.0,237.8,182.26
2016,9,2,18,15,153.5,17.5,3.45,16.5,34.5,115.4,12.59
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,9.82,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,18.03,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,26.92,16.34
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,38.22,27.74
2016,9,3,6,45,421.5,58.5,2.85,14.5,146.5,46.62,35.68
2016,9,3,7,0,492.0,70.0,2.9,15.0,194.0,54.79,43.17
2016,9,3,7,15,545.0,78.0,2.8,15.5,244.5,59.76,47.6
2016,9,3,7,30,598.0,86.0,2.7,16.0,295.0,64.61,51.76
2016,9,3,7,45,631.0,93.5,2.6,16.5,345.0,68.74,55.16
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,72.69,58.33
2016,9,3,8,15,691.5,106.0,2.4,17.0,443.5,100.95,62.98
2016,9,3,8,30,719.0,111.0,2.3,17.0,492.0,157.52,94.8
2016,9,3,8,45,738.0,116.0,2.2,17.5,537.0,215.97,139.53
2016,9,3,9,0,757.0,121.0,2.1,18.0,582.0,276.48,190.62
2016,9,3,9,15,772.5,124.0,2.1,18.0,622.5,339.97,245.88
2016,9,3,9,30,788.0,127.0,2.1,18.0,663.0,399.95,298.02
2016,9,3,9,45,831.5,114.0,2.1,18.5,705.5,459.34,347.77
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,522.47,399.05
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,579.73,445.63
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,635.79,490.01
2016,9,3,10,45,892.5,106.0,2.45,19.5,825.5,687.6,529.37
2016,9,3,11,0,895.0,108.0,2.6,20.0,846.0,737.24,566.13
2016,9,3,11,15,898.0,108.5,2.75,20.0,860.0,783.54,599.87
2016,9,3,11,30,901.0,109.0,2.9,20.0,874.0,827.3,630.64
2016,9,3,11,45,902.0,109.5,3.05,20.0,880.0,866.65,658.26
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,902.95,683.77
2016,9,3,12,15,903.0,110.0,3.3,20.0,884.5,934.65,705.81
2016,9,3,12,30,903.0,110.0,3.4,20.0,883.0,962.91,725.58
2016,9,3,12,45,889.5,116.0,3.5,20.0,870.5,980.83,738.45
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,994.68,748.78
2016,9,3,13,15,872.0,121.5,3.6,20.0,841.5,1007.24,757.7
2016,9,3,13,30,868.0,121.0,3.6,20.0,825.0,1015.97,764.18
2016,9,3,13,45,868.0,116.5,3.65,20.0,802.0,1020.6,768.47
2016,9,3,14,0,868.0,112.0,3.7,20.0,779.0,1021.28,770.29
2016,9,3,14,15,859.5,110.5,3.7,19.5,748.5,1012.7,767.14
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,1000.36,761.63
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,995.24,759.77
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,973.98,746.88
2016,9,3,15,15,820.5,99.0,3.75,19.0,602.5,942.04,727.03
2016,9,3,15,30,805.0,96.0,3.8,19.0,560.0,907.09,704.98
2016,9,3,15,45,781.5,93.5,3.85,19.0,512.5,862.58,675.85
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,816.01,644.8
2016,9,3,16,15,728.5,87.0,3.95,18.5,414.5,765.79,611.58
2016,9,3,16,30,699.0,83.0,4.0,18.0,364.0,710.06,573.24
2016,9,3,16,45,649.0,79.0,4.05,17.5,311.5,637.84,520.89
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,567.3,467.83
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,484.86,401.54
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,406.59,335.52
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,302.95,246.2
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,212.21,161.5
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,100.46,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,10.0,6.83,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,20.0,12.77,0.0
2016,9,4,6,15,177.0,34.0,2.8,12.5,57.0,26.19,15.58
2016,9,4,6,30,283.0,52.0,2.8,13.0,94.0,39.69,29.1
2016,9,4,6,45,374.5,63.5,2.8,13.5,142.0,48.13,37.14
2016,9,4,7,0,466.0,75.0,2.8,14.0,190.0,58.89,46.98
2016,9,4,7,15,522.0,83.5,2.65,14.5,241.0,64.08,51.63
2016,9,4,7,30,578.0,92.0,2.5,15.0,292.0,69.16,56.0
2016,9,4,7,45,628.5,96.0,2.45,15.5,345.0,70.67,57.09
2016,9,4,8,0,679.0,100.0,2.4,16.0,398.0,72.28,58.21
2016,9,4,8,15,707.5,104.5,2.3,16.5,447.5,101.74,62.98
2016,9,4,8,30,736.0,109.0,2.2,17.0,497.0,159.17,95.34
2016,9,4,8,45,764.0,110.5,2.1,17.5,544.5,222.8,143.95
2016,9,4,9,0,792.0,112.0,2.0,18.0,592.0,283.71,195.13
2016,9,4,9,15,807.5,114.5,1.95,18.5,633.0,344.4,247.9
2016,9,4,9,30,823.0,117.0,1.9,19.0,674.0,406.07,300.75
2016,9,4,9,45,850.0,112.0,1.9,19.5,713.5,467.06,351.65
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,529.85,402.29
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,587.62,448.61
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,644.23,492.69
2016,9,4,10,45,898.5,111.0,2.05,20.5,832.5,697.37,532.03
2016,9,4,11,0,904.0,112.0,2.1,21.0,854.0,748.6,568.85
2016,9,4,11,15,907.0,112.5,2.2,21.0,868.0,795.37,602.17
2016,9,4,11,30,910.0,113.0,2.3,21.0,882.0,839.56,632.49
2016,9,4,11,45,912.0,113.0,2.4,21.5,888.5,879.67,658.65
2016,9,4,12,0,914.0,113.0,2.5,22.0,895.0,916.74,682.62
2016,9,4,12,15,914.0,113.0,2.6,22.0,893.5,948.8,704.51
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,977.38,724.18
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.0,1001.23,740.82
2016,9,4,13,0,917.0,108.0,2.9,22.0,874.0,1021.33,755.15
2016,9,4,13,15,913.0,107.0,2.95,22.0,856.5,1033.72,764.11
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,1042.08,770.66
2016,9,4,13,45,902.0,105.0,3.1,22.0,813.5,1043.36,773.22
2016,9,4,14,0,895.0,104.0,3.2,22.0,788.0,1040.61,773.31
2016,9,4,14,15,886.0,102.5,3.2,21.5,756.0,1031.28,769.86
2016,9,4,14,30,877.0,101.0,3.2,21.0,724.0,1018.08,764.0
2016,9,4,14,45,864.0,99.0,3.25,21.0,686.0,996.55,751.6
2016,9,4,15,0,851.0,97.0,3.3,21.0,648.0,983.1,744.78
2016,9,4,15,15,834.5,94.5,3.3,20.5,604.0,950.42,725.81
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,914.73,704.7
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,869.83,675.49
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,822.86,644.4
2016,9,4,16,15,741.0,83.0,3.35,19.5,413.0,766.74,607.44
2016,9,4,16,30,711.0,79.0,3.4,19.0,362.0,714.71,572.4
2016,9,4,16,45,663.0,74.5,3.5,18.5,309.0,642.99,521.23
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,572.88,469.17
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,490.11,403.52
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,411.63,337.7
2016,9,4,17,45,381.0,44.5,3.6,16.5,107.5,310.02,250.27
2016,9,4,18,0,275.0,34.0,3.6,16.0,61.0,218.83,163.17
2016,9,4,18,15,137.5,17.0,3.45,15.5,30.5,101.78,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.0,1.05,12.5,10.5,6.83,0.0
2016,9,5,6,0,134.0,16.0,1.0,13.0,21.0,13.66,0.0
2016,9,5,6,15,260.0,29.0,1.0,13.5,59.5,23.79,13.34
2016,9,5,6,30,386.0,42.0,1.0,14.0,98.0,34.16,24.17
2016,9,5,6,45,468.0,51.0,1.0,14.5,146.5,40.73,30.49
2016,9,5,7,0,550.0,60.0,1.0,15.0,195.0,47.22,36.48
2016,9,5,7,15,602.5,66.5,0.9,15.5,246.5,51.41,40.24
2016,9,5,7,30,655.0,73.0,0.8,16.0,298.0,55.54,43.79
2016,9,5,7,45,692.5,77.5,0.75,17.0,349.5,57.98,45.65
2016,9,5,8,0,730.0,82.0,0.7,18.0,401.0,65.9,52.21
2016,9,5,8,15,756.5,86.0,0.65,18.5,450.5,97.6,57.39
2016,9,5,8,30,783.0,90.0,0.6,19.0,500.0,156.84,90.24
2016,9,5,8,45,802.5,92.5,0.6,19.5,545.5,216.83,135.52
2016,9,5,9,0,822.0,95.0,0.6,20.0,591.0,278.77,187.05
2016,9,5,9,15,836.5,97.5,0.65,20.5,632.0,340.86,240.0
2016,9,5,9,30,851.0,100.0,0.7,21.0,673.0,406.25,294.62
2016,9,5,9,45,868.5,98.5,0.8,21.5,710.0,466.59,344.25
2016,9,5,10,0,886.0,97.0,0.9,22.0,747.0,527.28,392.59
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.0,585.4,438.7
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,642.35,482.72
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,695.04,521.66
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,745.59,558.09
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.0,792.76,591.32
2016,9,5,11,30,915.0,105.0,1.8,23.0,875.0,837.37,621.95
2016,9,5,11,45,913.5,106.5,1.95,23.5,880.5,876.02,647.26
2016,9,5,12,0,912.0,108.0,2.1,24.0,886.0,911.4,670.33
2016,9,5,12,15,911.5,108.0,2.2,24.0,884.0,942.8,691.57
2016,9,5,12,30,911.0,108.0,2.3,24.0,882.0,970.69,710.6
2016,9,5,12,45,895.0,115.5,2.4,24.0,868.5,987.82,722.74
2016,9,5,13,0,879.0,123.0,2.5,24.0,855.0,1000.74,732.39
2016,9,5,13,15,874.5,122.0,2.55,23.5,837.0,1012.19,742.2
2016,9,5,13,30,870.0,121.0,2.6,23.0,819.0,1019.76,749.67
2016,9,5,13,45,863.5,119.5,2.7,23.0,794.0,1020.88,752.18
2016,9,5,14,0,857.0,118.0,2.8,23.0,769.0,1018.09,752.33
2016,9,5,14,15,847.0,116.0,2.8,23.0,737.5,1020.32,755.02
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,1005.66,746.71
2016,9,5,14,45,826.0,110.5,2.85,23.0,668.5,984.54,734.8
2016,9,5,15,0,815.0,107.0,2.9,23.0,631.0,959.89,720.59
2016,9,5,15,15,798.0,104.5,2.85,22.5,587.5,927.27,701.5
2016,9,5,15,30,781.0,102.0,2.8,22.0,544.0,891.75,680.31
2016,9,5,15,45,762.0,97.0,2.8,22.0,497.5,848.82,652.76
2016,9,5,16,0,743.0,92.0,2.8,22.0,451.0,803.68,623.27
2016,9,5,16,15,712.0,87.5,2.7,21.5,401.0,752.23,589.22
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,695.09,550.12
2016,9,5,16,45,640.0,76.5,2.55,20.5,299.5,627.39,502.11
2016,9,5,17,0,599.0,70.0,2.5,20.0,248.0,560.84,453.07
2016,9,5,17,15,535.0,62.0,2.45,19.0,197.5,478.18,389.04
2016,9,5,17,30,471.0,54.0,2.4,18.0,147.0,399.91,324.8
2016,9,5,17,45,369.5,42.5,2.35,17.5,102.0,300.88,240.26
2016,9,5,18,0,268.0,31.0,2.3,17.0,57.0,212.45,153.53
2016,9,5,18,15,134.0,15.5,2.3,16.5,28.5,77.15,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,142.0,14.0,0.8,14.0,20.0,11.95,0.0
2016,9,6,6,15,269.5,27.0,0.7,14.5,58.0,22.11,11.67
2016,9,6,6,30,397.0,40.0,0.6,15.0,96.0,32.55,22.64
2016,9,6,6,45,474.0,49.0,0.55,16.0,144.0,39.18,28.93
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,45.7,34.84
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,49.95,38.63
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,54.14,42.21
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,56.96,44.49
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,65.16,51.36
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.0,97.38,56.62
2016,9,6,8,30,779.0,88.0,0.6,20.0,494.0,156.03,89.31
2016,9,6,8,45,797.0,91.5,0.7,21.0,539.5,216.29,134.76
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,278.36,186.14
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,340.2,238.54
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,405.33,292.48
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,465.38,340.41
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,525.04,386.02
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,582.4,430.08
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,638.67,472.01
2016,9,6,10,45,887.0,109.0,1.0,25.5,816.5,690.86,509.48
2016,9,6,11,0,892.0,110.0,1.1,26.0,838.0,741.12,544.62
2016,9,6,11,15,895.5,110.5,1.25,26.0,852.0,787.63,577.1
2016,9,6,11,30,899.0,111.0,1.4,26.0,866.0,831.63,606.92
2016,9,6,11,45,900.5,111.5,1.6,26.5,872.0,871.25,633.13
2016,9,6,12,0,902.0,112.0,1.8,27.0,878.0,907.84,657.26
2016,9,6,12,15,902.0,112.0,1.9,26.5,876.0,939.38,679.63
2016,9,6,12,30,902.0,112.0,2.0,26.0,874.0,967.47,699.96
2016,9,6,12,45,895.0,114.0,2.15,26.0,863.0,987.35,714.35
2016,9,6,13,0,888.0,116.0,2.3,26.0,852.0,1003.32,726.43
2016,9,6,13,15,884.0,115.0,2.35,26.0,834.5,1015.22,734.98
2016,9,6,13,30,880.0,114.0,2.4,26.0,817.0,1023.2,741.21
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.0,1025.62,744.61
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,1024.09,745.65
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,1014.17,741.91
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,1000.48,735.89
2016,9,6,14,45,843.5,102.5,2.6,25.0,668.0,992.9,732.58
2016,9,6,15,0,834.0,99.0,2.6,25.0,631.0,969.34,718.8
2016,9,6,15,15,817.5,96.0,2.55,25.0,587.5,936.15,698.31
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,900.03,675.81
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,857.55,649.18
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,812.81,620.58
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,756.37,583.96
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,703.96,549.23
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,637.22,502.68
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,571.51,455.03
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,488.13,391.39
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,409.3,327.27
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,309.89,243.28
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,221.4,152.69
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,80.97,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,11.1,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,21.7,10.81
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,32.57,22.25
2016,9,7,6,45,461.0,49.5,1.3,19.0,141.0,39.6,28.84
2016,9,7,7,0,542.0,59.0,1.4,20.0,189.0,46.51,35.05
2016,9,7,7,15,594.0,66.0,1.45,20.5,240.0,51.1,39.1
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,55.6,42.92
2016,9,7,7,45,683.5,77.5,1.55,21.5,342.5,58.03,44.84
2016,9,7,8,0,721.0,82.0,1.6,22.0,394.0,65.95,51.41
2016,9,7,8,15,747.5,86.0,1.55,22.5,443.0,99.39,57.34
2016,9,7,8,30,774.0,90.0,1.5,23.0,492.0,158.19,90.38
2016,9,7,8,45,793.5,93.0,1.45,24.0,537.5,218.09,135.41
2016,9,7,9,0,813.0,96.0,1.4,25.0,583.0,279.98,186.31
2016,9,7,9,15,827.5,98.5,1.3,25.5,623.5,341.59,238.29
2016,9,7,9,30,842.0,101.0,1.2,26.0,664.0,404.0,289.85
2016,9,7,9,45,853.0,103.0,1.15,27.0,699.0,466.26,339.05
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,525.92,384.22
2016,9,7,10,15,872.0,106.5,1.0,28.5,762.5,582.95,425.95
2016,9,7,10,30,880.0,108.0,0.9,29.0,791.0,638.84,464.92
2016,9,7,10,45,885.5,109.0,0.85,29.5,812.5,691.25,500.32
2016,9,7,11,0,891.0,110.0,0.8,30.0,834.0,741.78,533.1
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.0,788.68,563.85
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,833.08,591.97
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,872.58,616.36
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,909.06,638.77
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.0,940.09,659.81
2016,9,7,12,30,901.0,112.0,1.4,31.0,870.0,967.64,678.79
2016,9,7,12,45,875.0,124.5,1.55,31.0,853.5,979.89,688.42
2016,9,7,13,0,849.0,137.0,1.7,31.0,837.0,1000.78,703.63
2016,9,7,13,15,844.0,135.5,1.8,30.5,819.5,1011.15,713.11
2016,9,7,13,30,839.0,134.0,1.9,30.0,802.0,1017.59,720.42
2016,9,7,13,45,830.5,133.0,2.0,30.0,776.5,1017.11,722.15
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,1012.72,721.61
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,1001.33,717.65
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,986.22,711.46
2016,9,7,14,45,785.0,125.5,2.3,29.0,648.5,961.44,698.19
2016,9,7,15,0,769.0,123.0,2.4,29.0,610.0,933.36,682.73
2016,9,7,15,15,750.0,119.5,2.4,28.5,567.0,904.95,667.36
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,867.34,645.65
2016,9,7,15,45,704.5,112.0,2.45,27.5,476.5,819.86,617.26
2016,9,7,16,0,678.0,108.0,2.5,27.0,429.0,770.8,587.09
2016,9,7,16,15,643.0,102.0,2.45,26.0,379.0,710.8,548.76
2016,9,7,16,30,608.0,96.0,2.4,25.0,329.0,650.6,508.97
2016,9,7,16,45,560.0,88.5,2.4,24.5,278.5,578.73,458.15
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,508.62,405.95
2016,9,7,17,15,442.0,70.5,2.2,23.0,179.0,422.44,338.52
2016,9,7,17,30,372.0,60.0,2.0,22.0,130.0,339.97,271.24
2016,9,7,17,45,271.5,45.5,1.85,21.0,87.5,245.13,191.28
2016,9,7,18,0,171.0,31.0,1.7,20.0,45.0,159.59,103.77
2016,9,7,18,15,85.5,15.5,1.6,19.5,22.5,53.84,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,10.24,0.0
2016,9,8,6,15,170.0,28.5,1.35,15.0,48.5,22.05,10.82
2016,9,8,6,30,277.0,45.0,1.4,15.0,83.0,34.55,24.21
2016,9,8,6,45,359.0,57.5,1.45,15.5,129.0,43.78,32.92
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,55.0,43.12
2016,9,8,7,15,249.0,99.5,1.5,16.5,161.5,73.47,59.45
2016,9,8,7,30,57.0,129.0,1.5,17.0,148.0,96.26,79.2
2016,9,8,7,45,58.0,150.0,1.5,17.5,172.5,110.65,91.31
2016,9,8,8,0,59.0,171.0,1.5,18.0,197.0,124.71,102.91
2016,9,8,8,15,164.5,191.5,1.5,18.5,274.0,144.19,109.42
2016,9,8,8,30,270.0,212.0,1.5,19.0,351.0,182.42,132.36
2016,9,8,8,45,270.0,233.5,1.55,19.5,383.5,220.99,162.1
2016,9,8,9,0,270.0,255.0,1.6,20.0,416.0,259.98,193.54
2016,9,8,9,15,518.0,193.0,1.6,20.0,528.5,315.36,231.93
2016,9,8,9,30,766.0,131.0,1.6,20.0,641.0,401.86,297.72
2016,9,8,9,45,783.5,131.5,1.65,20.5,677.0,460.28,345.94
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,519.38,393.27
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,575.44,437.67
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,630.67,480.17
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,682.92,518.42
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,733.64,554.52
2016,9,8,11,15,838.0,139.0,1.95,22.0,826.5,779.94,587.75
2016,9,8,11,30,842.0,140.0,2.0,22.0,840.0,823.93,617.58
2016,9,8,11,45,845.5,139.5,2.05,22.5,846.5,863.49,642.85
2016,9,8,12,0,849.0,139.0,2.1,23.0,853.0,900.24,666.06
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.0,930.36,686.09
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,957.06,703.98
2016,9,8,12,45,840.5,140.0,2.25,23.0,837.5,976.15,716.98
2016,9,8,13,0,833.0,142.0,2.3,23.0,826.0,991.39,727.67
2016,9,8,13,15,827.5,141.0,2.3,23.0,808.0,1001.53,734.67
2016,9,8,13,30,822.0,140.0,2.3,23.0,790.0,1007.79,739.36
2016,9,8,13,45,818.5,136.0,2.35,23.0,766.0,1008.93,741.45
2016,9,8,14,0,815.0,132.0,2.4,23.0,742.0,1006.18,741.23
2016,9,8,14,15,804.0,130.0,2.4,22.5,710.0,994.19,736.04
2016,9,8,14,30,793.0,128.0,2.4,22.0,678.0,978.51,728.6
2016,9,8,14,45,783.5,123.0,2.45,22.0,641.5,957.41,716.73
2016,9,8,15,0,774.0,118.0,2.5,22.0,605.0,932.87,702.58
2016,9,8,15,15,755.0,114.5,2.5,21.5,561.5,897.53,681.91
2016,9,8,15,30,736.0,111.0,2.5,21.0,518.0,865.98,663.67
2016,9,8,15,45,716.5,105.0,2.55,21.0,472.0,822.28,635.73
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,776.63,605.93
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,717.51,566.14
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,658.14,525.03
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,590.07,476.03
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,523.36,425.94
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,438.49,357.77
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,358.59,290.65
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,261.76,206.74
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,171.12,105.1
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,60.81,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
