Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,1.5,13.0,14.0,10.24,0.0
2016,9,9,6,15,200.0,27.0,1.5,13.5,49.5,20.99,9.65
2016,9,9,6,30,324.0,42.0,1.5,14.0,85.0,34.29,24.03
2016,9,9,6,45,411.5,52.5,1.5,14.5,132.5,42.05,31.51
2016,9,9,7,0,499.0,63.0,1.5,15.0,180.0,49.66,38.57
2016,9,9,7,15,249.5,75.0,1.4,15.5,133.5,54.3,42.76
2016,9,9,7,30,0.0,87.0,1.3,16.0,87.0,70.28,56.78
2016,9,9,7,45,0.0,102.0,1.2,16.5,102.0,81.97,66.76
2016,9,9,8,0,0.0,117.0,1.1,17.0,117.0,93.55,76.47
2016,9,9,8,15,0.0,136.0,1.05,17.5,136.0,108.4,84.86
2016,9,9,8,30,0.0,155.0,1.0,18.0,155.0,123.78,96.92
2016,9,9,8,45,7.5,181.5,0.95,19.0,186.0,146.32,114.0
2016,9,9,9,0,15.0,208.0,0.9,20.0,217.0,170.26,131.9
2016,9,9,9,15,36.0,245.5,0.9,20.0,269.0,205.88,158.99
2016,9,9,9,30,57.0,283.0,0.9,20.0,321.0,247.92,190.97
2016,9,9,9,45,455.0,196.0,0.95,20.5,523.0,366.45,277.77
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,526.52,395.99
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,583.29,438.69
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,638.98,480.0
2016,9,9,10,45,878.0,112.0,1.2,22.5,804.0,691.68,518.4
2016,9,9,11,0,886.0,112.0,1.3,23.0,826.0,742.72,554.61
2016,9,9,11,15,889.5,113.0,1.4,23.0,839.5,789.37,587.01
2016,9,9,11,30,893.0,114.0,1.5,23.0,853.0,833.52,616.78
2016,9,9,11,45,896.0,113.5,1.65,23.5,859.5,873.13,642.74
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,909.77,666.66
2016,9,9,12,15,898.5,113.0,1.9,24.0,864.0,940.6,687.5
2016,9,9,12,30,898.0,113.0,2.0,24.0,862.0,967.95,706.19
2016,9,9,12,45,878.5,121.5,2.1,24.0,847.0,982.19,716.52
2016,9,9,13,0,859.0,130.0,2.2,24.0,832.0,992.12,724.33
2016,9,9,13,15,854.0,129.0,2.25,23.5,814.0,1015.71,742.04
2016,9,9,13,30,849.0,128.0,2.3,23.0,796.0,1022.56,748.96
2016,9,9,13,45,843.5,125.5,2.4,23.0,771.0,1023.27,751.36
2016,9,9,14,0,838.0,123.0,2.5,23.0,746.0,1020.02,751.37
2016,9,9,14,15,827.0,121.0,2.55,22.5,714.0,1007.85,746.63
2016,9,9,14,30,816.0,119.0,2.6,22.0,682.0,991.93,739.56
2016,9,9,14,45,803.5,115.5,2.65,22.0,644.0,969.14,726.55
2016,9,9,15,0,791.0,112.0,2.7,22.0,606.0,942.95,711.28
2016,9,9,15,15,772.0,109.0,2.7,21.5,562.5,907.81,690.75
2016,9,9,15,30,753.0,106.0,2.7,21.0,519.0,869.95,668.12
2016,9,9,15,45,730.0,101.0,2.75,20.5,472.0,829.68,643.76
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,781.7,613.28
2016,9,9,16,15,672.0,91.0,2.85,19.5,374.5,721.98,573.33
2016,9,9,16,30,637.0,86.0,2.9,19.0,324.0,662.06,531.89
2016,9,9,16,45,589.5,79.0,2.95,18.5,273.0,590.18,479.6
2016,9,9,17,0,542.0,72.0,3.0,18.0,222.0,520.09,426.31
2016,9,9,17,15,470.5,62.5,2.95,17.0,173.0,432.95,356.12
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,351.07,286.98
2016,9,9,17,45,288.5,40.0,2.9,15.5,82.0,248.02,196.65
2016,9,9,18,0,178.0,27.0,2.9,15.0,40.0,153.83,84.34
2016,9,9,18,15,89.0,13.5,2.8,14.5,20.0,53.61,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,8.54,0.0
2016,9,10,6,15,158.5,27.0,2.15,13.0,45.5,20.9,9.04
2016,9,10,6,30,271.0,44.0,2.2,13.0,79.0,33.81,23.64
2016,9,10,6,45,353.0,56.0,2.25,13.5,124.0,42.69,32.17
2016,9,10,7,0,435.0,68.0,2.3,14.0,169.0,53.51,42.11
2016,9,10,7,15,217.5,76.5,2.25,14.5,127.0,57.9,46.12
2016,9,10,7,30,0.0,85.0,2.2,15.0,85.0,68.79,55.69
2016,9,10,7,45,0.0,107.0,2.2,15.5,107.0,85.46,70.14
2016,9,10,8,0,0.0,129.0,2.2,16.0,129.0,101.87,84.1
2016,9,10,8,15,8.0,155.5,2.1,16.5,160.0,122.46,96.72
2016,9,10,8,30,16.0,182.0,2.0,17.0,191.0,144.96,114.1
2016,9,10,8,45,19.0,200.0,1.95,17.5,211.5,161.95,127.11
2016,9,10,9,0,22.0,218.0,1.9,18.0,232.0,179.5,140.55
2016,9,10,9,15,110.0,260.0,1.9,18.5,332.5,239.37,185.22
2016,9,10,9,30,198.0,302.0,1.9,19.0,433.0,316.01,243.3
2016,9,10,9,45,496.5,216.0,1.95,19.5,567.5,401.77,307.17
2016,9,10,10,0,795.0,130.0,2.0,20.0,702.0,517.45,395.36
2016,9,10,10,15,804.0,132.0,2.05,20.0,730.0,573.15,439.49
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,628.02,482.12
2016,9,10,10,45,819.0,135.5,2.2,20.5,779.0,679.36,520.37
2016,9,10,11,0,825.0,137.0,2.3,21.0,800.0,729.04,556.44
2016,9,10,11,15,829.0,138.0,2.35,21.0,813.5,774.85,589.75
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,818.36,619.61
2016,9,10,11,45,834.0,139.5,2.45,21.0,832.5,856.34,645.41
2016,9,10,12,0,835.0,140.0,2.5,21.0,838.0,891.38,669.16
2016,9,10,12,15,834.5,140.0,2.55,21.0,835.5,921.44,689.55
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,948.16,707.75
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.0,965.07,718.14
2016,9,10,13,0,810.0,149.0,2.7,22.0,807.0,978.01,726.05
2016,9,10,13,15,804.0,147.5,2.7,21.5,789.0,986.66,733.65
2016,9,10,13,30,798.0,146.0,2.7,21.0,771.0,991.49,738.92
2016,9,10,13,45,790.5,144.0,2.75,21.0,746.0,990.45,739.54
2016,9,10,14,0,783.0,142.0,2.8,21.0,721.0,985.62,737.84
2016,9,10,14,15,771.5,139.5,2.8,20.5,689.0,972.46,731.68
2016,9,10,14,30,760.0,137.0,2.8,20.0,657.0,955.71,723.26
2016,9,10,14,45,745.0,133.5,2.85,20.0,619.5,938.52,713.66
2016,9,10,15,0,730.0,130.0,2.9,20.0,582.0,910.74,696.79
2016,9,10,15,15,709.5,126.0,2.9,19.5,539.0,874.11,674.66
2016,9,10,15,30,689.0,122.0,2.9,19.0,496.0,835.07,650.56
2016,9,10,15,45,662.5,116.5,2.9,19.0,449.5,786.59,618.05
2016,9,10,16,0,636.0,111.0,2.9,19.0,403.0,736.67,583.96
2016,9,10,16,15,599.5,104.5,2.9,18.5,354.0,675.93,542.06
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,615.21,498.85
2016,9,10,16,45,513.5,89.0,2.9,18.0,255.5,542.05,443.46
2016,9,10,17,0,464.0,80.0,2.9,18.0,206.0,466.02,383.0
2016,9,10,17,15,393.5,68.5,2.85,17.5,159.0,382.65,314.51
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,305.53,248.45
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,212.17,166.02
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,119.99,52.44
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,39.97,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,6.83,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,21.19,8.53
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,35.04,24.61
2016,9,11,6,45,268.0,63.0,2.9,13.5,114.5,47.4,36.27
2016,9,11,7,0,341.0,80.0,3.0,14.0,158.0,59.43,47.33
2016,9,11,7,15,170.5,80.5,2.95,14.5,119.5,60.22,48.17
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,65.83,53.07
2016,9,11,7,45,11.0,117.5,2.85,15.5,122.5,92.81,76.62
2016,9,11,8,0,22.0,154.0,2.8,16.0,164.0,118.78,98.83
2016,9,11,8,15,41.5,181.5,2.75,16.0,202.0,136.41,107.53
2016,9,11,8,30,61.0,209.0,2.7,16.0,240.0,163.85,128.17
2016,9,11,8,45,207.5,221.0,2.65,16.5,340.5,205.74,155.19
2016,9,11,9,0,354.0,233.0,2.6,17.0,441.0,268.04,200.38
2016,9,11,9,15,360.5,250.5,2.55,17.0,475.0,311.53,237.02
2016,9,11,9,30,367.0,268.0,2.5,17.0,509.0,355.87,274.03
2016,9,11,9,45,450.5,252.5,2.5,17.5,564.0,411.41,317.97
2016,9,11,10,0,534.0,237.0,2.5,18.0,619.0,474.15,367.26
2016,9,11,10,15,659.0,190.5,2.5,18.0,681.0,544.27,422.69
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,620.58,482.3
2016,9,11,10,45,791.5,145.5,2.55,18.5,764.0,671.56,520.4
2016,9,11,11,0,799.0,147.0,2.6,19.0,785.0,721.11,556.59
2016,9,11,11,15,803.0,148.0,2.65,19.0,798.5,765.87,589.6
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,808.39,619.66
2016,9,11,11,45,809.0,149.0,2.75,19.0,817.5,845.83,645.51
2016,9,11,12,0,811.0,149.0,2.8,19.0,823.0,880.46,669.36
2016,9,11,12,15,810.5,149.0,2.85,19.0,821.0,909.84,689.61
2016,9,11,12,30,810.0,149.0,2.9,19.0,819.0,935.95,707.69
2016,9,11,12,45,818.0,142.5,3.0,19.0,812.0,960.06,724.9
2016,9,11,13,0,826.0,136.0,3.1,19.0,805.0,980.75,739.93
2016,9,11,13,15,821.0,135.0,3.15,19.0,787.0,990.93,747.63
2016,9,11,13,30,816.0,134.0,3.2,19.0,769.0,997.29,752.99
2016,9,11,13,45,813.0,130.0,3.3,19.0,745.5,998.5,755.47
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,995.87,755.53
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.0,983.57,750.2
2016,9,11,14,30,788.0,122.0,3.5,18.0,658.0,967.61,742.53
2016,9,11,14,45,779.0,117.0,3.55,18.0,621.5,946.71,730.07
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,922.39,715.28
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,886.87,693.51
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,854.75,673.98
2016,9,11,15,45,712.5,99.0,3.65,17.0,454.0,810.9,644.59
2016,9,11,16,0,693.0,93.0,3.7,17.0,408.0,765.15,613.31
2016,9,11,16,15,658.5,88.0,3.7,16.5,359.0,706.26,572.29
2016,9,11,16,30,624.0,83.0,3.7,16.0,310.0,647.21,529.89
2016,9,11,16,45,578.0,75.5,3.7,16.0,260.0,576.4,475.75
2016,9,11,17,0,532.0,68.0,3.7,16.0,210.0,507.39,420.94
2016,9,11,17,15,460.0,59.0,3.65,15.5,162.5,421.1,349.19
2016,9,11,17,30,388.0,50.0,3.6,15.0,115.0,340.13,278.89
2016,9,11,17,45,274.0,36.5,3.55,14.5,74.0,235.44,184.89
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,135.01,40.4
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,47.49,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,9,12,6,15,125.0,29.0,3.3,13.0,44.5,22.38,8.43
2016,9,12,6,30,250.0,47.0,3.4,13.0,78.0,36.02,25.35
2016,9,12,6,45,344.5,59.0,3.5,13.5,124.5,44.89,34.02
2016,9,12,7,0,439.0,71.0,3.6,14.0,171.0,53.66,42.19
2016,9,12,7,15,502.5,79.5,3.55,14.0,221.5,61.66,49.54
2016,9,12,7,30,566.0,88.0,3.5,14.0,272.0,66.9,54.24
2016,9,12,7,45,427.0,123.5,3.5,14.5,276.0,87.15,71.96
2016,9,12,8,0,288.0,159.0,3.5,15.0,280.0,111.13,92.61
2016,9,12,8,15,309.5,177.5,3.45,15.5,321.5,140.83,103.88
2016,9,12,8,30,331.0,196.0,3.4,16.0,363.0,182.1,131.56
2016,9,12,8,45,557.5,153.5,3.35,16.5,465.5,220.26,152.38
2016,9,12,9,0,784.0,111.0,3.3,17.0,568.0,291.43,204.72
2016,9,12,9,15,801.0,114.0,3.3,17.0,609.5,352.82,259.34
2016,9,12,9,30,818.0,117.0,3.3,17.0,651.0,415.34,314.4
2016,9,12,9,45,843.5,113.0,3.3,17.5,689.5,476.45,366.43
2016,9,12,10,0,869.0,109.0,3.3,18.0,728.0,538.52,417.65
2016,9,12,10,15,878.5,110.5,3.3,18.0,757.5,596.76,465.19
2016,9,12,10,30,888.0,112.0,3.3,18.0,787.0,653.98,510.55
2016,9,12,10,45,897.5,111.5,3.35,18.0,809.5,708.12,552.64
2016,9,12,11,0,907.0,111.0,3.4,18.0,832.0,760.64,592.56
2016,9,12,11,15,911.0,111.5,3.45,18.0,846.5,808.06,626.52
2016,9,12,11,30,915.0,112.0,3.5,18.0,861.0,852.91,657.87
2016,9,12,11,45,917.5,112.0,3.6,18.0,867.0,893.26,686.17
2016,9,12,12,0,920.0,112.0,3.7,18.0,873.0,930.53,712.29
2016,9,12,12,15,920.0,112.0,3.75,18.0,871.0,962.28,734.27
2016,9,12,12,30,920.0,112.0,3.8,18.0,869.0,990.48,753.88
2016,9,12,12,45,914.5,113.5,3.85,18.0,858.0,1011.28,768.53
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,1028.13,780.66
2016,9,12,13,15,904.5,114.5,3.9,17.5,829.0,1039.88,790.64
2016,9,12,13,30,900.0,114.0,3.9,17.0,811.0,1047.61,798.12
2016,9,12,13,45,898.0,110.5,3.95,17.0,786.5,1050.55,801.4
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,1049.41,802.12
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,1038.37,795.9
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,1023.48,787.25
2016,9,12,14,45,863.5,101.0,4.0,17.0,656.5,1012.62,781.54
2016,9,12,15,0,851.0,98.0,4.0,17.0,617.0,985.83,764.82
2016,9,12,15,15,832.0,95.5,3.95,16.5,572.0,949.96,742.86
2016,9,12,15,30,813.0,93.0,3.9,16.0,527.0,911.2,718.63
2016,9,12,15,45,784.0,90.5,3.85,16.0,477.5,860.6,684.16
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,808.23,647.87
2016,9,12,16,15,719.0,83.5,3.75,15.5,376.0,752.08,609.09
2016,9,12,16,30,683.0,79.0,3.7,15.0,324.0,690.2,564.7
2016,9,12,16,45,624.0,74.0,3.65,14.5,270.5,610.0,504.35
2016,9,12,17,0,565.0,69.0,3.6,14.0,217.0,532.32,443.47
2016,9,12,17,15,485.0,60.0,3.5,13.5,166.5,438.83,365.52
2016,9,12,17,30,405.0,51.0,3.4,13.0,116.0,351.14,289.05
2016,9,12,17,45,266.0,37.5,3.35,13.0,74.0,233.25,182.01
2016,9,12,18,0,127.0,24.0,3.3,13.0,32.0,117.95,8.88
2016,9,12,18,15,63.5,12.0,3.25,13.0,16.0,40.09,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,6.83,0.0
2016,9,13,6,15,136.5,25.5,1.85,13.5,41.0,19.75,5.8
2016,9,13,6,30,244.0,43.0,1.9,14.0,73.0,33.02,22.61
2016,9,13,6,45,325.5,57.5,1.95,14.5,118.0,43.72,32.84
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,54.2,42.49
2016,9,13,7,15,466.0,82.0,1.95,15.0,212.0,61.12,48.86
2016,9,13,7,30,525.0,92.0,1.9,15.0,261.0,69.85,56.63
2016,9,13,7,45,569.0,99.5,1.85,15.5,311.0,73.84,59.94
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,77.73,63.07
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.0,114.69,71.99
2016,9,13,8,30,675.0,119.0,1.7,17.0,457.0,170.11,106.17
2016,9,13,8,45,700.5,122.5,1.7,17.5,502.5,226.49,150.28
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,285.72,200.39
2016,9,13,9,15,743.5,129.5,1.75,18.0,588.0,344.99,252.11
2016,9,13,9,30,761.0,133.0,1.8,18.0,628.0,405.56,304.31
2016,9,13,9,45,770.5,137.5,1.85,18.5,662.0,466.42,354.91
2016,9,13,10,0,780.0,142.0,1.9,19.0,696.0,524.34,401.64
2016,9,13,10,15,790.0,144.5,1.9,19.0,724.0,580.37,446.05
2016,9,13,10,30,800.0,147.0,1.9,19.0,752.0,635.71,488.6
2016,9,13,10,45,814.5,144.0,1.9,19.5,775.0,688.13,527.0
2016,9,13,11,0,829.0,141.0,1.9,20.0,798.0,739.56,563.57
2016,9,13,11,15,833.0,142.0,1.85,20.0,811.5,785.52,595.9
2016,9,13,11,30,837.0,143.0,1.8,20.0,825.0,829.14,624.62
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.0,870.25,650.5
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,908.84,674.4
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,939.33,693.5
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,966.37,710.31
2016,9,13,12,45,859.5,130.5,1.7,21.5,826.5,976.62,715.57
2016,9,13,13,0,862.0,127.0,1.7,22.0,817.0,995.24,726.51
2016,9,13,13,15,856.5,126.0,1.7,22.0,798.5,1017.84,741.37
2016,9,13,13,30,851.0,125.0,1.7,22.0,780.0,1023.81,745.67
2016,9,13,13,45,847.5,121.0,1.7,22.0,755.5,1024.42,746.92
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,1021.04,745.84
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.0,1008.43,740.46
2016,9,13,14,30,822.0,113.0,1.7,21.0,665.0,992.06,732.84
2016,9,13,14,45,810.5,109.5,1.7,21.0,627.0,969.79,720.07
2016,9,13,15,0,799.0,106.0,1.7,21.0,589.0,944.09,705.11
2016,9,13,15,15,779.5,102.5,1.7,20.5,545.0,907.38,684.07
2016,9,13,15,30,760.0,99.0,1.7,20.0,501.0,867.97,660.97
2016,9,13,15,45,734.5,95.0,1.75,20.0,453.5,825.78,634.8
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,776.49,603.02
2016,9,13,16,15,673.0,85.5,1.8,19.5,355.5,715.03,562.28
2016,9,13,16,30,637.0,80.0,1.8,19.0,305.0,653.53,520.08
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.0,577.97,464.82
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,504.71,408.76
2016,9,13,17,15,454.5,57.5,1.8,18.0,155.0,414.81,336.56
2016,9,13,17,30,378.0,48.0,1.7,17.0,107.0,330.73,265.6
2016,9,13,17,45,258.5,34.0,1.6,16.5,67.0,224.05,169.12
2016,9,13,18,0,139.0,20.0,1.5,16.0,27.0,116.56,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,13.5,41.14,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,16.64,2.98
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,32.94,22.38
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,44.34,33.22
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,55.48,43.43
2016,9,14,7,15,435.5,85.5,1.0,16.0,205.5,63.38,50.64
2016,9,14,7,30,494.0,97.0,1.0,16.0,254.0,71.08,57.47
2016,9,14,7,45,536.0,106.0,1.0,16.5,303.5,78.72,63.96
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,83.51,67.82
2016,9,14,8,15,610.0,121.5,1.0,17.5,400.5,120.16,76.78
2016,9,14,8,30,642.0,128.0,1.0,18.0,448.0,173.98,109.99
2016,9,14,8,45,666.0,133.5,1.0,18.5,492.5,229.6,153.15
2016,9,14,9,0,690.0,139.0,1.0,19.0,537.0,288.01,201.8
2016,9,14,9,15,708.5,143.0,1.05,19.0,577.0,345.98,251.46
2016,9,14,9,30,727.0,147.0,1.1,19.0,617.0,405.45,301.73
2016,9,14,9,45,796.5,124.0,1.15,19.5,664.5,467.81,352.08
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,532.8,403.45
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,589.87,448.05
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,645.76,490.34
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.0,698.16,528.84
2016,9,14,11,0,896.0,104.0,1.4,21.0,811.0,748.74,565.04
2016,9,14,11,15,899.5,105.0,1.45,21.0,824.5,795.53,596.78
2016,9,14,11,30,903.0,106.0,1.5,21.0,838.0,839.77,626.29
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.0,879.35,651.88
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,915.9,675.35
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,946.57,695.63
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,973.69,713.71
2016,9,14,12,45,896.5,109.0,1.85,22.0,832.0,990.81,725.42
2016,9,14,13,0,885.0,113.0,1.9,22.0,819.0,1003.85,734.74
2016,9,14,13,15,880.5,112.0,1.95,22.0,800.5,1014.46,742.69
2016,9,14,13,30,876.0,111.0,2.0,22.0,782.0,1021.14,748.3
2016,9,14,13,45,871.0,108.5,2.05,22.0,757.0,1021.72,750.17
2016,9,14,14,0,866.0,106.0,2.1,22.0,732.0,1018.35,749.7
2016,9,14,14,15,856.0,104.5,2.1,22.0,699.5,1007.15,743.73
2016,9,14,14,30,846.0,103.0,2.1,22.0,667.0,1004.53,743.59
2016,9,14,14,45,835.0,99.5,2.15,22.0,629.0,982.34,731.23
2016,9,14,15,0,824.0,96.0,2.2,22.0,591.0,956.63,716.72
2016,9,14,15,15,805.5,93.0,2.2,21.5,547.0,920.95,696.24
2016,9,14,15,30,787.0,90.0,2.2,21.0,503.0,882.48,673.63
2016,9,14,15,45,765.5,85.5,2.2,21.0,455.5,836.92,644.41
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,789.35,613.24
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,734.08,576.49
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,673.85,534.88
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,601.65,482.83
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,531.28,429.65
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,440.53,356.49
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,355.85,284.1
2016,9,14,17,45,304.5,29.5,1.8,17.5,66.5,247.14,182.68
2016,9,14,18,0,181.0,17.0,1.7,17.0,26.0,134.17,0.0
2016,9,14,18,15,90.5,8.5,1.75,16.5,13.0,49.62,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,13.28,0.26
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,27.07,17.37
2016,9,15,6,45,469.5,42.0,1.65,14.5,124.5,33.94,24.2
2016,9,15,7,0,560.0,51.0,1.7,15.0,172.0,40.73,30.56
2016,9,15,7,15,616.5,57.0,1.6,15.5,223.5,44.83,34.34
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,53.25,41.78
2016,9,15,7,45,711.0,67.5,1.45,16.5,326.5,56.23,44.26
2016,9,15,8,0,749.0,72.0,1.4,17.0,378.0,59.17,46.63
2016,9,15,8,15,775.5,75.0,1.3,17.5,427.0,101.83,56.52
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,162.04,93.56
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,224.08,142.67
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,288.08,197.23
2016,9,15,9,15,856.5,86.0,1.1,19.5,607.5,354.25,254.21
2016,9,15,9,30,871.0,88.0,1.1,20.0,648.0,417.07,307.48
2016,9,15,9,45,884.0,88.5,1.15,20.5,683.5,478.24,358.07
2016,9,15,10,0,897.0,89.0,1.2,21.0,719.0,539.21,406.69
2016,9,15,10,15,905.0,90.0,1.25,21.0,747.5,597.37,452.36
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,654.24,495.69
2016,9,15,10,45,917.5,92.0,1.4,21.5,796.5,707.24,534.48
2016,9,15,11,0,922.0,93.0,1.5,22.0,817.0,758.11,570.56
2016,9,15,11,15,925.5,93.5,1.6,22.0,830.5,805.37,602.72
2016,9,15,11,30,929.0,94.0,1.7,22.0,844.0,849.98,632.93
2016,9,15,11,45,929.5,95.0,1.85,22.5,849.0,889.69,659.03
2016,9,15,12,0,930.0,96.0,2.0,23.0,854.0,926.15,682.89
2016,9,15,12,15,929.0,96.0,2.1,22.5,851.5,956.79,705.07
2016,9,15,12,30,928.0,96.0,2.2,22.0,849.0,983.78,725.06
2016,9,15,12,45,910.5,103.0,2.3,22.0,834.0,998.64,735.9
2016,9,15,13,0,893.0,110.0,2.4,22.0,819.0,1009.16,744.15
2016,9,15,13,15,888.5,109.5,2.45,22.0,800.5,1020.29,752.48
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,1027.49,758.39
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,1026.57,759.2
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,1021.69,757.65
2016,9,15,14,15,858.0,104.0,2.65,22.0,697.0,1008.8,751.0
2016,9,15,14,30,847.0,102.0,2.7,22.0,664.0,1004.43,750.19
2016,9,15,14,45,833.5,99.5,2.75,22.0,625.0,980.85,736.59
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,953.84,720.83
2016,9,15,15,15,800.5,94.0,2.8,21.5,541.5,917.18,699.32
2016,9,15,15,30,781.0,91.0,2.8,21.0,497.0,877.79,675.66
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.0,829.7,644.16
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,779.81,610.78
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,723.23,572.77
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,661.47,529.52
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,586.36,474.43
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,513.51,418.41
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,419.72,342.15
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,332.44,267.13
2016,9,15,17,45,257.5,30.0,2.8,16.5,61.0,220.21,159.43
2016,9,15,18,0,125.0,17.0,2.8,16.0,22.0,79.52,0.0
2016,9,15,18,15,62.5,8.5,2.75,15.5,11.0,7.26,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,13.29,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,27.05,17.28
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,34.29,24.53
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,41.45,31.23
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,45.88,35.32
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,50.27,39.19
2016,9,16,7,45,349.0,112.5,0.25,16.5,223.5,79.26,64.46
2016,9,16,8,0,47.0,160.0,0.2,17.0,179.0,117.29,96.76
2016,9,16,8,15,50.0,180.0,0.15,17.5,202.5,136.29,105.68
2016,9,16,8,30,53.0,200.0,0.1,18.0,226.0,157.75,121.35
2016,9,16,8,45,127.5,226.0,0.1,19.0,297.0,195.81,147.31
2016,9,16,9,0,202.0,252.0,0.1,20.0,368.0,247.25,184.12
2016,9,16,9,15,528.5,172.0,0.15,20.5,504.0,311.34,225.79
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,415.51,301.37
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,476.25,350.11
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,536.92,397.6
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,594.79,441.52
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,651.41,483.14
2016,9,16,10,45,904.0,97.0,0.7,23.5,787.5,704.08,520.82
2016,9,16,11,0,909.0,98.0,0.8,24.0,808.0,754.7,556.1
2016,9,16,11,15,912.0,98.5,0.95,24.0,821.5,801.03,587.74
2016,9,16,11,30,915.0,99.0,1.1,24.0,835.0,844.69,617.54
2016,9,16,11,45,915.5,100.0,1.25,24.5,840.0,883.87,643.11
2016,9,16,12,0,916.0,101.0,1.4,25.0,845.0,919.85,666.53
2016,9,16,12,15,916.0,101.0,1.45,25.0,842.5,950.98,686.74
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,978.56,704.78
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.0,996.53,717.58
2016,9,16,13,0,897.0,107.0,1.7,25.0,814.0,1010.46,728.06
2016,9,16,13,15,892.0,106.0,1.75,25.0,795.5,1020.46,735.54
2016,9,16,13,30,887.0,105.0,1.8,25.0,777.0,1026.48,740.71
2016,9,16,13,45,880.0,104.0,1.85,25.0,751.0,1026.5,742.28
2016,9,16,14,0,873.0,103.0,1.9,25.0,725.0,1022.57,741.57
2016,9,16,14,15,863.0,101.0,1.9,25.0,692.5,1010.54,735.21
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,1006.88,734.45
2016,9,16,14,45,839.5,96.5,1.95,25.0,621.0,983.13,721.39
2016,9,16,15,0,826.0,94.0,2.0,25.0,582.0,955.93,706.25
2016,9,16,15,15,807.5,91.0,2.0,24.5,538.0,920.04,686.03
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,881.38,663.68
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.0,833.47,633.78
2016,9,16,16,0,740.0,80.0,2.1,24.0,398.0,783.75,601.91
2016,9,16,16,15,704.0,75.5,2.1,23.5,347.5,727.39,565.11
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,666.09,523.31
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,590.58,469.04
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,517.37,413.82
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,423.84,339.35
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,336.84,265.56
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,222.03,152.76
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,79.73,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,0.75,13.5,35.5,12.91,0.0
2016,9,17,6,30,353.0,32.0,0.6,14.0,71.0,26.26,16.5
2016,9,17,6,45,450.0,41.0,0.5,15.0,118.0,33.14,23.44
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,39.96,29.78
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,44.08,33.57
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,48.17,37.18
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.0,68.36,54.73
2016,9,17,8,0,0.0,131.0,0.3,18.0,131.0,102.68,84.03
2016,9,17,8,15,4.0,148.5,0.3,18.5,150.5,117.15,91.4
2016,9,17,8,30,8.0,166.0,0.3,19.0,170.0,132.61,103.11
2016,9,17,8,45,37.5,204.0,0.35,19.5,225.0,165.55,127.56
2016,9,17,9,0,67.0,242.0,0.4,20.0,280.0,206.6,158.26
2016,9,17,9,15,466.5,163.5,0.45,20.5,459.0,285.63,209.48
2016,9,17,9,30,866.0,85.0,0.5,21.0,638.0,415.08,303.23
2016,9,17,9,45,878.5,86.0,0.55,22.0,673.0,476.09,351.47
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,536.87,398.13
2016,9,17,10,15,898.5,88.5,0.65,23.5,735.5,594.78,441.68
2016,9,17,10,30,906.0,90.0,0.7,24.0,763.0,651.37,482.74
2016,9,17,10,45,911.5,90.5,0.8,24.5,783.5,704.12,520.45
2016,9,17,11,0,917.0,91.0,0.9,25.0,804.0,754.82,555.47
2016,9,17,11,15,920.0,91.5,1.0,25.0,817.0,801.34,586.48
2016,9,17,11,30,923.0,92.0,1.1,25.0,830.0,845.16,615.58
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.0,883.96,641.36
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,919.51,665.05
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,949.75,685.41
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,976.35,703.56
2016,9,17,12,45,907.0,98.5,1.6,25.0,819.5,991.71,714.73
2016,9,17,13,0,892.0,104.0,1.7,25.0,805.0,1002.82,723.46
2016,9,17,13,15,887.0,103.5,1.75,25.0,786.0,1013.16,731.2
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,1019.55,736.61
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,1017.81,737.72
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,1012.13,736.5
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.0,1000.06,731.52
2016,9,17,14,30,845.0,97.0,2.0,24.0,648.0,996.32,732.1
2016,9,17,14,45,830.0,95.0,2.05,24.0,609.0,971.67,718.28
2016,9,17,15,0,815.0,93.0,2.1,24.0,570.0,943.67,702.39
2016,9,17,15,15,795.5,90.0,2.1,24.0,526.5,906.94,680.01
2016,9,17,15,30,776.0,87.0,2.1,24.0,483.0,867.53,655.64
2016,9,17,15,45,750.0,83.5,2.15,24.0,435.0,819.16,625.12
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,769.09,592.7
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,712.31,554.91
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,650.55,512.13
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,574.99,457.43
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,501.89,401.88
2016,9,17,17,15,462.5,48.0,1.95,21.0,138.0,407.74,326.15
2016,9,17,17,30,379.0,39.0,1.8,20.0,90.0,320.53,251.58
2016,9,17,17,45,242.5,26.0,1.7,19.5,53.0,204.29,132.18
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,65.95,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,12.51,0.0
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,25.42,15.49
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,32.31,22.44
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,39.13,28.72
2016,9,18,7,15,591.0,55.0,1.05,18.5,210.0,43.26,32.51
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,47.37,36.11
2016,9,18,7,45,689.5,65.0,0.95,20.0,310.5,54.2,41.88
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,56.82,43.86
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,102.23,55.37
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,161.89,92.47
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,222.56,139.83
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,285.24,192.08
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.0,350.4,246.36
2016,9,18,9,30,856.0,85.0,0.8,26.0,628.0,412.4,296.79
2016,9,18,9,45,875.0,83.5,0.75,27.0,664.5,473.52,344.5
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,535.07,390.29
2016,9,18,10,15,901.5,83.0,0.6,28.5,728.5,592.58,431.45
2016,9,18,10,30,909.0,84.0,0.5,29.0,756.0,648.74,469.63
2016,9,18,10,45,914.0,85.0,0.45,29.5,777.0,701.63,504.5
2016,9,18,11,0,919.0,86.0,0.4,30.0,798.0,752.44,536.13
2016,9,18,11,15,922.5,86.5,0.5,30.5,811.0,799.29,565.29
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,843.46,592.55
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,882.56,616.5
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,918.43,638.4
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,949.1,659.31
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,976.13,678.11
2016,9,18,12,45,921.0,89.0,1.25,32.0,815.5,995.37,692.27
2016,9,18,13,0,914.0,91.0,1.4,32.0,803.0,1010.58,704.14
2016,9,18,13,15,909.0,90.0,1.5,32.0,784.5,1020.35,712.06
2016,9,18,13,30,904.0,89.0,1.6,32.0,766.0,1026.08,717.7
2016,9,18,13,45,897.5,88.0,1.7,32.0,740.0,1026.24,720.1
2016,9,18,14,0,891.0,87.0,1.8,32.0,714.0,1022.4,720.21
2016,9,18,14,15,881.0,85.5,1.85,31.5,681.0,1010.47,716.22
2016,9,18,14,30,871.0,84.0,1.9,31.0,648.0,994.74,710.0
2016,9,18,14,45,858.0,82.0,2.0,31.0,609.5,971.73,698.38
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,945.34,684.51
2016,9,18,15,15,826.5,77.5,2.15,30.5,526.5,909.82,665.37
2016,9,18,15,30,808.0,75.0,2.2,30.0,482.0,881.95,650.99
2016,9,18,15,45,783.5,71.5,2.25,29.5,434.5,834.09,622.73
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,784.43,592.52
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,723.36,553.64
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,662.06,512.99
2016,9,18,16,45,636.0,55.0,2.2,26.5,235.0,587.0,459.46
2016,9,18,17,0,584.0,50.0,2.2,26.0,184.0,519.79,409.04
2016,9,18,17,15,500.5,42.0,2.1,25.0,136.0,425.45,334.71
2016,9,18,17,30,417.0,34.0,2.0,24.0,88.0,338.32,260.47
2016,9,18,17,45,273.0,22.5,1.9,23.0,51.5,215.28,126.05
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,75.99,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
