Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.0,15.0,1.05,17.5,32.5,12.12,0.0
2016,9,19,6,30,336.0,30.0,1.1,18.0,65.0,24.6,14.49
2016,9,19,6,45,430.0,39.0,1.15,18.5,110.5,31.49,21.54
2016,9,19,7,0,524.0,48.0,1.2,19.0,156.0,38.33,27.87
2016,9,19,7,15,582.5,54.5,1.15,19.5,205.5,42.87,32.01
2016,9,19,7,30,641.0,61.0,1.1,20.0,255.0,47.35,35.94
2016,9,19,7,45,681.0,65.0,1.05,20.5,305.0,54.18,41.77
2016,9,19,8,0,721.0,69.0,1.0,21.0,355.0,56.78,43.83
2016,9,19,8,15,749.0,72.5,1.0,21.5,403.0,102.81,55.79
2016,9,19,8,30,777.0,76.0,1.0,22.0,451.0,162.01,92.93
2016,9,19,8,45,797.5,78.5,1.05,23.0,496.0,222.19,140.13
2016,9,19,9,0,818.0,81.0,1.1,24.0,541.0,284.37,192.22
2016,9,19,9,15,833.0,83.0,1.1,24.5,580.5,348.95,246.88
2016,9,19,9,30,848.0,85.0,1.1,25.0,620.0,410.47,298.11
2016,9,19,9,45,845.5,92.5,1.15,26.0,650.5,469.29,345.34
2016,9,19,10,0,843.0,100.0,1.2,27.0,681.0,526.32,389.2
2016,9,19,10,15,852.0,101.5,1.2,27.0,708.5,582.56,432.04
2016,9,19,10,30,861.0,103.0,1.2,27.0,736.0,637.73,472.71
2016,9,19,10,45,870.0,102.5,1.3,27.5,757.5,689.74,509.9
2016,9,19,11,0,879.0,102.0,1.4,28.0,779.0,740.12,545.01
2016,9,19,11,15,882.5,102.5,1.5,28.0,792.0,785.39,575.28
2016,9,19,11,30,886.0,103.0,1.6,28.0,805.0,828.1,603.68
2016,9,19,11,45,891.0,101.5,1.75,28.5,811.0,867.32,628.98
2016,9,19,12,0,896.0,100.0,1.9,29.0,817.0,903.65,652.3
2016,9,19,12,15,895.5,100.0,1.95,29.0,814.0,933.44,671.65
2016,9,19,12,30,895.0,100.0,2.0,29.0,811.0,959.72,688.86
2016,9,19,12,45,881.5,105.0,2.15,29.0,797.0,975.25,700.43
2016,9,19,13,0,868.0,110.0,2.3,29.0,783.0,986.7,709.62
2016,9,19,13,15,863.0,109.0,2.35,29.0,765.0,996.05,716.61
2016,9,19,13,30,858.0,108.0,2.4,29.0,747.0,1001.53,721.32
2016,9,19,13,45,855.5,104.5,2.5,29.0,722.5,1002.86,724.07
2016,9,19,14,0,853.0,101.0,2.6,29.0,698.0,1000.29,724.49
2016,9,19,14,15,842.5,99.0,2.65,28.5,665.5,987.51,719.44
2016,9,19,14,30,832.0,97.0,2.7,28.0,633.0,983.1,720.03
2016,9,19,14,45,823.5,93.0,2.75,28.0,595.5,962.41,708.55
2016,9,19,15,0,815.0,89.0,2.8,28.0,558.0,938.21,694.88
2016,9,19,15,15,795.5,86.0,2.8,27.5,514.5,901.32,673.59
2016,9,19,15,30,776.0,83.0,2.8,27.0,471.0,861.78,650.23
2016,9,19,15,45,755.5,78.0,2.85,26.5,424.5,816.46,622.67
2016,9,19,16,0,735.0,73.0,2.9,26.0,378.0,769.17,592.96
2016,9,19,16,15,698.5,69.0,2.85,25.5,328.0,707.92,551.63
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,651.86,512.64
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.0,578.33,458.72
2016,9,19,17,0,565.0,51.0,2.7,24.0,178.0,507.02,403.87
2016,9,19,17,15,478.5,43.0,2.6,23.0,130.5,411.61,327.08
2016,9,19,17,30,392.0,35.0,2.5,22.0,83.0,323.58,250.36
2016,9,19,17,45,248.0,22.5,2.4,21.0,47.5,198.38,101.41
2016,9,19,18,0,104.0,10.0,2.3,20.0,12.0,62.11,0.0
2016,9,19,18,15,52.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,145.5,17.0,2.6,14.0,32.0,13.9,0.0
2016,9,20,6,30,291.0,34.0,2.7,14.0,64.0,28.13,17.48
2016,9,20,6,45,393.5,44.5,2.8,14.5,109.5,36.12,25.89
2016,9,20,7,0,496.0,55.0,2.9,15.0,155.0,44.03,33.34
2016,9,20,7,15,559.0,62.0,2.9,15.5,205.5,48.71,37.71
2016,9,20,7,30,622.0,69.0,2.9,16.0,256.0,53.37,41.85
2016,9,20,7,45,668.0,73.0,2.95,16.5,307.0,55.56,43.69
2016,9,20,8,0,714.0,77.0,3.0,17.0,358.0,57.81,45.48
2016,9,20,8,15,742.5,80.5,2.95,17.5,406.5,109.81,62.51
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,168.81,100.61
2016,9,20,8,45,797.5,85.0,2.85,18.5,500.5,228.72,148.91
2016,9,20,9,0,824.0,86.0,2.8,19.0,546.0,291.38,203.14
2016,9,20,9,15,838.5,88.5,2.8,19.0,586.0,353.82,258.73
2016,9,20,9,30,853.0,91.0,2.8,19.0,626.0,418.69,315.38
2016,9,20,9,45,866.0,91.5,2.8,19.5,660.5,478.81,366.33
2016,9,20,10,0,879.0,92.0,2.8,20.0,695.0,538.74,415.36
2016,9,20,10,15,886.5,93.5,2.8,20.0,722.5,595.99,461.52
2016,9,20,10,30,894.0,95.0,2.8,20.0,750.0,651.93,505.3
2016,9,20,10,45,899.5,95.5,2.85,20.5,770.0,704.03,544.26
2016,9,20,11,0,905.0,96.0,2.9,21.0,790.0,754.09,580.4
2016,9,20,11,15,908.0,96.5,2.95,21.0,802.5,799.99,612.23
2016,9,20,11,30,911.0,97.0,3.0,21.0,815.0,843.21,641.98
2016,9,20,11,45,911.5,97.5,3.05,21.5,819.5,881.44,666.85
2016,9,20,12,0,912.0,98.0,3.1,22.0,824.0,916.43,689.38
2016,9,20,12,15,911.0,98.0,3.15,22.0,820.5,946.15,709.62
2016,9,20,12,30,910.0,98.0,3.2,22.0,817.0,972.27,727.51
2016,9,20,12,45,904.5,99.0,3.25,22.0,805.0,991.44,740.86
2016,9,20,13,0,899.0,100.0,3.3,22.0,793.0,1006.67,751.77
2016,9,20,13,15,894.0,99.0,3.3,22.0,774.0,1016.22,758.67
2016,9,20,13,30,889.0,98.0,3.3,22.0,755.0,1021.77,763.12
2016,9,20,13,45,704.0,166.5,3.35,22.0,675.5,940.06,709.36
2016,9,20,14,0,519.0,235.0,3.4,22.0,596.0,822.64,628.24
2016,9,20,14,15,683.5,164.5,3.4,21.5,615.5,922.21,702.83
2016,9,20,14,30,848.0,94.0,3.4,21.0,635.0,983.51,746.88
2016,9,20,14,45,832.5,92.0,3.45,21.0,596.0,969.96,739.13
2016,9,20,15,0,817.0,90.0,3.5,21.0,557.0,941.19,721.57
2016,9,20,15,15,797.0,87.0,3.5,20.5,513.0,903.7,698.94
2016,9,20,15,30,777.0,84.0,3.5,20.0,469.0,863.58,674.12
2016,9,20,15,45,750.0,80.5,3.55,20.0,421.0,814.1,641.06
2016,9,20,16,0,723.0,77.0,3.6,20.0,373.0,763.01,606.08
2016,9,20,16,15,684.5,72.0,3.55,19.5,322.5,704.5,565.22
2016,9,20,16,30,646.0,67.0,3.5,19.0,272.0,641.22,519.23
2016,9,20,16,45,591.0,60.5,3.5,19.0,222.0,564.02,459.69
2016,9,20,17,0,536.0,54.0,3.5,19.0,172.0,489.57,399.67
2016,9,20,17,15,445.5,45.0,3.45,18.5,125.0,391.47,317.38
2016,9,20,17,30,355.0,36.0,3.4,18.0,78.0,301.09,235.71
2016,9,20,17,45,177.5,18.0,3.35,17.5,39.0,150.41,59.5
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.5,16.5,3.6,13.5,31.0,13.52,0.0
2016,9,21,6,30,293.0,33.0,3.8,14.0,62.0,27.33,16.58
2016,9,21,6,45,396.0,43.0,4.0,14.5,107.5,34.92,24.79
2016,9,21,7,0,499.0,53.0,4.2,15.0,153.0,42.46,31.92
2016,9,21,7,15,562.5,60.0,4.3,15.0,203.0,47.21,36.43
2016,9,21,7,30,626.0,67.0,4.4,15.0,253.0,51.94,40.75
2016,9,21,7,45,459.0,107.0,4.5,15.5,257.0,77.05,62.86
2016,9,21,8,0,292.0,147.0,4.6,16.0,261.0,104.0,86.24
2016,9,21,8,15,535.5,114.5,4.6,16.0,357.5,117.5,75.81
2016,9,21,8,30,779.0,82.0,4.6,16.0,454.0,169.44,101.76
2016,9,21,8,45,622.0,137.0,4.65,16.5,452.0,232.03,160.61
2016,9,21,9,0,465.0,192.0,4.7,17.0,450.0,275.59,204.99
2016,9,21,9,15,662.0,141.5,4.7,17.0,538.5,338.35,254.41
2016,9,21,9,30,859.0,91.0,4.7,17.0,627.0,422.18,323.19
2016,9,21,9,45,874.0,92.0,4.75,17.5,663.0,484.0,376.71
2016,9,21,10,0,889.0,93.0,4.8,18.0,699.0,545.85,428.64
2016,9,21,10,15,898.5,94.0,4.8,18.0,728.0,604.34,477.14
2016,9,21,10,30,908.0,95.0,4.8,18.0,757.0,661.68,523.4
2016,9,21,10,45,916.0,95.5,4.8,18.0,779.0,716.14,566.3
2016,9,21,11,0,924.0,96.0,4.8,18.0,801.0,768.76,606.44
2016,9,21,11,15,929.0,96.5,4.8,18.0,815.0,817.0,640.92
2016,9,21,11,30,934.0,97.0,4.8,18.0,829.0,862.66,673.28
2016,9,21,11,45,937.0,97.0,4.85,18.5,835.5,903.32,700.82
2016,9,21,12,0,940.0,97.0,4.9,19.0,842.0,940.81,725.97
2016,9,21,12,15,941.0,97.0,4.95,19.0,840.0,973.14,748.86
2016,9,21,12,30,942.0,97.0,5.0,19.0,838.0,1001.87,769.3
2016,9,21,12,45,936.5,99.0,5.05,19.0,826.5,1022.78,784.43
2016,9,21,13,0,931.0,101.0,5.1,19.0,815.0,1039.66,796.95
2016,9,21,13,15,926.5,100.0,5.15,19.0,795.5,1050.11,805.21
2016,9,21,13,30,922.0,99.0,5.2,19.0,776.0,1056.44,810.85
2016,9,21,13,45,918.0,96.5,5.3,19.5,750.5,1057.43,811.81
2016,9,21,14,0,914.0,94.0,5.4,20.0,725.0,1054.29,810.11
2016,9,21,14,15,903.5,92.0,5.45,19.5,690.5,1041.06,804.34
2016,9,21,14,30,893.0,90.0,5.5,19.0,656.0,1023.93,795.95
2016,9,21,14,45,883.0,86.5,5.55,19.0,616.5,1001.69,782.45
2016,9,21,15,0,873.0,83.0,5.6,19.0,577.0,975.83,766.36
2016,9,21,15,15,853.5,80.5,5.6,18.5,531.5,949.46,751.0
2016,9,21,15,30,834.0,78.0,5.6,18.0,486.0,909.09,725.18
2016,9,21,15,45,810.5,74.0,5.6,18.0,437.0,860.59,691.52
2016,9,21,16,0,787.0,70.0,5.6,18.0,388.0,810.12,655.72
2016,9,21,16,15,749.0,66.0,5.5,17.5,335.5,745.75,609.09
2016,9,21,16,30,711.0,62.0,5.4,17.0,283.0,681.17,560.71
2016,9,21,16,45,653.5,56.0,5.35,16.5,230.5,599.5,496.86
2016,9,21,17,0,596.0,50.0,5.3,16.0,178.0,527.17,437.51
2016,9,21,17,15,500.0,42.0,5.2,15.5,129.0,424.06,349.1
2016,9,21,17,30,404.0,34.0,5.1,15.0,80.0,329.1,259.56
2016,9,21,17,45,202.0,17.0,5.05,15.0,40.0,160.92,36.78
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.5,15.5,3.8,12.5,30.0,12.69,0.0
2016,9,22,6,30,307.0,31.0,3.9,13.0,60.0,25.65,15.03
2016,9,22,6,45,414.5,40.5,4.05,13.5,106.5,32.93,23.11
2016,9,22,7,0,522.0,50.0,4.2,14.0,153.0,40.17,30.01
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,44.66,34.23
2016,9,22,7,30,649.0,63.0,4.0,15.0,255.0,49.13,38.26
2016,9,22,7,45,698.5,66.5,3.95,15.5,307.5,55.77,44.06
2016,9,22,8,0,748.0,70.0,3.9,16.0,360.0,58.07,45.91
2016,9,22,8,15,776.5,73.0,3.7,16.5,409.0,108.47,59.93
2016,9,22,8,30,805.0,76.0,3.5,17.0,458.0,169.29,99.96
2016,9,22,8,45,829.5,77.5,3.35,17.5,504.0,231.35,150.72
2016,9,22,9,0,854.0,79.0,3.2,18.0,550.0,299.4,209.94
2016,9,22,9,15,868.5,81.0,3.1,18.0,590.5,362.37,266.42
2016,9,22,9,30,883.0,83.0,3.0,18.0,631.0,425.86,322.41
2016,9,22,9,45,897.0,83.0,2.9,18.5,666.5,487.59,374.8
2016,9,22,10,0,911.0,83.0,2.8,19.0,702.0,549.17,425.1
2016,9,22,10,15,918.5,84.0,2.75,19.0,729.5,607.53,472.12
2016,9,22,10,30,926.0,85.0,2.7,19.0,757.0,664.48,516.54
2016,9,22,10,45,930.0,86.5,2.65,19.5,777.0,717.9,555.94
2016,9,22,11,0,934.0,88.0,2.6,20.0,797.0,769.08,591.74
2016,9,22,11,15,937.0,88.5,2.65,20.0,809.5,816.03,624.14
2016,9,22,11,30,940.0,89.0,2.7,20.0,822.0,860.19,654.39
2016,9,22,11,45,939.5,90.0,2.75,20.5,826.0,898.93,679.46
2016,9,22,12,0,939.0,91.0,2.8,21.0,830.0,934.26,702.09
2016,9,22,12,15,938.0,90.5,2.8,21.0,826.5,964.0,721.83
2016,9,22,12,30,937.0,90.0,2.8,21.0,823.0,990.0,739.13
2016,9,22,12,45,929.5,92.0,2.85,21.0,810.0,1008.68,752.11
2016,9,22,13,0,922.0,94.0,2.9,21.0,797.0,1023.28,762.59
2016,9,22,13,15,916.5,93.5,2.95,21.0,777.5,1032.94,770.0
2016,9,22,13,30,911.0,93.0,3.0,21.0,758.0,1038.52,774.93
2016,9,22,13,45,900.0,93.5,3.05,21.0,730.5,1035.64,774.46
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,1028.76,771.57
2016,9,22,14,15,877.5,92.0,3.2,21.0,669.0,1014.49,764.31
2016,9,22,14,30,866.0,90.0,3.3,21.0,635.0,996.45,754.62
2016,9,22,14,45,847.0,89.5,3.4,21.0,594.5,980.77,746.57
2016,9,22,15,0,828.0,89.0,3.5,21.0,554.0,950.08,728.16
2016,9,22,15,15,807.5,86.0,3.6,20.5,509.0,911.76,705.66
2016,9,22,15,30,787.0,83.0,3.7,20.0,464.0,870.79,680.81
2016,9,22,15,45,752.5,81.0,3.85,19.5,414.5,815.94,645.46
2016,9,22,16,0,718.0,79.0,4.0,19.0,365.0,765.49,612.24
2016,9,22,16,15,677.0,74.0,4.05,18.5,314.5,699.96,565.94
2016,9,22,16,30,636.0,69.0,4.1,18.0,264.0,634.85,518.12
2016,9,22,16,45,572.5,62.5,4.2,17.5,213.0,551.5,453.77
2016,9,22,17,0,509.0,56.0,4.3,17.0,162.0,471.48,388.95
2016,9,22,17,15,410.0,46.0,4.15,16.5,115.5,367.7,299.93
2016,9,22,17,30,311.0,36.0,4.0,16.0,69.0,272.36,210.54
2016,9,22,17,45,155.5,18.0,3.9,15.5,34.5,133.75,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.5,1.85,12.5,29.5,11.52,0.0
2016,9,23,6,30,349.0,27.0,1.9,13.0,59.0,22.27,12.07
2016,9,23,6,45,447.0,35.5,1.95,14.0,104.0,28.87,19.52
2016,9,23,7,0,545.0,44.0,2.0,15.0,149.0,35.44,25.71
2016,9,23,7,15,604.5,49.5,1.9,15.5,199.0,42.8,32.46
2016,9,23,7,30,664.0,55.0,1.8,16.0,249.0,47.02,36.25
2016,9,23,7,45,703.0,59.0,1.75,16.5,299.0,49.83,38.65
2016,9,23,8,0,742.0,63.0,1.7,17.0,349.0,52.62,40.95
2016,9,23,8,15,769.0,66.5,1.65,17.5,396.5,103.94,55.81
2016,9,23,8,30,796.0,70.0,1.6,18.0,444.0,164.36,95.64
2016,9,23,8,45,816.5,72.0,1.6,19.0,488.5,229.65,148.45
2016,9,23,9,0,837.0,74.0,1.6,20.0,533.0,291.83,201.88
2016,9,23,9,15,851.0,75.5,1.55,20.5,572.0,352.99,255.28
2016,9,23,9,30,865.0,77.0,1.5,21.0,611.0,414.62,307.83
2016,9,23,9,45,875.0,78.5,1.5,21.5,644.5,474.65,357.56
2016,9,23,10,0,885.0,80.0,1.5,22.0,678.0,534.13,404.98
2016,9,23,10,15,892.5,81.5,1.55,22.0,705.0,591.4,450.1
2016,9,23,10,30,900.0,83.0,1.6,22.0,732.0,647.34,492.88
2016,9,23,10,45,904.0,84.0,1.65,22.5,751.5,698.85,530.33
2016,9,23,11,0,908.0,85.0,1.7,23.0,771.0,748.17,564.46
2016,9,23,11,15,911.0,85.5,1.8,23.0,783.0,793.83,595.67
2016,9,23,11,30,914.0,86.0,1.9,23.0,795.0,836.77,624.9
2016,9,23,11,45,912.5,87.0,2.0,23.0,798.5,873.53,649.89
2016,9,23,12,0,911.0,88.0,2.1,23.0,802.0,906.91,672.66
2016,9,23,12,15,910.0,88.0,2.25,23.0,798.0,936.17,693.26
2016,9,23,12,30,909.0,88.0,2.4,23.0,794.0,961.83,711.58
2016,9,23,12,45,902.5,89.5,2.55,23.0,782.0,980.15,725.21
2016,9,23,13,0,896.0,91.0,2.7,23.0,770.0,994.53,736.43
2016,9,23,13,15,891.0,90.0,2.8,22.5,751.0,1003.58,745.3
2016,9,23,13,30,886.0,89.0,2.9,22.0,732.0,1008.66,751.78
2016,9,23,13,45,878.0,88.0,3.05,22.0,705.5,1006.74,752.79
2016,9,23,14,0,870.0,87.0,3.2,22.0,679.0,1000.9,751.33
2016,9,23,14,15,860.0,85.5,3.25,22.0,646.5,988.6,744.86
2016,9,23,14,30,850.0,84.0,3.3,22.0,614.0,972.61,736.04
2016,9,23,14,45,838.5,81.0,3.4,22.0,576.0,949.69,722.92
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,923.42,707.45
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,897.62,692.91
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,858.23,668.52
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,807.42,634.47
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,755.21,598.6
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,690.97,554.55
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,626.91,508.66
2016,9,23,16,45,594.0,53.0,3.6,18.5,205.5,554.75,453.11
2016,9,23,17,0,538.0,47.0,3.6,18.0,156.0,480.57,393.05
2016,9,23,17,15,441.5,38.5,3.55,17.5,110.5,379.69,307.29
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,287.73,217.96
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,137.59,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,1.35,14.5,29.0,10.67,0.0
2016,9,24,6,30,372.0,25.0,1.4,15.0,58.0,20.64,10.36
2016,9,24,6,45,472.0,32.5,1.5,16.0,104.0,28.85,19.28
2016,9,24,7,0,572.0,40.0,1.6,17.0,150.0,35.23,25.28
2016,9,24,7,15,631.5,45.5,1.65,17.5,200.0,39.61,29.37
2016,9,24,7,30,691.0,51.0,1.7,18.0,250.0,43.99,33.27
2016,9,24,7,45,731.0,54.5,1.75,18.5,301.0,46.57,35.47
2016,9,24,8,0,771.0,58.0,1.8,19.0,352.0,49.15,37.58
2016,9,24,8,15,798.0,61.0,1.9,19.5,401.0,102.79,53.15
2016,9,24,8,30,825.0,64.0,2.0,20.0,450.0,169.61,97.98
2016,9,24,8,45,846.0,66.0,2.1,21.0,495.0,231.82,148.24
2016,9,24,9,0,867.0,68.0,2.2,22.0,540.0,295.89,203.31
2016,9,24,9,15,881.5,69.5,2.2,22.5,580.5,358.97,258.45
2016,9,24,9,30,896.0,71.0,2.2,23.0,621.0,422.55,312.82
2016,9,24,9,45,909.5,71.0,2.2,23.5,656.0,484.52,364.25
2016,9,24,10,0,923.0,71.0,2.2,24.0,691.0,546.24,413.6
2016,9,24,10,15,931.0,71.5,2.15,24.5,718.5,604.77,458.58
2016,9,24,10,30,939.0,72.0,2.1,25.0,746.0,661.89,500.78
2016,9,24,10,45,944.5,73.0,2.1,25.5,766.5,716.16,539.72
2016,9,24,11,0,950.0,74.0,2.1,26.0,787.0,768.28,574.67
2016,9,24,11,15,953.0,74.0,2.05,26.0,800.0,815.04,605.1
2016,9,24,11,30,956.0,74.0,2.0,26.0,813.0,858.94,633.25
2016,9,24,11,45,957.5,74.5,1.95,26.5,817.5,899.04,657.28
2016,9,24,12,0,959.0,75.0,1.9,27.0,822.0,935.8,678.83
2016,9,24,12,15,958.5,75.0,1.9,27.0,818.5,966.68,698.34
2016,9,24,12,30,958.0,75.0,1.9,27.0,815.0,993.79,715.49
2016,9,24,12,45,945.0,80.0,1.95,27.5,801.0,1010.7,725.46
2016,9,24,13,0,932.0,85.0,2.0,28.0,787.0,1023.3,732.91
2016,9,24,13,15,927.0,84.5,2.05,28.0,767.5,1033.26,740.35
2016,9,24,13,30,922.0,84.0,2.1,28.0,748.0,1039.11,745.39
2016,9,24,13,45,913.5,83.0,2.15,28.0,721.0,1036.73,745.45
2016,9,24,14,0,905.0,82.0,2.2,28.0,694.0,1030.27,743.17
2016,9,24,14,15,894.5,80.5,2.2,27.5,660.0,1017.19,737.73
2016,9,24,14,30,884.0,79.0,2.2,27.0,626.0,1000.29,729.98
2016,9,24,14,45,869.5,77.5,2.25,27.0,586.5,975.75,716.45
2016,9,24,15,0,855.0,76.0,2.3,27.0,547.0,947.86,700.71
2016,9,24,15,15,835.0,73.5,2.3,26.5,502.0,910.29,679.25
2016,9,24,15,30,815.0,71.0,2.3,26.0,457.0,880.33,662.62
2016,9,24,15,45,787.5,68.0,2.35,26.0,408.5,829.89,630.62
2016,9,24,16,0,760.0,65.0,2.4,26.0,360.0,777.87,596.74
2016,9,24,16,15,720.5,60.5,2.35,25.0,309.0,712.57,553.74
2016,9,24,16,30,681.0,56.0,2.3,24.0,258.0,647.4,508.86
2016,9,24,16,45,618.5,51.0,2.3,23.0,207.0,564.65,448.5
2016,9,24,17,0,556.0,46.0,2.3,22.0,156.0,491.67,392.05
2016,9,24,17,15,455.5,37.0,2.25,21.0,109.5,386.78,305.93
2016,9,24,17,30,355.0,28.0,2.2,20.0,63.0,291.5,212.48
2016,9,24,17,45,177.5,14.0,2.2,19.5,31.5,137.18,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,188.0,12.5,1.7,15.5,28.5,10.67,0.0
2016,9,25,6,30,376.0,25.0,1.8,16.0,57.0,20.71,9.98
2016,9,25,6,45,482.0,33.0,1.9,17.0,104.0,29.42,19.61
2016,9,25,7,0,588.0,41.0,2.0,18.0,151.0,36.26,26.03
2016,9,25,7,15,648.5,46.5,2.05,18.5,202.5,40.63,30.11
2016,9,25,7,30,709.0,52.0,2.1,19.0,254.0,45.01,34.01
2016,9,25,7,45,747.5,56.0,2.15,20.0,305.5,47.96,36.45
2016,9,25,8,0,786.0,60.0,2.2,21.0,357.0,50.89,38.77
2016,9,25,8,15,813.0,62.5,2.2,21.5,406.0,106.14,54.69
2016,9,25,8,30,840.0,65.0,2.2,22.0,455.0,173.53,99.74
2016,9,25,8,45,858.5,67.5,2.25,23.0,500.5,236.67,150.59
2016,9,25,9,0,877.0,70.0,2.3,24.0,546.0,301.34,205.87
2016,9,25,9,15,891.0,72.0,2.25,24.5,586.0,365.37,261.3
2016,9,25,9,30,905.0,74.0,2.2,25.0,626.0,429.83,315.81
2016,9,25,9,45,918.0,74.0,2.2,26.0,660.5,492.16,366.34
2016,9,25,10,0,931.0,74.0,2.2,27.0,695.0,554.15,414.51
2016,9,25,10,15,938.0,75.0,2.15,27.5,722.5,613.06,459.11
2016,9,25,10,30,945.0,76.0,2.1,28.0,750.0,670.45,500.87
2016,9,25,10,45,948.0,77.0,2.1,28.5,769.5,723.35,538.29
2016,9,25,11,0,951.0,78.0,2.1,29.0,789.0,773.83,571.72
2016,9,25,11,15,953.5,78.5,2.0,29.5,801.0,820.78,600.27
2016,9,25,11,30,956.0,79.0,1.9,30.0,813.0,864.84,626.3
2016,9,25,11,45,955.0,80.5,1.85,30.5,817.0,903.89,649.11
2016,9,25,12,0,954.0,82.0,1.8,31.0,821.0,939.47,669.41
2016,9,25,12,15,952.5,81.5,1.7,31.5,817.0,968.78,684.93
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,994.26,697.89
2016,9,25,12,45,946.0,82.0,1.5,32.5,800.0,1014.15,707.28
2016,9,25,13,0,941.0,83.0,1.4,33.0,787.0,1029.97,714.15
2016,9,25,13,15,936.0,82.0,1.25,33.0,767.5,1039.35,717.74
2016,9,25,13,30,931.0,81.0,1.1,33.0,748.0,1044.56,718.82
2016,9,25,13,45,919.5,81.5,1.0,33.5,720.0,1040.86,714.14
2016,9,25,14,0,908.0,82.0,0.9,34.0,692.0,1033.1,707.27
2016,9,25,14,15,897.5,80.5,0.8,33.5,658.0,1019.94,700.24
2016,9,25,14,30,887.0,79.0,0.7,33.0,624.0,1002.94,691.05
2016,9,25,14,45,867.5,79.0,0.6,33.0,583.0,975.24,674.16
2016,9,25,15,0,848.0,79.0,0.5,33.0,542.0,944.41,655.53
2016,9,25,15,15,828.0,76.0,0.55,32.5,497.0,916.97,643.37
2016,9,25,15,30,808.0,73.0,0.6,32.0,452.0,875.85,622.26
2016,9,25,15,45,774.5,71.0,0.65,32.0,402.5,821.41,590.89
2016,9,25,16,0,741.0,69.0,0.7,32.0,353.0,765.7,557.69
2016,9,25,16,15,700.0,64.0,0.8,30.5,302.0,699.05,519.46
2016,9,25,16,30,659.0,59.0,0.9,29.0,251.0,632.65,478.64
2016,9,25,16,45,593.0,53.0,1.05,28.0,200.0,553.08,424.58
2016,9,25,17,0,527.0,47.0,1.2,27.0,149.0,471.82,365.11
2016,9,25,17,15,424.0,37.5,1.3,26.0,103.0,366.11,281.24
2016,9,25,17,30,321.0,28.0,1.4,25.0,57.0,270.36,186.36
2016,9,25,17,45,160.5,14.0,1.5,24.0,28.5,101.77,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,17.5,23.5,11.52,0.0
2016,9,26,6,30,237.0,27.0,0.4,18.0,47.0,22.22,10.56
2016,9,26,6,45,340.0,40.0,0.35,18.5,90.5,32.55,22.15
2016,9,26,7,0,443.0,53.0,0.3,19.0,134.0,42.63,31.48
2016,9,26,7,15,510.5,61.5,0.3,19.5,183.5,48.53,36.89
2016,9,26,7,30,578.0,70.0,0.3,20.0,233.0,54.34,42.02
2016,9,26,7,45,623.5,76.5,0.3,21.0,283.5,58.31,45.28
2016,9,26,8,0,669.0,83.0,0.3,22.0,334.0,62.2,48.35
2016,9,26,8,15,701.0,88.0,0.25,22.5,382.5,114.29,64.35
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,173.11,102.58
2016,9,26,8,45,756.0,97.0,0.2,24.0,475.5,237.09,152.27
2016,9,26,9,0,779.0,101.0,0.2,25.0,520.0,298.92,202.54
2016,9,26,9,15,796.5,104.0,0.3,25.5,560.5,360.19,253.35
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,422.58,303.99
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.0,482.83,351.34
2016,9,26,10,0,838.0,112.0,0.7,28.0,669.0,542.94,396.89
2016,9,26,10,15,847.5,114.0,0.75,28.5,696.5,600.74,439.19
2016,9,26,10,30,857.0,116.0,0.8,29.0,724.0,657.55,479.33
2016,9,26,10,45,863.0,117.5,0.9,29.5,744.5,710.26,516.03
2016,9,26,11,0,869.0,119.0,1.0,30.0,765.0,761.08,550.54
2016,9,26,11,15,873.0,119.5,1.1,30.0,777.5,800.29,576.79
2016,9,26,11,30,877.0,120.0,1.2,30.0,790.0,842.87,604.75
2016,9,26,11,45,879.0,120.0,1.3,30.5,794.5,880.56,628.17
2016,9,26,12,0,881.0,120.0,1.4,31.0,799.0,915.19,649.59
2016,9,26,12,15,880.0,119.5,1.5,31.0,795.0,943.36,668.26
2016,9,26,12,30,879.0,119.0,1.6,31.0,791.0,968.0,684.88
2016,9,26,12,45,902.5,106.0,1.75,31.5,786.5,999.18,704.93
2016,9,26,13,0,926.0,93.0,1.9,32.0,782.0,1026.79,722.68
2016,9,26,13,15,921.0,92.0,1.95,31.5,762.5,1036.05,730.9
2016,9,26,13,30,916.0,91.0,2.0,31.0,743.0,1041.22,736.97
2016,9,26,13,45,909.5,89.0,2.1,31.0,716.0,1039.59,738.18
2016,9,26,14,0,903.0,87.0,2.2,31.0,689.0,1033.89,737.02
2016,9,26,14,15,892.0,85.5,2.2,30.5,655.0,1020.25,731.33
2016,9,26,14,30,881.0,84.0,2.2,30.0,621.0,1002.81,723.39
2016,9,26,14,45,868.5,81.0,2.25,30.0,581.0,978.34,710.1
2016,9,26,15,0,856.0,78.0,2.3,30.0,541.0,950.43,694.55
2016,9,26,15,15,836.0,75.5,2.25,29.5,496.0,923.41,679.87
2016,9,26,15,30,816.0,73.0,2.2,29.0,451.0,882.7,655.85
2016,9,26,15,45,791.0,69.0,2.15,28.5,402.5,833.08,625.36
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,781.72,592.82
2016,9,26,16,15,725.5,60.5,1.9,27.0,302.5,715.31,548.48
2016,9,26,16,30,685.0,56.0,1.7,26.0,251.0,649.07,502.4
2016,9,26,16,45,627.5,49.5,1.55,25.5,200.5,568.14,442.57
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,489.86,381.63
2016,9,26,17,15,467.5,34.0,1.35,24.0,103.5,390.17,300.67
2016,9,26,17,30,365.0,25.0,1.3,23.0,57.0,292.12,193.82
2016,9,26,17,45,182.5,12.5,1.3,22.0,28.5,112.55,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.5,0.25,16.5,24.5,10.67,0.0
2016,9,27,6,30,302.0,25.0,0.2,17.0,49.0,20.67,8.96
2016,9,27,6,45,407.0,35.0,0.2,17.5,93.5,28.55,18.8
2016,9,27,7,0,512.0,45.0,0.2,18.0,138.0,36.33,26.13
2016,9,27,7,15,577.0,52.0,0.2,18.5,188.0,41.36,30.8
2016,9,27,7,30,642.0,59.0,0.2,19.0,238.0,46.34,35.24
2016,9,27,7,45,683.5,64.0,0.2,20.0,288.5,53.95,41.72
2016,9,27,8,0,725.0,69.0,0.2,21.0,339.0,57.39,44.43
2016,9,27,8,15,754.5,73.0,0.2,21.5,387.5,112.31,60.97
2016,9,27,8,30,784.0,77.0,0.2,22.0,436.0,172.76,100.58
2016,9,27,8,45,805.5,80.0,0.25,23.0,480.5,234.17,148.96
2016,9,27,9,0,827.0,83.0,0.3,24.0,525.0,297.67,201.54
2016,9,27,9,15,842.5,85.0,0.35,24.5,565.0,360.11,253.85
2016,9,27,9,30,858.0,87.0,0.4,25.0,605.0,424.65,306.42
2016,9,27,9,45,878.5,85.0,0.5,26.0,641.0,486.04,354.68
2016,9,27,10,0,899.0,83.0,0.6,27.0,677.0,547.93,401.51
2016,9,27,10,15,907.0,84.5,0.65,27.0,704.0,606.17,445.27
2016,9,27,10,30,915.0,86.0,0.7,27.0,731.0,663.07,486.75
2016,9,27,10,45,919.0,87.0,0.8,27.5,751.0,715.18,523.43
2016,9,27,11,0,923.0,88.0,0.9,28.0,771.0,765.04,556.88
2016,9,27,11,15,926.0,88.5,0.95,28.0,783.0,811.16,586.59
2016,9,27,11,30,929.0,89.0,1.0,28.0,795.0,854.5,614.32
2016,9,27,11,45,929.5,89.5,1.1,28.5,799.0,892.76,638.18
2016,9,27,12,0,930.0,90.0,1.2,29.0,803.0,927.69,659.88
2016,9,27,12,15,929.0,90.0,1.3,29.0,799.0,957.25,679.54
2016,9,27,12,30,928.0,90.0,1.4,29.0,795.0,983.12,697.03
2016,9,27,12,45,929.5,87.0,1.5,29.0,784.0,1004.21,711.69
2016,9,27,13,0,931.0,84.0,1.6,29.0,773.0,1021.39,724.11
2016,9,27,13,15,926.0,83.5,1.65,29.0,753.0,1031.05,731.32
2016,9,27,13,30,921.0,83.0,1.7,29.0,733.0,1036.62,736.24
2016,9,27,13,45,912.0,82.0,1.75,29.0,705.5,1033.44,735.95
2016,9,27,14,0,903.0,81.0,1.8,29.0,678.0,1026.21,733.36
2016,9,27,14,15,892.0,79.5,1.85,28.5,644.0,1012.38,728.24
2016,9,27,14,30,881.0,78.0,1.9,28.0,610.0,994.76,720.8
2016,9,27,14,45,865.0,76.5,2.0,28.0,570.0,968.55,707.02
2016,9,27,15,0,849.0,75.0,2.1,28.0,530.0,939.09,690.98
2016,9,27,15,15,829.0,72.5,2.15,27.5,485.0,912.04,677.14
2016,9,27,15,30,809.0,70.0,2.2,27.0,440.0,871.47,653.83
2016,9,27,15,45,779.5,67.0,2.25,27.0,391.5,819.28,620.74
2016,9,27,16,0,750.0,64.0,2.3,27.0,343.0,765.67,585.69
2016,9,27,16,15,709.0,59.5,2.25,26.0,292.5,699.42,541.82
2016,9,27,16,30,668.0,55.0,2.2,25.0,242.0,633.44,496.01
2016,9,27,16,45,604.0,49.0,2.2,24.0,191.5,548.94,433.86
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,474.84,375.88
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,367.38,286.37
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,265.96,167.16
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,101.86,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,13.5,23.0,10.67,0.0
2016,9,28,6,30,270.0,25.0,1.8,14.0,46.0,20.67,8.38
2016,9,28,6,45,381.0,35.5,1.9,14.5,89.5,28.96,19.26
2016,9,28,7,0,492.0,46.0,2.0,15.0,133.0,37.14,27.07
2016,9,28,7,15,559.5,52.5,1.9,15.5,182.5,41.71,31.41
2016,9,28,7,30,627.0,59.0,1.8,16.0,232.0,46.28,35.57
2016,9,28,7,45,672.5,63.5,1.75,16.5,282.5,53.5,41.91
2016,9,28,8,0,718.0,68.0,1.7,17.0,333.0,56.59,44.47
2016,9,28,8,15,748.5,72.0,1.65,17.5,381.0,112.08,61.98
2016,9,28,8,30,779.0,76.0,1.6,18.0,429.0,172.28,102.85
2016,9,28,8,45,802.0,78.0,1.6,18.5,474.0,232.82,152.5
2016,9,28,9,0,825.0,80.0,1.6,19.0,519.0,295.6,206.93
2016,9,28,9,15,841.0,82.5,1.65,19.0,559.0,360.69,264.09
2016,9,28,9,30,857.0,85.0,1.7,19.0,599.0,423.46,318.48
2016,9,28,9,45,868.5,87.0,1.75,19.5,632.5,484.17,369.2
2016,9,28,10,0,880.0,89.0,1.8,20.0,666.0,544.52,417.83
2016,9,28,10,15,888.5,90.0,1.85,20.0,693.5,601.58,463.22
2016,9,28,10,30,897.0,91.0,1.9,20.0,721.0,657.37,506.35
2016,9,28,10,45,903.0,92.0,2.0,20.5,741.0,709.95,545.29
2016,9,28,11,0,909.0,93.0,2.1,21.0,761.0,760.52,581.15
2016,9,28,11,15,912.0,93.5,2.2,21.0,773.0,806.04,612.64
2016,9,28,11,30,915.0,94.0,2.3,21.0,785.0,848.82,642.12
2016,9,28,11,45,917.5,93.5,2.4,21.5,789.5,887.2,667.24
2016,9,28,12,0,920.0,93.0,2.5,22.0,794.0,922.41,690.12
2016,9,28,12,15,919.0,93.0,2.55,21.5,790.0,951.63,711.23
2016,9,28,12,30,918.0,93.0,2.6,21.0,786.0,977.2,730.08
2016,9,28,12,45,913.0,93.0,2.7,21.0,773.5,995.16,743.11
2016,9,28,13,0,908.0,93.0,2.8,21.0,761.0,1009.14,753.72
2016,9,28,13,15,902.0,92.5,2.85,21.0,741.0,1017.56,760.37
2016,9,28,13,30,896.0,92.0,2.9,21.0,721.0,1021.95,764.57
2016,9,28,13,45,889.0,90.0,3.0,21.0,694.0,1019.55,764.91
2016,9,28,14,0,882.0,88.0,3.1,21.0,667.0,1013.17,762.79
2016,9,28,14,15,870.0,86.5,3.1,20.5,633.0,998.45,755.81
2016,9,28,14,30,858.0,85.0,3.1,20.0,599.0,980.05,746.47
2016,9,28,14,45,842.5,82.5,3.15,20.0,559.0,964.72,738.28
2016,9,28,15,0,827.0,80.0,3.2,20.0,519.0,934.56,719.8
2016,9,28,15,15,805.0,77.5,3.25,19.5,474.5,895.11,696.05
2016,9,28,15,30,783.0,75.0,3.3,19.0,430.0,853.17,670.04
2016,9,28,15,45,751.5,71.5,3.35,18.5,381.0,799.15,634.52
2016,9,28,16,0,720.0,68.0,3.4,18.0,332.0,743.88,596.92
2016,9,28,16,15,675.5,63.5,3.35,17.5,282.0,675.6,547.55
2016,9,28,16,30,631.0,59.0,3.3,17.0,232.0,614.16,501.36
2016,9,28,16,45,556.0,53.0,3.3,16.5,182.0,523.59,429.99
2016,9,28,17,0,481.0,47.0,3.3,16.0,132.0,437.57,358.61
2016,9,28,17,15,366.0,36.5,3.25,15.5,88.5,325.35,260.24
2016,9,28,17,30,251.0,26.0,3.2,15.0,45.0,216.97,125.74
2016,9,28,17,45,125.5,13.0,3.15,15.0,22.5,80.84,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
