Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,11.52,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,21.03,7.87
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,31.91,21.89
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,41.21,30.84
2016,9,29,7,15,508.0,59.5,2.85,13.5,176.5,47.17,36.51
2016,9,29,7,30,579.0,68.0,2.8,14.0,225.0,53.06,41.89
2016,9,29,7,45,292.5,97.0,2.8,14.5,177.0,69.19,56.17
2016,9,29,8,0,6.0,126.0,2.8,15.0,129.0,98.19,81.52
2016,9,29,8,15,26.0,152.5,2.8,15.0,164.5,117.94,93.25
2016,9,29,8,30,46.0,179.0,2.8,15.0,200.0,144.37,113.78
2016,9,29,8,45,72.5,204.5,2.8,15.5,241.0,174.89,137.34
2016,9,29,9,0,99.0,230.0,2.8,16.0,282.0,209.55,164.54
2016,9,29,9,15,181.5,245.0,2.8,16.5,349.5,260.56,203.76
2016,9,29,9,30,264.0,260.0,2.8,17.0,417.0,324.36,253.75
2016,9,29,9,45,270.0,275.5,2.8,17.5,444.0,361.89,283.86
2016,9,29,10,0,276.0,291.0,2.8,18.0,471.0,400.07,313.89
2016,9,29,10,15,580.5,192.0,2.8,18.0,591.0,521.34,409.54
2016,9,29,10,30,885.0,93.0,2.8,18.0,711.0,652.5,511.78
2016,9,29,10,45,892.5,93.0,2.85,18.5,730.5,704.49,550.42
2016,9,29,11,0,900.0,93.0,2.9,19.0,750.0,754.6,586.52
2016,9,29,11,15,902.5,93.5,2.95,19.0,761.5,799.26,617.78
2016,9,29,11,30,905.0,94.0,3.0,19.0,773.0,841.16,646.94
2016,9,29,11,45,906.0,93.5,3.05,19.5,776.5,877.81,671.02
2016,9,29,12,0,907.0,93.0,3.1,20.0,780.0,911.22,692.76
2016,9,29,12,15,905.5,93.0,3.15,20.0,776.0,939.5,712.29
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,964.15,729.45
2016,9,29,12,45,900.5,92.5,3.25,20.0,759.5,982.59,742.52
2016,9,29,13,0,897.0,92.0,3.3,20.0,747.0,997.15,753.16
2016,9,29,13,15,891.0,91.0,3.3,20.0,727.0,1004.72,758.88
2016,9,29,13,30,885.0,90.0,3.3,20.0,707.0,1008.3,762.14
2016,9,29,13,45,876.0,89.0,3.35,20.0,680.0,1004.9,761.27
2016,9,29,14,0,867.0,88.0,3.4,20.0,653.0,997.6,757.98
2016,9,29,14,15,855.5,86.5,3.45,19.5,619.5,983.36,751.56
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,965.51,742.74
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,949.45,733.8
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,918.67,714.51
2016,9,29,15,15,788.5,78.0,3.65,18.5,463.0,879.34,690.33
2016,9,29,15,30,767.0,75.0,3.7,18.0,419.0,837.56,663.89
2016,9,29,15,45,735.0,71.5,3.75,18.0,371.0,783.51,626.48
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,728.29,587.18
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,665.52,541.43
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,598.67,490.51
2016,9,29,16,45,544.5,51.5,3.7,16.5,175.0,512.41,421.8
2016,9,29,17,0,475.0,45.0,3.7,16.0,126.0,430.39,352.91
2016,9,29,17,15,360.5,34.5,3.55,15.5,83.5,319.15,254.0
2016,9,29,17,30,246.0,24.0,3.4,15.0,41.0,209.23,101.78
2016,9,29,17,45,123.0,12.0,3.3,14.5,20.5,78.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,10.67,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.76,6.63
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,29.43,19.65
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,37.98,27.95
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,43.27,33.01
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,48.53,37.83
2016,9,30,7,45,644.5,67.0,4.0,14.5,272.5,51.64,40.58
2016,9,30,8,0,693.0,72.0,4.1,15.0,322.0,55.68,44.03
2016,9,30,8,15,724.0,76.0,4.1,15.0,369.5,115.42,65.96
2016,9,30,8,30,755.0,80.0,4.1,15.0,417.0,174.16,107.13
2016,9,30,8,45,780.5,82.0,4.2,15.5,461.5,233.71,157.15
2016,9,30,9,0,806.0,84.0,4.3,16.0,506.0,295.86,212.43
2016,9,30,9,15,822.5,86.5,4.3,16.5,545.5,357.71,268.11
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,420.46,323.48
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,480.99,375.6
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,540.22,425.01
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,597.14,471.74
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,652.89,516.26
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,704.5,556.66
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,754.06,594.08
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,799.17,626.38
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,841.64,656.54
2016,9,30,11,45,901.5,98.0,4.35,18.0,774.0,879.05,683.12
2016,9,30,12,0,903.0,98.0,4.4,18.0,778.0,913.29,707.44
2016,9,30,12,15,902.5,97.5,4.4,18.0,774.0,941.83,727.37
2016,9,30,12,30,902.0,97.0,4.4,18.0,770.0,966.79,744.86
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.0,985.26,758.39
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,999.85,769.43
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.0,1007.89,775.65
2016,9,30,13,30,883.0,95.0,4.5,18.0,706.0,1011.97,779.35
2016,9,30,13,45,877.0,92.5,4.55,18.0,679.5,1009.81,779.4
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,1003.71,776.92
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,989.44,767.98
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,983.14,764.84
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,957.62,748.65
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,928.77,730.16
2016,9,30,15,15,800.0,78.0,4.45,17.5,463.5,889.65,705.1
2016,9,30,15,30,779.0,75.0,4.4,17.0,419.0,848.01,677.81
2016,9,30,15,45,749.0,71.0,4.35,17.0,371.5,794.75,640.0
2016,9,30,16,0,719.0,67.0,4.3,17.0,324.0,740.17,600.31
2016,9,30,16,15,674.5,62.0,4.2,16.5,274.0,671.31,549.24
2016,9,30,16,30,630.0,57.0,4.1,16.0,224.0,609.44,501.57
2016,9,30,16,45,557.5,50.5,4.05,15.5,174.0,520.33,429.87
2016,9,30,17,0,485.0,44.0,4.0,15.0,124.0,435.71,358.18
2016,9,30,17,15,366.5,33.0,3.85,14.5,81.0,321.07,254.69
2016,9,30,17,30,248.0,22.0,3.7,14.0,38.0,205.8,72.66
2016,9,30,17,45,124.0,11.0,3.55,14.0,19.0,77.99,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,10.24,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,19.98,4.91
2016,10,1,6,45,370.0,34.0,2.2,13.0,84.5,27.85,18.19
2016,10,1,7,0,491.0,44.0,2.3,14.0,128.0,35.69,25.8
2016,10,1,7,15,562.5,51.0,2.35,14.5,177.5,40.73,30.62
2016,10,1,7,30,634.0,58.0,2.4,15.0,227.0,45.77,35.23
2016,10,1,7,45,681.5,62.5,2.45,15.5,278.0,52.99,41.61
2016,10,1,8,0,729.0,67.0,2.5,16.0,329.0,57.95,45.87
2016,10,1,8,15,760.0,71.0,2.4,16.0,377.5,115.13,63.89
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,176.19,106.56
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,238.01,158.12
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,302.14,214.44
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,367.34,271.88
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,430.39,326.33
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,492.03,378.06
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,553.79,428.01
2016,10,1,10,15,912.5,84.0,2.1,19.0,693.5,611.92,474.35
2016,10,1,10,30,921.0,85.0,2.1,19.0,721.0,668.71,518.25
2016,10,1,10,45,926.0,86.0,2.1,19.5,740.5,721.53,556.94
2016,10,1,11,0,931.0,87.0,2.1,20.0,760.0,772.17,591.9
2016,10,1,11,15,934.5,87.5,2.2,20.0,772.0,818.72,624.17
2016,10,1,11,30,938.0,88.0,2.3,20.0,784.0,862.5,654.38
2016,10,1,11,45,938.0,89.0,2.4,20.5,788.0,900.87,679.51
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,935.86,702.27
2016,10,1,12,15,937.0,89.5,2.6,21.0,787.5,964.76,722.31
2016,10,1,12,30,936.0,89.0,2.7,21.0,783.0,989.92,740.0
2016,10,1,12,45,931.5,89.0,2.85,21.0,770.5,1008.44,753.87
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,1022.93,765.27
2016,10,1,13,15,921.5,88.5,3.05,21.0,737.5,1031.79,772.24
2016,10,1,13,30,916.0,88.0,3.1,21.0,717.0,1036.56,776.71
2016,10,1,13,45,907.0,87.0,3.2,21.0,689.5,1033.14,776.37
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,1025.7,773.55
2016,10,1,14,15,886.0,84.5,3.35,20.5,627.5,1010.7,766.84
2016,10,1,14,30,874.0,83.0,3.4,20.0,593.0,991.96,757.68
2016,10,1,14,45,857.5,81.0,3.5,20.0,552.5,964.58,741.48
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,944.94,730.6
2016,10,1,15,15,818.5,76.0,3.65,19.5,466.5,903.94,705.5
2016,10,1,15,30,796.0,73.0,3.7,19.0,421.0,860.43,678.16
2016,10,1,15,45,764.5,69.5,3.75,19.0,372.0,805.98,640.79
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,750.24,601.38
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.5,679.24,549.62
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,615.37,501.06
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,525.27,429.36
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,439.78,357.57
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,319.71,249.0
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,197.15,29.68
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,75.21,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,19.0,9.82,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,38.0,19.11,2.88
2016,10,2,6,45,339.5,34.0,2.65,13.5,79.0,27.84,18.01
2016,10,2,7,0,453.0,45.0,2.8,14.0,120.0,36.44,26.41
2016,10,2,7,15,524.5,52.5,2.9,14.0,168.5,41.79,31.59
2016,10,2,7,30,596.0,60.0,3.0,14.0,217.0,47.12,36.56
2016,10,2,7,45,639.0,66.0,3.15,14.5,265.5,51.0,40.01
2016,10,2,8,0,682.0,72.0,3.3,15.0,314.0,57.39,45.57
2016,10,2,8,15,465.0,125.0,3.35,15.5,301.0,127.46,85.0
2016,10,2,8,30,248.0,178.0,3.4,16.0,288.0,170.75,126.27
2016,10,2,8,45,178.5,202.0,3.45,16.5,285.0,195.65,149.71
2016,10,2,9,0,109.0,226.0,3.5,17.0,282.0,210.12,164.42
2016,10,2,9,15,120.5,245.0,3.5,17.0,312.0,241.23,189.81
2016,10,2,9,30,132.0,264.0,3.5,17.0,342.0,273.49,216.01
2016,10,2,9,45,138.5,280.5,3.55,17.0,366.5,303.1,240.01
2016,10,2,10,0,145.0,297.0,3.6,17.0,391.0,333.64,264.49
2016,10,2,10,15,83.5,276.0,3.6,17.0,330.5,286.37,227.24
2016,10,2,10,30,22.0,255.0,3.6,17.0,270.0,229.49,181.46
2016,10,2,10,45,113.0,298.5,3.65,17.5,379.0,351.35,278.67
2016,10,2,11,0,204.0,342.0,3.7,18.0,488.0,468.41,369.31
2016,10,2,11,15,200.5,348.0,3.7,18.0,494.0,485.99,382.27
2016,10,2,11,30,197.0,354.0,3.7,18.0,500.0,502.72,394.91
2016,10,2,11,45,226.5,352.0,3.75,18.0,520.5,538.6,422.9
2016,10,2,12,0,256.0,350.0,3.8,18.0,541.0,592.31,463.69
2016,10,2,12,15,578.5,225.0,3.85,18.0,652.0,795.37,621.21
2016,10,2,12,30,901.0,100.0,3.9,18.0,763.0,969.22,745.12
2016,10,2,12,45,896.5,100.0,3.95,18.0,751.0,987.08,756.81
2016,10,2,13,0,892.0,100.0,4.0,18.0,739.0,1001.04,767.22
2016,10,2,13,15,886.0,99.0,4.05,18.0,719.0,1008.45,773.31
2016,10,2,13,30,880.0,98.0,4.1,18.0,699.0,1011.9,776.9
2016,10,2,13,45,872.0,96.5,4.2,18.0,672.0,1008.81,776.49
2016,10,2,14,0,864.0,95.0,4.3,18.0,645.0,1001.83,773.58
2016,10,2,14,15,851.0,93.0,4.3,17.5,610.5,997.31,773.43
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,977.11,762.37
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.0,946.47,742.92
2016,10,2,15,0,798.0,87.0,4.4,17.0,494.0,912.73,721.26
2016,10,2,15,15,773.5,84.0,4.35,16.5,449.0,870.62,693.81
2016,10,2,15,30,749.0,81.0,4.3,16.0,404.0,826.18,664.17
2016,10,2,15,45,714.5,76.5,4.3,16.0,356.0,774.74,627.65
2016,10,2,16,0,680.0,72.0,4.3,16.0,308.0,717.08,585.37
2016,10,2,16,15,630.5,66.5,4.2,15.5,258.0,645.27,531.22
2016,10,2,16,30,581.0,61.0,4.1,15.0,208.0,574.74,475.93
2016,10,2,16,45,510.0,52.5,4.0,15.0,160.0,486.18,402.7
2016,10,2,17,0,439.0,44.0,3.9,15.0,112.0,402.14,329.45
2016,10,2,17,15,310.0,32.5,3.7,14.5,71.5,282.69,218.9
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,158.51,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,58.82,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,37.5,11.0,1.55,11.5,13.0,9.39,0.0
2016,10,3,6,30,75.0,22.0,1.6,12.0,26.0,17.34,0.39
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.0,30.59,20.27
2016,10,3,7,0,192.0,57.0,1.8,14.0,88.0,43.6,32.65
2016,10,3,7,15,222.0,75.5,1.8,14.0,124.0,56.85,44.9
2016,10,3,7,30,252.0,94.0,1.8,14.0,160.0,69.73,56.63
2016,10,3,7,45,271.5,111.5,1.85,14.5,196.0,81.49,67.02
2016,10,3,8,0,291.0,129.0,1.9,15.0,232.0,94.58,78.34
2016,10,3,8,15,145.5,122.5,1.9,15.0,174.0,105.74,78.6
2016,10,3,8,30,0.0,116.0,1.9,15.0,116.0,94.34,74.25
2016,10,3,8,45,0.0,123.5,1.9,15.5,123.5,100.99,79.45
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,107.6,84.53
2016,10,3,9,15,44.0,193.5,1.9,16.0,219.5,173.77,137.48
2016,10,3,9,30,88.0,256.0,1.9,16.0,308.0,246.93,195.51
2016,10,3,9,45,57.5,251.0,1.95,16.0,285.5,237.58,188.32
2016,10,3,10,0,27.0,246.0,2.0,16.0,263.0,219.43,173.87
2016,10,3,10,15,15.5,218.5,2.05,16.0,228.5,192.29,152.08
2016,10,3,10,30,4.0,191.0,2.1,16.0,194.0,163.16,128.46
2016,10,3,10,45,27.0,249.5,2.15,16.5,269.0,238.62,188.79
2016,10,3,11,0,50.0,308.0,2.2,17.0,344.0,313.68,247.2
2016,10,3,11,15,54.0,316.5,2.25,17.0,356.0,330.4,259.93
2016,10,3,11,30,58.0,325.0,2.3,17.0,368.0,347.57,273.24
2016,10,3,11,45,29.0,228.5,2.35,17.0,250.0,233.13,183.68
2016,10,3,12,0,0.0,132.0,2.4,17.0,132.0,111.28,85.65
2016,10,3,12,15,3.0,169.5,2.4,17.0,172.0,147.49,115.22
2016,10,3,12,30,6.0,207.0,2.4,17.0,212.0,185.12,145.46
2016,10,3,12,45,3.0,158.5,2.45,17.0,161.0,138.35,107.86
2016,10,3,13,0,0.0,110.0,2.5,17.0,110.0,92.31,70.52
2016,10,3,13,15,0.0,102.0,2.45,17.0,102.0,85.31,64.92
2016,10,3,13,30,0.0,94.0,2.4,17.0,94.0,78.29,59.26
2016,10,3,13,45,0.0,85.0,2.4,17.0,85.0,70.73,53.13
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,63.18,47.0
2016,10,3,14,15,0.0,98.5,2.35,16.5,98.5,82.35,63.09
2016,10,3,14,30,0.0,121.0,2.3,16.0,121.0,103.3,80.68
2016,10,3,14,45,0.0,85.5,2.3,16.0,85.5,71.05,54.07
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,41.41,29.38
2016,10,3,15,15,0.0,55.5,2.25,16.0,55.5,45.96,33.34
2016,10,3,15,30,0.0,61.0,2.2,16.0,61.0,50.53,37.3
2016,10,3,15,45,0.0,53.5,2.15,16.0,53.5,44.27,32.1
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,38.03,26.85
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,31.79,21.54
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,25.57,16.18
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,214.61,178.45
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,358.51,290.18
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,243.02,182.38
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,122.22,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,42.9,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,7.5,10.5,1.7,13.0,11.0,8.96,0.0
2016,10,4,6,30,15.0,21.0,1.8,13.0,22.0,16.99,0.0
2016,10,4,6,45,69.5,39.5,1.95,13.5,50.0,30.85,20.28
2016,10,4,7,0,124.0,58.0,2.1,14.0,78.0,43.92,32.87
2016,10,4,7,15,150.0,78.5,2.1,14.0,111.0,58.36,46.2
2016,10,4,7,30,176.0,99.0,2.1,14.0,144.0,72.36,58.95
2016,10,4,7,45,204.0,116.5,2.1,14.5,179.5,84.05,69.28
2016,10,4,8,0,232.0,134.0,2.1,15.0,215.0,97.19,80.64
2016,10,4,8,15,220.5,156.5,2.0,15.5,242.5,132.34,97.78
2016,10,4,8,30,209.0,179.0,1.9,16.0,270.0,167.72,125.26
2016,10,4,8,45,133.0,195.0,1.85,16.5,255.0,181.68,139.82
2016,10,4,9,0,57.0,211.0,1.8,17.0,240.0,185.06,145.36
2016,10,4,9,15,454.0,148.5,1.7,17.0,408.5,283.47,215.68
2016,10,4,9,30,851.0,86.0,1.6,17.0,577.0,425.93,324.24
2016,10,4,9,45,861.5,89.0,1.55,17.5,610.5,487.43,374.85
2016,10,4,10,0,872.0,92.0,1.5,18.0,644.0,547.56,422.87
2016,10,4,10,15,881.5,93.0,1.45,18.0,671.0,604.5,467.53
2016,10,4,10,30,891.0,94.0,1.4,18.0,698.0,660.26,509.75
2016,10,4,10,45,901.0,93.5,1.4,18.5,718.5,713.46,548.22
2016,10,4,11,0,911.0,93.0,1.4,19.0,739.0,764.96,583.55
2016,10,4,11,15,914.5,93.5,1.5,19.0,751.0,810.5,614.96
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,853.33,644.41
2016,10,4,11,45,922.5,92.5,1.7,19.5,767.5,891.97,669.7
2016,10,4,12,0,927.0,91.0,1.8,20.0,772.0,927.51,692.82
2016,10,4,12,15,925.5,91.0,1.95,20.0,767.5,955.94,713.16
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,980.66,731.21
2016,10,4,12,45,917.5,91.5,2.3,20.0,749.5,997.35,744.65
2016,10,4,13,0,911.0,92.0,2.5,20.0,736.0,1010.01,755.59
2016,10,4,13,15,905.0,91.0,2.65,20.0,715.5,1017.37,762.66
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,1020.7,767.22
2016,10,4,13,45,889.0,89.0,2.95,20.0,667.0,1016.0,766.57
2016,10,4,14,0,879.0,88.0,3.1,20.0,639.0,1007.37,763.41
2016,10,4,14,15,866.5,86.5,3.2,20.0,604.5,991.79,755.22
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,984.08,752.51
2016,10,4,14,45,836.5,82.5,3.4,20.0,529.5,954.96,734.99
2016,10,4,15,0,819.0,80.0,3.5,20.0,489.0,922.63,715.2
2016,10,4,15,15,794.5,77.0,3.55,19.5,444.0,880.06,688.84
2016,10,4,15,30,770.0,74.0,3.6,19.0,399.0,835.16,660.19
2016,10,4,15,45,732.5,71.0,3.7,19.0,350.0,776.6,619.63
2016,10,4,16,0,695.0,68.0,3.8,19.0,301.0,723.16,581.58
2016,10,4,16,15,644.0,62.5,3.8,18.5,251.0,649.71,527.33
2016,10,4,16,30,593.0,57.0,3.8,18.0,201.0,577.72,471.68
2016,10,4,16,45,504.0,50.0,3.8,17.5,152.0,477.42,390.71
2016,10,4,17,0,415.0,43.0,3.8,17.0,103.0,382.91,309.7
2016,10,4,17,15,276.0,30.5,3.7,16.5,63.5,257.78,189.77
2016,10,4,17,30,137.0,18.0,3.6,16.0,24.0,97.28,0.0
2016,10,4,17,45,68.5,9.0,3.55,15.5,12.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,10.0,2.15,10.5,16.5,8.54,0.0
2016,10,5,6,30,232.0,20.0,2.2,11.0,33.0,16.63,0.0
2016,10,5,6,45,368.5,30.0,2.25,12.0,76.0,24.66,15.04
2016,10,5,7,0,505.0,40.0,2.3,13.0,119.0,32.67,23.1
2016,10,5,7,15,579.0,46.5,2.3,13.5,169.0,37.46,27.75
2016,10,5,7,30,653.0,53.0,2.3,14.0,219.0,45.99,35.53
2016,10,5,7,45,703.5,57.0,2.3,14.5,270.0,48.89,38.14
2016,10,5,8,0,754.0,61.0,2.3,15.0,321.0,57.14,45.37
2016,10,5,8,15,785.0,64.5,2.3,15.5,369.5,115.52,62.67
2016,10,5,8,30,816.0,68.0,2.3,16.0,418.0,177.71,106.82
2016,10,5,8,45,840.5,70.0,2.3,17.0,463.5,240.75,159.55
2016,10,5,9,0,865.0,72.0,2.3,18.0,509.0,308.9,218.92
2016,10,5,9,15,880.5,74.0,2.15,18.5,549.0,372.51,275.03
2016,10,5,9,30,896.0,76.0,2.0,19.0,589.0,436.66,330.06
2016,10,5,9,45,907.0,77.5,1.9,19.5,623.0,498.56,381.48
2016,10,5,10,0,918.0,79.0,1.8,20.0,657.0,559.9,430.32
2016,10,5,10,15,926.0,80.0,1.75,20.0,683.5,618.2,476.03
2016,10,5,10,30,934.0,81.0,1.7,20.0,710.0,675.06,519.09
2016,10,5,10,45,939.5,81.5,1.65,20.5,729.5,728.02,556.91
2016,10,5,11,0,945.0,82.0,1.6,21.0,749.0,778.77,590.61
2016,10,5,11,15,947.5,82.5,1.65,21.0,760.5,824.77,621.59
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,867.85,650.42
2016,10,5,11,45,950.5,83.0,1.8,21.0,775.0,905.59,676.14
2016,10,5,12,0,951.0,83.0,1.9,21.0,778.0,939.9,699.61
2016,10,5,12,15,949.5,83.0,1.95,21.0,773.0,968.82,719.0
2016,10,5,12,30,948.0,83.0,2.0,21.0,768.0,993.93,736.02
2016,10,5,12,45,935.5,86.5,2.15,21.5,752.5,1008.65,746.17
2016,10,5,13,0,923.0,90.0,2.3,22.0,737.0,1019.11,753.73
2016,10,5,13,15,916.5,89.0,2.35,21.5,716.5,1026.02,760.94
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,1028.85,765.7
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.0,1023.71,764.51
2016,10,5,14,0,888.0,87.0,2.6,21.0,638.0,1014.61,760.88
2016,10,5,14,15,874.5,85.0,2.65,21.0,603.0,997.29,751.38
2016,10,5,14,30,861.0,83.0,2.7,21.0,568.0,976.31,739.52
2016,10,5,14,45,840.5,81.5,2.8,21.0,527.0,956.83,729.12
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,922.79,708.56
2016,10,5,15,15,794.5,77.0,2.95,20.5,440.5,879.23,681.99
2016,10,5,15,30,769.0,74.0,3.0,20.0,395.0,833.37,653.13
2016,10,5,15,45,730.5,70.5,3.05,20.0,345.5,773.3,611.8
2016,10,5,16,0,692.0,67.0,3.1,20.0,296.0,718.46,573.01
2016,10,5,16,15,639.0,61.5,3.05,19.5,246.0,643.54,517.99
2016,10,5,16,30,586.0,56.0,3.0,19.0,196.0,570.24,461.67
2016,10,5,16,45,500.5,48.5,3.0,18.5,147.5,472.37,383.25
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,380.2,304.46
2016,10,5,17,15,272.5,28.5,3.05,17.0,60.0,253.42,179.61
2016,10,5,17,30,130.0,16.0,3.1,16.0,21.0,91.2,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.5,1.45,12.5,15.0,8.11,0.0
2016,10,6,6,30,217.0,19.0,1.5,13.0,30.0,15.77,0.0
2016,10,6,6,45,354.0,29.0,1.55,13.5,72.0,23.82,14.07
2016,10,6,7,0,491.0,39.0,1.6,14.0,114.0,31.83,22.24
2016,10,6,7,15,565.0,45.5,1.7,14.5,163.0,36.63,26.89
2016,10,6,7,30,639.0,52.0,1.8,15.0,212.0,45.09,34.58
2016,10,6,7,45,688.0,56.5,1.9,15.5,262.0,48.4,37.55
2016,10,6,8,0,737.0,61.0,2.0,16.0,312.0,57.7,45.68
2016,10,6,8,15,768.0,64.0,1.95,16.5,360.0,114.55,62.07
2016,10,6,8,30,799.0,67.0,1.9,17.0,408.0,175.18,105.03
2016,10,6,8,45,822.5,69.0,1.9,18.0,452.5,236.86,156.45
2016,10,6,9,0,846.0,71.0,1.9,19.0,497.0,303.48,214.19
2016,10,6,9,15,862.0,73.0,1.85,19.5,536.0,365.99,269.09
2016,10,6,9,30,878.0,75.0,1.8,20.0,575.0,429.15,323.11
2016,10,6,9,45,893.0,75.5,1.75,20.5,609.0,490.8,374.12
2016,10,6,10,0,908.0,76.0,1.7,21.0,643.0,552.36,423.04
2016,10,6,10,15,916.0,77.0,1.6,21.0,669.5,609.98,467.74
2016,10,6,10,30,924.0,78.0,1.5,21.0,696.0,666.18,509.7
2016,10,6,10,45,930.0,78.5,1.45,21.5,715.5,718.84,547.01
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,769.37,580.2
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,814.68,609.41
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,857.13,636.31
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,895.26,659.49
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,930.06,680.31
2016,10,6,12,15,943.5,78.5,1.35,23.0,760.0,958.06,698.77
2016,10,6,12,30,942.0,78.0,1.4,23.0,755.0,982.26,714.95
2016,10,6,12,45,936.0,79.0,1.5,23.5,741.5,1000.03,726.55
2016,10,6,13,0,930.0,80.0,1.6,24.0,728.0,1013.74,735.74
2016,10,6,13,15,924.0,79.5,1.65,24.0,707.5,1021.58,742.05
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,1025.33,746.02
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,1021.01,745.04
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,1012.71,741.75
2016,10,6,14,15,885.5,76.0,1.85,23.5,596.5,996.12,734.66
2016,10,6,14,30,873.0,74.0,1.9,23.0,562.0,975.81,725.23
2016,10,6,14,45,854.5,72.5,2.0,23.0,521.0,946.77,709.14
2016,10,6,15,0,836.0,71.0,2.1,23.0,480.0,914.67,690.77
2016,10,6,15,15,812.0,68.5,2.15,22.5,435.0,883.59,673.53
2016,10,6,15,30,788.0,66.0,2.2,22.0,390.0,839.45,646.68
2016,10,6,15,45,752.5,63.0,2.25,22.0,341.5,782.36,608.62
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,724.32,568.53
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,650.84,516.66
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,578.43,462.79
2016,10,6,16,45,531.0,43.0,2.15,19.5,145.0,487.21,390.33
2016,10,6,17,0,446.0,36.0,2.1,19.0,97.0,395.63,312.72
2016,10,6,17,15,301.5,25.0,2.1,18.0,58.0,265.68,178.19
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,105.38,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,8.5,1.35,13.5,14.0,7.26,0.0
2016,10,7,6,30,206.0,17.0,1.4,14.0,28.0,14.02,0.0
2016,10,7,6,45,336.0,28.0,1.5,14.5,68.0,22.96,13.09
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,31.8,22.06
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,36.96,27.03
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,42.11,31.8
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.0,48.68,37.64
2016,10,7,8,0,714.0,61.0,1.6,17.0,302.0,58.1,45.86
2016,10,7,8,15,746.0,64.5,1.6,17.5,349.5,113.92,61.96
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,173.68,104.28
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,234.31,154.55
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,297.38,209.11
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.0,361.98,265.29
2016,10,7,9,30,861.0,77.0,1.7,21.0,563.0,424.71,318.69
2016,10,7,9,45,852.5,86.5,1.75,22.0,591.5,482.79,366.41
2016,10,7,10,0,844.0,96.0,1.8,23.0,620.0,539.72,411.11
2016,10,7,10,15,853.5,97.5,1.75,23.5,646.5,596.48,454.24
2016,10,7,10,30,863.0,99.0,1.7,24.0,673.0,648.75,492.61
2016,10,7,10,45,870.5,99.5,1.7,24.5,692.5,699.72,529.03
2016,10,7,11,0,878.0,100.0,1.7,25.0,712.0,748.86,562.66
2016,10,7,11,15,881.5,100.5,1.6,25.5,723.5,792.86,589.63
2016,10,7,11,30,885.0,101.0,1.5,26.0,735.0,834.23,614.28
2016,10,7,11,45,888.0,100.5,1.45,26.5,738.5,871.32,636.2
2016,10,7,12,0,891.0,100.0,1.4,27.0,742.0,905.37,655.87
2016,10,7,12,15,890.0,99.5,1.3,27.0,737.5,932.56,671.55
2016,10,7,12,30,889.0,99.0,1.2,27.0,733.0,956.18,684.86
2016,10,7,12,45,680.5,178.0,1.1,27.5,658.5,883.42,635.95
2016,10,7,13,0,472.0,257.0,1.0,28.0,584.0,772.37,559.45
2016,10,7,13,15,643.5,188.0,0.9,28.0,619.5,886.0,636.72
2016,10,7,13,30,815.0,119.0,0.8,28.0,655.0,981.5,693.86
2016,10,7,13,45,696.0,150.0,0.75,28.0,594.5,911.97,649.41
2016,10,7,14,0,577.0,181.0,0.7,28.0,534.0,820.61,592.54
2016,10,7,14,15,606.5,159.5,0.7,27.5,512.0,835.25,605.55
2016,10,7,14,30,636.0,138.0,0.7,27.0,490.0,837.04,609.03
2016,10,7,14,45,569.5,145.0,0.7,27.0,443.0,772.96,568.54
2016,10,7,15,0,503.0,152.0,0.7,27.0,396.0,700.77,522.43
2016,10,7,15,15,527.5,130.5,0.75,26.5,365.0,688.72,518.1
2016,10,7,15,30,552.0,109.0,0.8,26.0,334.0,681.95,516.47
2016,10,7,15,45,506.0,105.0,0.9,25.5,291.0,612.78,471.12
2016,10,7,16,0,460.0,101.0,1.0,25.0,248.0,554.06,431.78
2016,10,7,16,15,415.0,88.0,1.1,24.0,204.0,485.7,383.56
2016,10,7,16,30,370.0,75.0,1.2,23.0,160.0,419.39,333.67
2016,10,7,16,45,304.0,60.5,1.35,22.0,118.5,338.21,269.13
2016,10,7,17,0,238.0,46.0,1.5,21.0,77.0,262.67,204.92
2016,10,7,17,15,119.0,29.5,1.55,20.5,45.0,137.21,82.74
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,13.5,11.5,7.68,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,14.03,0.0
2016,10,8,6,45,240.0,31.5,1.1,14.5,61.0,24.47,14.07
2016,10,8,7,0,367.0,45.0,1.1,15.0,99.0,36.67,26.25
2016,10,8,7,15,449.0,54.5,1.1,15.5,146.0,43.6,32.86
2016,10,8,7,30,531.0,64.0,1.1,16.0,193.0,50.44,39.14
2016,10,8,7,45,583.0,70.5,1.1,16.5,241.0,54.57,42.83
2016,10,8,8,0,635.0,77.0,1.1,17.0,289.0,65.39,44.93
2016,10,8,8,15,672.0,82.0,1.1,18.0,336.5,118.4,68.14
2016,10,8,8,30,709.0,87.0,1.1,19.0,384.0,176.11,108.68
2016,10,8,8,45,734.0,91.0,1.1,20.0,427.5,234.84,156.68
2016,10,8,9,0,759.0,95.0,1.1,21.0,471.0,299.05,210.88
2016,10,8,9,15,778.5,98.0,1.15,22.0,509.5,359.38,261.98
2016,10,8,9,30,798.0,101.0,1.2,23.0,548.0,421.02,312.75
2016,10,8,9,45,846.5,90.0,1.25,24.0,589.5,484.05,362.7
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,549.4,412.75
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,606.51,455.26
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,662.29,495.12
2016,10,8,10,45,916.0,82.5,1.2,26.5,702.5,713.92,531.06
2016,10,8,11,0,920.0,84.0,1.2,27.0,721.0,763.29,563.24
2016,10,8,11,15,923.5,84.5,1.1,27.0,732.5,808.75,591.16
2016,10,8,11,30,927.0,85.0,1.0,27.0,744.0,851.46,616.71
2016,10,8,11,45,927.0,85.5,0.9,27.5,747.0,888.25,636.71
2016,10,8,12,0,927.0,86.0,0.8,28.0,750.0,921.68,654.16
2016,10,8,12,15,926.0,86.0,0.7,28.0,745.5,950.14,669.49
2016,10,8,12,30,925.0,86.0,0.6,28.0,741.0,974.92,682.39
2016,10,8,12,45,921.5,85.0,0.5,28.5,728.0,992.37,689.39
2016,10,8,13,0,918.0,84.0,0.4,29.0,715.0,1005.84,694.08
2016,10,8,13,15,912.0,83.5,0.35,29.0,694.5,1013.44,697.95
2016,10,8,13,30,906.0,83.0,0.3,29.0,674.0,1017.02,699.69
2016,10,8,13,45,897.0,81.5,0.3,29.0,646.0,1012.36,697.92
2016,10,8,14,0,888.0,80.0,0.3,29.0,618.0,1003.73,694.08
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.0,987.77,688.29
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,968.17,680.41
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,939.09,666.58
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,917.67,657.32
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,874.86,635.2
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,829.77,610.84
2016,10,8,15,45,742.5,63.5,1.05,27.5,330.5,772.28,577.53
2016,10,8,16,0,707.0,60.0,1.2,27.0,282.0,713.87,541.54
2016,10,8,16,15,655.5,54.5,1.2,25.5,232.5,639.33,492.19
2016,10,8,16,30,604.0,49.0,1.2,24.0,183.0,572.82,445.41
2016,10,8,16,45,519.0,41.5,1.3,23.0,135.5,475.29,371.62
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,384.0,295.64
2016,10,8,17,15,285.0,22.5,1.45,21.0,51.0,246.29,135.28
2016,10,8,17,30,136.0,11.0,1.5,20.0,14.0,89.95,0.0
2016,10,8,17,45,68.0,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
