Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,8.0,0.7,14.0,12.0,6.83,0.0
2016,10,9,6,30,177.0,16.0,0.7,14.0,24.0,13.21,0.0
2016,10,9,6,45,309.5,27.5,0.7,14.5,63.0,22.6,12.3
2016,10,9,7,0,442.0,39.0,0.7,15.0,102.0,31.85,22.04
2016,10,9,7,15,520.0,47.0,0.65,15.5,150.0,37.81,27.77
2016,10,9,7,30,598.0,55.0,0.6,16.0,198.0,43.72,33.22
2016,10,9,7,45,647.5,60.0,0.55,17.0,247.0,47.02,36.13
2016,10,9,8,0,697.0,65.0,0.5,18.0,296.0,62.59,41.51
2016,10,9,8,15,731.0,69.0,0.5,18.5,343.5,117.9,65.15
2016,10,9,8,30,765.0,73.0,0.5,19.0,391.0,177.44,106.99
2016,10,9,8,45,788.5,76.5,0.5,20.0,435.0,238.26,156.57
2016,10,9,9,0,812.0,80.0,0.5,21.0,479.0,301.39,209.84
2016,10,9,9,15,829.5,82.5,0.55,21.5,518.0,363.59,262.76
2016,10,9,9,30,847.0,85.0,0.6,22.0,557.0,426.74,315.07
2016,10,9,9,45,864.5,85.0,0.65,23.0,591.0,487.96,363.54
2016,10,9,10,0,882.0,85.0,0.7,24.0,625.0,548.74,409.76
2016,10,9,10,15,890.5,86.0,0.8,24.5,651.5,605.2,452.45
2016,10,9,10,30,899.0,87.0,0.9,25.0,678.0,660.34,492.87
2016,10,9,10,45,903.5,89.0,1.0,25.5,696.5,712.2,529.84
2016,10,9,11,0,908.0,91.0,1.1,26.0,715.0,761.9,563.57
2016,10,9,11,15,911.0,91.5,1.2,26.0,726.5,806.5,593.45
2016,10,9,11,30,914.0,92.0,1.3,26.0,738.0,848.35,621.42
2016,10,9,11,45,913.0,93.0,1.4,26.5,740.5,884.4,644.3
2016,10,9,12,0,912.0,94.0,1.5,27.0,743.0,917.08,664.96
2016,10,9,12,15,910.5,93.5,1.55,27.0,738.0,944.15,682.72
2016,10,9,12,30,909.0,93.0,1.6,27.0,733.0,967.56,698.28
2016,10,9,12,45,900.0,94.5,1.7,27.0,718.5,982.33,709.17
2016,10,9,13,0,891.0,96.0,1.8,27.0,704.0,993.09,717.76
2016,10,9,13,15,884.5,95.0,1.85,26.5,683.5,999.4,724.49
2016,10,9,13,30,878.0,94.0,1.9,26.0,663.0,1001.77,728.93
2016,10,9,13,45,866.0,93.5,1.95,26.0,634.5,995.35,726.51
2016,10,9,14,0,854.0,93.0,2.0,26.0,606.0,996.92,729.48
2016,10,9,14,15,840.0,91.0,2.05,25.5,571.5,979.04,721.31
2016,10,9,14,30,826.0,89.0,2.1,25.0,537.0,957.54,710.93
2016,10,9,14,45,806.0,86.5,2.15,25.0,496.5,926.1,692.48
2016,10,9,15,0,786.0,84.0,2.2,25.0,456.0,891.64,671.83
2016,10,9,15,15,759.5,80.0,2.2,24.5,411.5,846.43,644.24
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,799.1,614.5
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,746.29,579.83
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,687.24,539.22
2016,10,9,16,15,603.0,60.5,2.05,22.0,222.0,609.88,483.23
2016,10,9,16,30,547.0,54.0,1.9,21.0,173.0,534.51,425.92
2016,10,9,16,45,460.5,45.0,1.8,20.5,127.0,436.18,347.18
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,344.17,266.6
2016,10,9,17,15,228.5,23.0,1.6,19.0,46.0,207.52,95.44
2016,10,9,17,30,83.0,10.0,1.5,18.0,11.0,57.6,0.0
2016,10,9,17,45,41.5,5.0,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,0.0,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,13.66,0.0
2016,10,10,6,45,96.0,32.5,1.3,13.5,46.0,25.24,14.03
2016,10,10,7,0,192.0,49.0,1.4,14.0,76.0,37.16,26.64
2016,10,10,7,15,234.5,67.0,1.45,14.0,113.5,50.94,39.45
2016,10,10,7,30,277.0,85.0,1.5,14.0,151.0,63.77,51.23
2016,10,10,7,45,303.5,102.5,1.55,14.5,189.5,75.83,61.98
2016,10,10,8,0,330.0,120.0,1.6,15.0,228.0,92.15,69.82
2016,10,10,8,15,357.5,132.0,1.55,15.0,265.0,128.41,89.21
2016,10,10,8,30,385.0,144.0,1.5,15.0,302.0,170.47,120.29
2016,10,10,8,45,575.5,118.0,1.5,15.5,383.5,224.34,157.73
2016,10,10,9,0,766.0,92.0,1.5,16.0,465.0,299.71,216.23
2016,10,10,9,15,785.0,95.0,1.5,16.5,503.5,360.18,269.17
2016,10,10,9,30,804.0,98.0,1.5,17.0,542.0,421.87,321.89
2016,10,10,9,45,827.5,96.0,1.5,17.5,577.0,481.92,371.69
2016,10,10,10,0,851.0,94.0,1.5,18.0,612.0,542.87,420.45
2016,10,10,10,15,860.5,95.5,1.55,18.0,638.5,599.78,465.64
2016,10,10,10,30,870.0,97.0,1.6,18.0,665.0,652.12,506.31
2016,10,10,10,45,877.0,97.5,1.65,18.5,684.0,702.84,543.72
2016,10,10,11,0,884.0,98.0,1.7,19.0,703.0,751.67,578.23
2016,10,10,11,15,888.0,98.5,1.75,19.0,714.5,796.04,608.71
2016,10,10,11,30,892.0,99.0,1.8,19.0,726.0,837.82,637.23
2016,10,10,11,45,892.5,100.0,1.85,19.5,729.0,874.37,660.82
2016,10,10,12,0,893.0,101.0,1.9,20.0,732.0,907.73,682.17
2016,10,10,12,15,891.5,100.5,1.95,20.0,727.5,934.31,700.27
2016,10,10,12,30,890.0,100.0,2.0,20.0,723.0,957.28,716.13
2016,10,10,12,45,877.5,103.5,2.1,20.0,708.0,970.59,726.3
2016,10,10,13,0,865.0,107.0,2.2,20.0,693.0,991.47,741.76
2016,10,10,13,15,858.0,106.0,2.25,20.0,672.5,997.36,746.79
2016,10,10,13,30,851.0,105.0,2.3,20.0,652.0,999.3,749.54
2016,10,10,13,45,834.0,106.0,2.35,20.0,623.0,989.71,744.81
2016,10,10,14,0,817.0,107.0,2.4,20.0,594.0,976.24,737.7
2016,10,10,14,15,802.0,104.5,2.4,19.5,559.5,956.89,727.62
2016,10,10,14,30,787.0,102.0,2.4,19.0,525.0,934.02,715.17
2016,10,10,14,45,757.5,101.5,2.45,18.5,484.0,902.95,697.44
2016,10,10,15,0,728.0,101.0,2.5,18.0,443.0,863.06,673.23
2016,10,10,15,15,698.5,96.5,2.55,17.5,398.5,815.8,643.19
2016,10,10,15,30,669.0,92.0,2.6,17.0,354.0,766.77,610.99
2016,10,10,15,45,621.0,87.5,2.7,17.0,306.0,699.92,563.54
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,633.05,514.3
2016,10,10,16,15,511.5,74.5,2.75,16.5,209.5,551.12,451.52
2016,10,10,16,30,450.0,66.0,2.7,16.0,161.0,471.33,387.55
2016,10,10,16,45,356.0,54.0,2.7,15.5,116.5,367.59,300.62
2016,10,10,17,0,262.0,42.0,2.7,15.0,72.0,275.0,216.46
2016,10,10,17,15,131.0,21.0,2.6,14.5,36.0,137.96,44.91
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,6.83,0.0
2016,10,11,6,45,0.0,25.5,1.45,12.5,25.5,20.79,10.22
2016,10,11,7,0,0.0,43.0,1.5,13.0,43.0,34.45,24.34
2016,10,11,7,15,6.5,63.0,1.55,13.5,64.5,49.75,38.44
2016,10,11,7,30,13.0,83.0,1.6,14.0,86.0,64.91,52.2
2016,10,11,7,45,20.5,102.5,1.65,14.5,108.5,79.61,65.31
2016,10,11,8,0,28.0,122.0,1.7,15.0,131.0,92.18,72.55
2016,10,11,8,15,33.5,140.5,1.65,15.0,153.0,110.79,87.02
2016,10,11,8,30,39.0,159.0,1.6,15.0,175.0,130.47,102.72
2016,10,11,8,45,40.5,177.5,1.6,15.5,195.5,150.32,118.7
2016,10,11,9,0,42.0,196.0,1.6,16.0,216.0,170.72,135.08
2016,10,11,9,15,424.5,146.0,1.55,16.0,378.0,275.31,211.32
2016,10,11,9,30,807.0,96.0,1.5,16.0,540.0,421.77,323.7
2016,10,11,9,45,838.5,91.5,1.5,16.5,576.5,483.23,374.21
2016,10,11,10,0,870.0,87.0,1.5,17.0,613.0,545.06,423.89
2016,10,11,10,15,879.5,88.0,1.5,17.0,639.0,601.35,468.59
2016,10,11,10,30,889.0,89.0,1.5,17.0,665.0,656.44,511.01
2016,10,11,10,45,895.0,90.0,1.5,17.5,684.0,707.7,548.4
2016,10,11,11,0,901.0,91.0,1.5,18.0,703.0,756.93,582.4
2016,10,11,11,15,905.0,91.5,1.5,18.0,714.5,801.84,612.65
2016,10,11,11,30,909.0,92.0,1.5,18.0,726.0,844.09,640.81
2016,10,11,11,45,909.0,92.5,1.5,18.5,729.0,880.1,663.31
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,912.82,683.47
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.0,940.19,701.32
2016,10,11,12,30,906.0,93.0,1.5,19.0,722.0,963.92,716.87
2016,10,11,12,45,886.5,99.0,1.55,19.0,705.0,973.62,724.11
2016,10,11,13,0,867.0,105.0,1.6,19.0,688.0,990.52,736.39
2016,10,11,13,15,860.0,104.0,1.65,19.0,667.5,996.34,741.51
2016,10,11,13,30,853.0,103.0,1.7,19.0,647.0,998.21,744.35
2016,10,11,13,45,640.5,163.0,1.8,19.0,561.5,869.19,660.34
2016,10,11,14,0,428.0,223.0,1.9,19.0,476.0,718.82,555.61
2016,10,11,14,15,613.5,159.5,2.0,18.5,499.0,839.97,648.86
2016,10,11,14,30,799.0,96.0,2.1,18.0,522.0,937.8,718.93
2016,10,11,14,45,748.5,94.0,2.25,18.0,469.0,877.42,679.35
2016,10,11,15,0,698.0,92.0,2.4,18.0,416.0,821.63,643.52
2016,10,11,15,15,652.5,91.5,2.5,17.5,370.5,765.35,606.93
2016,10,11,15,30,607.0,91.0,2.6,17.0,325.0,708.06,568.28
2016,10,11,15,45,552.5,89.0,2.75,16.5,281.0,640.29,520.38
2016,10,11,16,0,498.0,87.0,2.9,16.0,237.0,572.6,470.41
2016,10,11,16,15,493.5,72.5,2.85,15.5,198.0,533.45,439.88
2016,10,11,16,30,489.0,58.0,2.8,15.0,159.0,492.73,405.82
2016,10,11,16,45,394.0,47.5,2.8,15.0,114.5,388.71,317.89
2016,10,11,17,0,299.0,37.0,2.8,15.0,70.0,291.68,227.71
2016,10,11,17,15,149.5,18.5,2.7,14.5,35.0,143.56,19.59
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,81.0,14.0,1.3,12.0,16.0,11.95,0.0
2016,10,12,6,45,211.0,29.0,1.2,12.5,52.5,22.54,11.01
2016,10,12,7,0,341.0,44.0,1.1,13.0,89.0,36.19,25.77
2016,10,12,7,15,424.5,54.0,1.0,13.0,134.5,43.52,33.0
2016,10,12,7,30,508.0,64.0,0.9,13.0,180.0,50.77,39.86
2016,10,12,7,45,567.5,70.5,0.85,13.5,228.5,54.91,43.65
2016,10,12,8,0,627.0,77.0,0.8,14.0,277.0,68.07,46.32
2016,10,12,8,15,324.0,113.5,0.8,14.5,217.5,113.04,77.7
2016,10,12,8,30,21.0,150.0,0.8,15.0,158.0,122.69,96.9
2016,10,12,8,45,125.5,176.0,0.85,15.5,235.5,168.34,129.83
2016,10,12,9,0,230.0,202.0,0.9,16.0,313.0,229.92,176.54
2016,10,12,9,15,222.0,221.0,1.0,16.0,335.0,261.09,203.05
2016,10,12,9,30,214.0,240.0,1.1,16.0,357.0,291.48,228.58
2016,10,12,9,45,181.5,257.5,1.25,16.0,361.0,308.44,243.29
2016,10,12,10,0,149.0,275.0,1.4,16.0,365.0,321.77,254.49
2016,10,12,10,15,257.5,271.5,1.6,16.0,434.5,402.08,318.17
2016,10,12,10,30,366.0,268.0,1.8,16.0,504.0,486.31,384.19
2016,10,12,10,45,609.0,189.5,2.0,16.0,595.0,617.39,486.62
2016,10,12,11,0,852.0,111.0,2.2,16.0,686.0,747.54,586.59
2016,10,12,11,15,855.5,111.5,2.2,16.0,696.5,791.19,616.41
2016,10,12,11,30,859.0,112.0,2.2,16.0,707.0,832.25,644.69
2016,10,12,11,45,864.5,110.0,2.2,16.5,711.0,869.5,668.89
2016,10,12,12,0,870.0,108.0,2.2,17.0,715.0,894.48,684.46
2016,10,12,12,15,613.0,202.0,2.15,17.0,628.5,805.06,620.99
2016,10,12,12,30,356.0,296.0,2.1,17.0,542.0,659.63,512.16
2016,10,12,12,45,610.5,199.0,2.1,17.5,610.5,837.15,645.38
2016,10,12,13,0,865.0,102.0,2.1,18.0,679.0,984.41,743.53
2016,10,12,13,15,584.0,189.0,2.15,18.0,573.5,826.52,635.36
2016,10,12,13,30,303.0,276.0,2.2,18.0,468.0,625.32,487.39
2016,10,12,13,45,350.5,252.0,2.3,18.0,465.0,650.19,510.08
2016,10,12,14,0,398.0,228.0,2.4,18.0,462.0,672.94,529.62
2016,10,12,14,15,283.0,231.0,2.45,18.0,392.5,564.72,447.93
2016,10,12,14,30,168.0,234.0,2.5,18.0,323.0,435.75,348.75
2016,10,12,14,45,123.5,213.5,2.65,18.0,276.0,369.26,297.62
2016,10,12,15,0,79.0,193.0,2.8,18.0,229.0,283.38,229.53
2016,10,12,15,15,392.0,133.5,2.65,17.5,286.0,563.82,459.86
2016,10,12,15,30,705.0,74.0,2.5,17.0,343.0,774.05,618.17
2016,10,12,15,45,668.5,68.5,2.45,17.0,296.0,715.46,573.77
2016,10,12,16,0,632.0,63.0,2.4,17.0,249.0,656.51,529.96
2016,10,12,16,15,573.0,56.5,2.3,16.5,201.5,577.97,469.93
2016,10,12,16,30,514.0,50.0,2.2,16.0,154.0,501.84,408.93
2016,10,12,16,45,420.5,41.0,2.15,15.5,110.0,400.42,324.76
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,306.36,235.46
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,150.77,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,12.8,0.0
2016,10,13,6,45,150.0,27.5,1.95,12.5,47.0,21.26,9.41
2016,10,13,7,0,300.0,40.0,2.0,13.0,79.0,32.58,22.54
2016,10,13,7,15,355.5,53.0,2.1,13.5,119.0,40.54,30.23
2016,10,13,7,30,411.0,66.0,2.2,14.0,159.0,49.91,38.87
2016,10,13,7,45,451.5,77.0,2.35,14.5,201.5,57.52,45.76
2016,10,13,8,0,492.0,88.0,2.5,15.0,244.0,74.46,52.65
2016,10,13,8,15,512.5,99.5,2.45,15.0,284.0,121.95,77.78
2016,10,13,8,30,533.0,111.0,2.4,15.0,324.0,172.22,115.55
2016,10,13,8,45,439.5,146.5,2.35,15.5,335.5,216.21,157.14
2016,10,13,9,0,346.0,182.0,2.3,16.0,347.0,249.08,189.54
2016,10,13,9,15,295.5,208.5,2.25,16.5,357.0,279.63,217.34
2016,10,13,9,30,245.0,235.0,2.2,17.0,367.0,304.47,239.14
2016,10,13,9,45,135.5,232.0,2.15,17.5,305.5,265.81,210.05
2016,10,13,10,0,26.0,229.0,2.1,18.0,244.0,206.0,162.42
2016,10,13,10,15,147.5,258.0,2.05,18.0,351.5,318.95,252.59
2016,10,13,10,30,269.0,287.0,2.0,18.0,459.0,443.39,348.98
2016,10,13,10,45,266.0,296.5,2.0,18.0,471.0,469.64,368.47
2016,10,13,11,0,263.0,306.0,2.0,18.0,483.0,495.08,387.62
2016,10,13,11,15,563.5,200.5,2.05,18.0,586.5,653.15,510.82
2016,10,13,11,30,864.0,95.0,2.1,18.0,690.0,810.47,625.37
2016,10,13,11,45,866.0,94.5,2.15,18.5,692.5,845.34,647.16
2016,10,13,12,0,868.0,94.0,2.2,19.0,695.0,877.17,667.92
2016,10,13,12,15,643.5,185.0,2.25,19.0,629.0,815.49,625.49
2016,10,13,12,30,419.0,276.0,2.3,19.0,563.0,714.6,550.19
2016,10,13,12,45,410.5,272.5,2.35,19.5,549.0,698.38,539.58
2016,10,13,13,0,402.0,269.0,2.4,20.0,535.0,697.83,539.09
2016,10,13,13,15,330.0,275.5,2.4,19.5,490.0,644.25,500.44
2016,10,13,13,30,258.0,282.0,2.4,19.0,445.0,588.02,459.42
2016,10,13,13,45,337.5,251.5,2.4,19.0,454.5,636.82,499.05
2016,10,13,14,0,417.0,221.0,2.4,19.0,464.0,705.25,551.37
2016,10,13,14,15,351.0,219.5,2.4,18.5,416.0,618.31,488.5
2016,10,13,14,30,285.0,218.0,2.4,18.0,368.0,552.78,440.56
2016,10,13,14,45,400.0,177.5,2.4,18.0,369.5,635.65,507.23
2016,10,13,15,0,515.0,137.0,2.4,18.0,371.0,691.58,551.69
2016,10,13,15,15,522.5,120.0,2.35,18.0,336.5,668.3,535.01
2016,10,13,15,30,530.0,103.0,2.3,18.0,302.0,650.69,522.88
2016,10,13,15,45,498.5,92.5,2.3,18.0,260.0,595.14,481.78
2016,10,13,16,0,467.0,82.0,2.3,18.0,218.0,532.6,434.14
2016,10,13,16,15,422.5,70.5,2.15,17.5,175.5,466.51,382.12
2016,10,13,16,30,378.0,59.0,2.0,17.0,133.0,402.6,329.44
2016,10,13,16,45,302.0,46.0,1.95,17.0,94.0,316.38,255.28
2016,10,13,17,0,226.0,33.0,1.9,17.0,55.0,237.34,177.63
2016,10,13,17,15,113.0,16.5,1.8,16.5,27.5,114.15,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.85,0.0
2016,10,14,6,45,0.0,4.0,3.75,16.0,4.0,3.28,0.0
2016,10,14,7,0,0.0,7.0,3.6,16.0,7.0,5.74,0.0
2016,10,14,7,15,0.0,11.5,3.4,16.0,11.5,9.45,2.64
2016,10,14,7,30,0.0,16.0,3.2,16.0,16.0,13.16,6.03
2016,10,14,7,45,0.0,20.5,3.0,16.0,20.5,16.88,9.41
2016,10,14,8,0,0.0,25.0,2.8,16.0,25.0,20.6,11.99
2016,10,14,8,15,0.0,29.5,2.65,16.0,29.5,24.34,15.17
2016,10,14,8,30,0.0,34.0,2.5,16.0,34.0,28.07,18.32
2016,10,14,8,45,0.0,68.0,2.45,16.5,68.0,56.37,42.14
2016,10,14,9,0,0.0,102.0,2.4,17.0,102.0,84.35,65.28
2016,10,14,9,15,0.0,132.5,2.35,17.0,133.0,109.5,85.88
2016,10,14,9,30,0.0,163.0,2.3,17.0,164.0,135.13,106.65
2016,10,14,9,45,0.0,166.0,2.3,17.0,167.0,138.32,108.98
2016,10,14,10,0,0.0,169.0,2.3,17.0,170.0,141.45,111.3
2016,10,14,10,15,1.5,176.5,2.25,17.0,178.0,149.27,117.45
2016,10,14,10,30,3.0,184.0,2.2,17.0,186.0,157.32,123.8
2016,10,14,10,45,1.5,172.5,2.15,17.5,173.5,146.9,114.97
2016,10,14,11,0,0.0,161.0,2.1,18.0,161.0,136.18,105.98
2016,10,14,11,15,8.5,203.0,2.05,18.0,209.0,180.53,141.71
2016,10,14,11,30,17.0,245.0,2.0,18.0,257.0,227.06,178.63
2016,10,14,11,45,12.0,227.0,1.95,18.0,235.5,207.62,162.96
2016,10,14,12,0,7.0,209.0,1.9,18.0,214.0,187.63,147.0
2016,10,14,12,15,14.5,232.5,1.85,18.0,242.5,217.73,171.18
2016,10,14,12,30,22.0,256.0,1.8,18.0,271.0,249.22,196.14
2016,10,14,12,45,12.0,216.5,1.8,18.0,224.5,202.67,159.19
2016,10,14,13,0,2.0,177.0,1.8,18.0,178.0,156.02,121.9
2016,10,14,13,15,6.0,192.0,1.75,18.0,195.5,175.28,137.74
2016,10,14,13,30,10.0,207.0,1.7,18.0,213.0,195.49,154.15
2016,10,14,13,45,5.0,185.0,1.65,18.0,188.0,169.76,133.54
2016,10,14,14,0,0.0,163.0,1.6,18.0,163.0,143.97,112.84
2016,10,14,14,15,0.0,132.0,1.55,18.0,132.0,114.36,89.07
2016,10,14,14,30,0.0,101.0,1.5,18.0,101.0,85.29,65.46
2016,10,14,14,45,0.0,120.0,1.5,18.0,120.0,104.45,81.48
2016,10,14,15,0,0.0,139.0,1.5,18.0,139.0,126.07,99.43
2016,10,14,15,15,0.0,104.0,1.45,17.5,104.0,90.92,70.77
2016,10,14,15,30,0.0,69.0,1.4,17.0,69.0,57.2,42.86
2016,10,14,15,45,0.0,59.5,1.4,17.0,59.5,49.28,36.26
2016,10,14,16,0,0.0,50.0,1.4,17.0,50.0,41.36,29.55
2016,10,14,16,15,0.0,40.0,1.25,16.5,40.0,33.05,22.47
2016,10,14,16,30,0.0,30.0,1.1,16.0,30.0,24.75,15.29
2016,10,14,16,45,0.0,21.0,1.0,15.5,21.0,17.3,8.74
2016,10,14,17,0,0.0,12.0,0.9,15.0,12.0,9.86,1.85
2016,10,14,17,15,0.0,6.0,0.85,14.5,6.0,4.92,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,9.39,0.0
2016,10,15,6,45,210.5,24.0,2.0,13.5,46.5,19.76,6.59
2016,10,15,7,0,347.0,37.0,2.1,14.0,80.0,30.31,20.31
2016,10,15,7,15,434.5,45.5,2.2,14.5,124.0,36.63,26.59
2016,10,15,7,30,522.0,54.0,2.3,15.0,168.0,42.92,32.49
2016,10,15,7,45,268.0,82.5,2.45,15.5,142.0,60.08,47.81
2016,10,15,8,0,14.0,111.0,2.6,16.0,116.0,86.87,67.98
2016,10,15,8,15,19.0,129.0,2.9,16.0,136.0,103.46,81.26
2016,10,15,8,30,24.0,147.0,3.2,16.0,156.0,120.91,95.35
2016,10,15,8,45,33.0,167.0,3.5,16.5,181.0,141.3,111.59
2016,10,15,9,0,42.0,187.0,3.8,17.0,206.0,164.37,130.07
2016,10,15,9,15,179.0,203.0,4.0,17.0,296.5,232.85,183.11
2016,10,15,9,30,316.0,219.0,4.2,17.0,387.0,320.73,253.15
2016,10,15,9,45,285.5,239.5,4.45,17.5,399.0,348.07,276.41
2016,10,15,10,0,255.0,260.0,4.7,18.0,411.0,372.0,296.19
2016,10,15,10,15,177.0,274.5,4.85,18.0,381.0,351.64,280.58
2016,10,15,10,30,99.0,289.0,5.0,18.0,351.0,320.57,255.54
2016,10,15,10,45,290.0,265.0,5.15,18.5,455.5,456.75,365.34
2016,10,15,11,0,481.0,241.0,5.3,19.0,560.0,603.1,480.29
2016,10,15,11,15,246.5,235.0,5.4,19.0,398.5,429.58,343.81
2016,10,15,11,30,12.0,229.0,5.5,19.0,237.0,208.34,163.9
2016,10,15,11,45,12.5,229.5,5.65,19.0,238.0,210.56,166.0
2016,10,15,12,0,13.0,230.0,5.8,19.0,239.0,212.81,167.88
2016,10,15,12,15,6.5,153.5,5.85,19.0,158.0,136.91,106.7
2016,10,15,12,30,0.0,77.0,5.9,19.0,77.0,64.06,47.16
2016,10,15,12,45,0.0,76.0,6.0,19.0,76.0,63.21,46.53
2016,10,15,13,0,0.0,75.0,6.1,19.0,75.0,62.36,45.87
2016,10,15,13,15,57.0,179.5,6.1,19.0,215.0,227.14,182.45
2016,10,15,13,30,114.0,284.0,6.1,19.0,355.0,405.64,325.78
2016,10,15,13,45,81.0,261.0,6.15,19.0,310.5,350.02,281.07
2016,10,15,14,0,48.0,238.0,6.2,19.0,266.0,293.61,235.61
2016,10,15,14,15,29.0,208.0,6.15,18.5,224.5,242.12,194.5
2016,10,15,14,30,10.0,178.0,6.1,18.0,183.0,173.44,138.62
2016,10,15,14,45,5.0,157.0,6.05,18.0,159.5,148.28,118.12
2016,10,15,15,0,0.0,136.0,6.0,18.0,136.0,123.17,97.43
2016,10,15,15,15,0.0,79.0,5.8,17.5,79.0,66.02,50.1
2016,10,15,15,30,0.0,22.0,5.6,17.0,22.0,18.13,9.78
2016,10,15,15,45,0.0,18.5,5.45,17.0,18.5,15.23,7.33
2016,10,15,16,0,0.0,15.0,5.3,17.0,15.0,12.34,4.86
2016,10,15,16,15,0.0,12.0,5.15,16.5,12.0,9.86,2.73
2016,10,15,16,30,0.0,9.0,5.0,16.0,9.0,7.39,0.57
2016,10,15,16,45,0.0,6.0,4.85,16.0,6.0,4.92,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.46,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.28,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,1.6,14.5,1.0,0.82,0.0
2016,10,16,7,0,0.0,2.0,1.7,15.0,2.0,1.64,0.0
2016,10,16,7,15,0.0,4.0,1.8,15.0,4.0,3.28,0.0
2016,10,16,7,30,0.0,6.0,1.9,15.0,6.0,4.92,0.0
2016,10,16,7,45,0.0,7.5,2.0,15.5,7.5,6.16,0.0
2016,10,16,8,0,0.0,9.0,2.1,16.0,9.0,7.4,0.69
2016,10,16,8,15,0.0,10.5,2.2,16.0,10.5,8.64,1.75
2016,10,16,8,30,0.0,12.0,2.3,16.0,12.0,9.88,2.8
2016,10,16,8,45,0.0,51.5,2.4,16.5,51.5,42.62,30.56
2016,10,16,9,0,0.0,91.0,2.5,17.0,91.0,75.41,57.88
2016,10,16,9,15,4.5,136.0,2.55,17.0,138.5,113.94,89.54
2016,10,16,9,30,9.0,181.0,2.6,17.0,186.0,153.74,121.87
2016,10,16,9,45,4.5,113.0,2.7,17.5,115.5,96.13,74.32
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,37.29,25.49
2016,10,16,10,15,0.0,84.5,2.85,18.0,84.5,70.26,52.77
2016,10,16,10,30,0.0,124.0,2.9,18.0,124.0,103.77,80.14
2016,10,16,10,45,0.0,68.5,3.0,18.0,68.5,56.92,41.58
2016,10,16,11,0,0.0,13.0,3.1,18.0,13.0,10.76,3.31
2016,10,16,11,15,0.0,13.5,3.1,18.0,13.5,11.18,3.66
2016,10,16,11,30,0.0,14.0,3.1,18.0,14.0,11.6,4.0
2016,10,16,11,45,0.0,55.5,3.15,18.0,55.5,46.11,32.61
2016,10,16,12,0,0.0,97.0,3.2,18.0,97.0,80.89,61.18
2016,10,16,12,15,20.0,187.5,3.3,18.0,201.0,192.2,152.11
2016,10,16,12,30,40.0,278.0,3.4,18.0,305.0,308.35,244.43
2016,10,16,12,45,20.0,189.0,3.55,18.0,202.5,184.13,145.48
2016,10,16,13,0,0.0,100.0,3.7,18.0,100.0,83.56,63.41
2016,10,16,13,15,8.5,160.5,3.85,18.0,165.5,147.62,116.25
2016,10,16,13,30,17.0,221.0,4.0,18.0,231.0,217.39,172.93
2016,10,16,13,45,80.0,239.0,4.2,18.0,284.5,323.03,259.88
2016,10,16,14,0,143.0,257.0,4.4,18.0,338.0,433.91,349.29
2016,10,16,14,15,71.5,204.5,4.5,18.0,245.0,280.54,226.68
2016,10,16,14,30,0.0,152.0,4.6,18.0,152.0,136.19,107.43
2016,10,16,14,45,0.0,140.0,4.7,18.0,140.0,125.51,99.06
2016,10,16,15,0,0.0,128.0,4.8,18.0,128.0,114.86,90.52
2016,10,16,15,15,0.0,69.5,4.7,17.5,69.5,57.62,43.05
2016,10,16,15,30,0.0,11.0,4.6,17.0,11.0,9.05,2.06
2016,10,16,15,45,0.0,9.0,4.6,17.0,9.0,7.4,0.65
2016,10,16,16,0,0.0,7.0,4.6,17.0,7.0,5.75,0.0
2016,10,16,16,15,0.0,5.5,4.45,16.5,5.5,4.51,0.0
2016,10,16,16,30,0.0,4.0,4.3,16.0,4.0,3.28,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.0,2.5,2.05,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.82,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.43,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,134.0,21.0,1.6,13.5,36.5,16.31,2.21
2016,10,17,7,0,268.0,42.0,1.6,14.0,73.0,32.39,21.84
2016,10,17,7,15,362.5,53.0,1.6,14.0,116.5,40.67,30.11
2016,10,17,7,30,457.0,64.0,1.6,14.0,160.0,51.15,39.87
2016,10,17,7,45,525.0,70.0,1.6,14.5,207.5,54.82,43.32
2016,10,17,8,0,593.0,76.0,1.6,15.0,255.0,69.4,46.19
2016,10,17,8,15,633.5,81.0,1.6,15.5,300.0,119.86,70.87
2016,10,17,8,30,674.0,86.0,1.6,16.0,345.0,175.44,111.47
2016,10,17,8,45,710.0,88.0,1.6,16.5,388.5,232.34,158.98
2016,10,17,9,0,746.0,90.0,1.6,17.0,432.0,293.1,211.69
2016,10,17,9,15,765.5,92.5,1.6,17.0,469.5,354.2,265.56
2016,10,17,9,30,785.0,95.0,1.6,17.0,507.0,414.02,317.41
2016,10,17,9,45,802.5,96.0,1.6,17.5,539.5,472.47,366.14
2016,10,17,10,0,820.0,97.0,1.6,18.0,572.0,531.29,413.43
2016,10,17,10,15,444.0,185.5,1.6,18.0,444.0,441.99,347.3
2016,10,17,10,30,68.0,274.0,1.6,18.0,316.0,287.81,226.11
2016,10,17,10,45,463.0,186.5,1.65,18.5,487.5,511.02,403.15
2016,10,17,11,0,858.0,99.0,1.7,19.0,659.0,738.83,572.33
2016,10,17,11,15,861.0,100.0,1.75,19.0,669.5,775.67,595.94
2016,10,17,11,30,864.0,101.0,1.8,19.0,680.0,815.58,623.48
2016,10,17,11,45,866.0,100.5,1.9,19.0,682.5,850.28,647.78
2016,10,17,12,0,868.0,100.0,2.0,19.0,685.0,881.94,670.06
2016,10,17,12,15,439.0,159.5,2.05,19.0,456.0,592.21,463.74
2016,10,17,12,30,10.0,219.0,2.1,19.0,227.0,202.56,157.66
2016,10,17,12,45,72.5,260.0,2.15,19.0,307.5,323.75,256.05
2016,10,17,13,0,135.0,301.0,2.2,19.0,388.0,456.35,358.61
2016,10,17,13,15,135.0,290.5,2.25,19.0,375.5,450.59,354.23
2016,10,17,13,30,135.0,280.0,2.3,19.0,363.0,444.1,350.13
2016,10,17,13,45,482.0,184.0,2.35,19.0,458.0,723.31,567.86
2016,10,17,14,0,829.0,88.0,2.4,19.0,553.0,958.69,733.23
2016,10,17,14,15,813.5,86.0,2.4,18.5,519.0,939.1,720.22
2016,10,17,14,30,798.0,84.0,2.4,18.0,485.0,916.08,707.46
2016,10,17,14,45,777.5,81.0,2.45,18.0,445.5,883.72,687.18
2016,10,17,15,0,757.0,78.0,2.5,18.0,406.0,848.52,664.64
2016,10,17,15,15,727.5,74.5,2.45,17.5,362.5,801.77,633.76
2016,10,17,15,30,698.0,71.0,2.4,17.0,319.0,759.39,605.27
2016,10,17,15,45,656.0,66.0,2.4,17.0,273.0,697.14,560.12
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,634.91,513.28
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.0,551.82,448.37
2016,10,17,16,30,482.0,48.0,2.1,16.0,133.0,471.59,382.64
2016,10,17,16,45,373.5,38.0,2.0,15.5,91.0,360.25,287.93
2016,10,17,17,0,265.0,28.0,1.9,15.0,49.0,252.81,163.3
2016,10,17,17,15,132.5,14.0,1.9,14.5,24.5,95.19,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.5,1.9,12.5,37.5,14.15,0.0
2016,10,18,7,0,359.0,35.0,1.9,13.0,75.0,28.9,18.82
2016,10,18,7,15,452.0,43.5,2.0,13.5,120.0,35.3,25.41
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,41.7,31.47
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.0,44.69,34.3
2016,10,18,8,0,674.0,61.0,2.4,15.0,261.0,64.13,40.47
2016,10,18,8,15,711.5,65.0,2.45,15.5,307.5,118.0,66.26
2016,10,18,8,30,749.0,69.0,2.5,16.0,354.0,176.51,109.31
2016,10,18,8,45,779.0,71.0,2.55,16.5,397.5,235.97,159.84
2016,10,18,9,0,809.0,73.0,2.6,17.0,441.0,298.46,215.15
2016,10,18,9,15,827.0,75.0,2.5,17.0,479.0,359.54,270.02
2016,10,18,9,30,845.0,77.0,2.4,17.0,517.0,421.57,324.51
2016,10,18,9,45,861.0,77.5,2.35,17.5,550.0,481.37,375.12
2016,10,18,10,0,877.0,78.0,2.3,18.0,583.0,540.85,423.64
2016,10,18,10,15,886.5,79.5,2.2,18.0,608.5,597.33,468.78
2016,10,18,10,30,896.0,81.0,2.1,18.0,634.0,652.59,511.45
2016,10,18,10,45,903.5,81.0,2.05,18.5,652.5,703.49,548.87
2016,10,18,11,0,911.0,81.0,2.0,19.0,671.0,752.42,582.57
2016,10,18,11,15,914.5,81.5,1.95,19.0,681.5,796.63,612.38
2016,10,18,11,30,918.0,82.0,1.9,19.0,692.0,838.12,639.97
2016,10,18,11,45,921.5,80.5,1.85,19.5,695.0,874.44,662.5
2016,10,18,12,0,925.0,79.0,1.8,20.0,698.0,907.6,682.65
2016,10,18,12,15,923.5,78.5,1.85,20.0,693.0,934.07,700.72
2016,10,18,12,30,922.0,78.0,1.9,20.0,688.0,956.84,716.48
2016,10,18,12,45,915.5,79.0,1.95,20.5,674.0,972.92,726.58
2016,10,18,13,0,909.0,80.0,2.0,21.0,660.0,985.05,734.26
2016,10,18,13,15,902.0,79.0,2.0,21.0,639.0,990.27,738.38
2016,10,18,13,30,895.0,78.0,2.0,21.0,618.0,991.53,740.14
2016,10,18,13,45,882.5,77.5,2.05,21.0,589.0,984.06,736.95
2016,10,18,14,0,870.0,77.0,2.1,21.0,560.0,972.79,731.45
2016,10,18,14,15,855.0,75.0,2.15,20.5,525.5,953.43,722.0
2016,10,18,14,30,840.0,73.0,2.2,20.0,491.0,941.58,717.66
2016,10,18,14,45,815.0,72.0,2.25,20.0,450.5,907.02,696.27
2016,10,18,15,0,790.0,71.0,2.3,20.0,410.0,869.66,672.76
2016,10,18,15,15,761.0,67.5,2.25,19.5,365.5,822.79,642.37
2016,10,18,15,30,732.0,64.0,2.2,19.0,321.0,774.02,609.77
2016,10,18,15,45,686.5,60.0,2.2,19.0,273.5,708.67,563.03
2016,10,18,16,0,641.0,56.0,2.2,19.0,226.0,649.82,519.27
2016,10,18,16,15,575.5,50.0,2.2,18.0,179.0,567.15,456.84
2016,10,18,16,30,510.0,44.0,2.2,17.0,132.0,487.43,393.0
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,374.65,297.13
2016,10,18,17,0,289.0,25.0,2.2,16.0,47.0,263.68,155.9
2016,10,18,17,15,144.5,12.5,2.3,15.5,23.5,101.26,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
