Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,11.68,0.0
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,23.92,14.48
2016,10,19,7,15,514.0,36.0,1.95,13.5,121.0,31.94,22.43
2016,10,19,7,30,601.0,43.0,2.0,14.0,166.0,37.83,28.02
2016,10,19,7,45,654.5,48.0,2.05,14.5,213.5,41.77,31.7
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,58.67,35.14
2016,10,19,8,15,650.5,72.0,2.1,15.5,288.0,114.98,66.08
2016,10,19,8,30,593.0,91.0,2.1,16.0,315.0,167.83,108.98
2016,10,19,8,45,709.5,77.5,2.15,17.0,376.0,226.77,154.69
2016,10,19,9,0,826.0,64.0,2.2,18.0,437.0,297.25,212.67
2016,10,19,9,15,843.0,66.0,2.15,18.0,475.0,358.03,267.16
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,419.54,321.12
2016,10,19,9,45,871.5,70.0,2.1,18.5,544.5,478.97,371.35
2016,10,19,10,0,883.0,72.0,2.1,19.0,576.0,537.94,419.39
2016,10,19,10,15,891.0,73.0,2.0,19.5,601.0,593.17,462.47
2016,10,19,10,30,899.0,74.0,1.9,20.0,626.0,647.01,502.8
2016,10,19,10,45,901.0,76.5,1.85,20.5,643.0,696.74,538.91
2016,10,19,11,0,903.0,79.0,1.8,21.0,660.0,744.1,571.01
2016,10,19,11,15,906.0,79.5,1.75,21.0,670.0,787.47,599.91
2016,10,19,11,30,909.0,80.0,1.7,21.0,680.0,828.1,626.6
2016,10,19,11,45,908.0,80.5,1.7,21.5,682.0,862.45,648.09
2016,10,19,12,0,907.0,81.0,1.7,22.0,684.0,893.46,667.22
2016,10,19,12,15,905.5,80.5,1.7,22.0,679.0,919.39,684.24
2016,10,19,12,30,904.0,80.0,1.7,22.0,674.0,941.69,698.96
2016,10,19,12,45,626.5,173.5,1.75,22.0,581.5,823.12,620.34
2016,10,19,13,0,349.0,267.0,1.8,22.0,489.0,645.06,492.85
2016,10,19,13,15,615.0,172.5,1.8,22.0,547.5,836.0,633.97
2016,10,19,13,30,881.0,78.0,1.8,22.0,606.0,976.7,727.09
2016,10,19,13,45,872.0,76.5,1.85,22.0,578.5,971.33,723.69
2016,10,19,14,0,863.0,75.0,1.9,22.0,551.0,962.18,719.63
2016,10,19,14,15,848.5,73.0,1.95,22.0,516.5,943.3,709.19
2016,10,19,14,30,834.0,71.0,2.0,22.0,482.0,920.99,696.5
2016,10,19,14,45,813.0,69.0,2.05,22.0,442.5,899.91,684.54
2016,10,19,15,0,792.0,67.0,2.1,22.0,403.0,865.07,662.89
2016,10,19,15,15,763.5,64.0,2.05,21.5,359.0,819.34,633.56
2016,10,19,15,30,735.0,61.0,2.0,21.0,315.0,771.73,602.06
2016,10,19,15,45,693.0,56.5,1.95,20.5,268.5,708.85,558.25
2016,10,19,16,0,651.0,52.0,1.9,20.0,222.0,645.72,512.34
2016,10,19,16,15,586.0,46.5,1.85,19.0,175.0,569.89,455.19
2016,10,19,16,30,521.0,41.0,1.8,18.0,128.0,491.25,392.34
2016,10,19,16,45,413.5,31.5,1.75,17.5,86.0,380.59,297.87
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,269.38,138.88
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,105.12,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,36.5,12.14,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,73.0,24.82,14.99
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.0,30.62,21.14
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,39.66,29.49
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.0,43.55,33.13
2016,10,20,8,0,712.0,55.0,1.6,16.0,261.0,60.83,36.55
2016,10,20,8,15,748.0,58.5,1.5,16.5,307.5,116.48,63.15
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,176.49,107.12
2016,10,20,8,45,810.0,64.0,1.35,17.5,397.0,237.06,158.33
2016,10,20,9,0,836.0,66.0,1.3,18.0,440.0,301.99,215.06
2016,10,20,9,15,853.0,68.0,1.25,18.5,478.0,363.39,268.9
2016,10,20,9,30,870.0,70.0,1.2,19.0,516.0,425.49,321.77
2016,10,20,9,45,884.5,71.0,1.2,20.0,548.5,485.88,370.98
2016,10,20,10,0,899.0,72.0,1.2,21.0,581.0,546.1,417.94
2016,10,20,10,15,907.5,73.0,1.2,21.5,606.5,602.41,460.96
2016,10,20,10,30,916.0,74.0,1.2,22.0,632.0,657.34,501.4
2016,10,20,10,45,920.5,75.0,1.25,22.5,649.5,707.93,537.89
2016,10,20,11,0,925.0,76.0,1.3,23.0,667.0,756.28,570.54
2016,10,20,11,15,928.0,76.5,1.3,23.5,677.0,800.46,598.46
2016,10,20,11,30,931.0,77.0,1.3,24.0,687.0,841.83,624.15
2016,10,20,11,45,931.0,77.0,1.3,24.5,689.5,877.13,645.55
2016,10,20,12,0,931.0,77.0,1.3,25.0,692.0,909.04,664.63
2016,10,20,12,15,929.5,77.0,1.3,25.0,686.5,936.1,681.83
2016,10,20,12,30,928.0,77.0,1.3,25.0,681.0,959.47,696.76
2016,10,20,12,45,921.5,77.5,1.35,25.5,667.0,974.95,706.2
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,986.45,713.33
2016,10,20,13,15,908.0,77.0,1.4,26.0,632.0,991.62,717.27
2016,10,20,13,30,901.0,76.0,1.4,26.0,611.0,992.81,718.92
2016,10,20,13,45,891.5,74.5,1.45,26.0,583.0,986.95,717.1
2016,10,20,14,0,882.0,73.0,1.5,26.0,555.0,977.24,713.0
2016,10,20,14,15,867.5,71.0,1.5,25.5,520.0,958.23,703.67
2016,10,20,14,30,853.0,69.0,1.5,25.0,485.0,935.71,692.11
2016,10,20,14,45,833.0,66.5,1.5,25.0,445.0,903.96,673.02
2016,10,20,15,0,813.0,64.0,1.5,25.0,405.0,879.67,658.73
2016,10,20,15,15,784.0,61.0,1.5,24.5,360.5,833.09,630.15
2016,10,20,15,30,755.0,58.0,1.5,24.0,316.0,784.61,599.46
2016,10,20,15,45,713.0,54.0,1.55,23.5,269.0,721.94,557.83
2016,10,20,16,0,671.0,50.0,1.6,23.0,222.0,658.97,513.75
2016,10,20,16,15,605.0,44.5,1.6,22.0,174.5,575.03,451.95
2016,10,20,16,30,539.0,39.0,1.6,21.0,127.0,493.43,387.95
2016,10,20,16,45,423.5,30.0,1.65,20.0,84.5,385.49,296.44
2016,10,20,17,0,308.0,21.0,1.7,19.0,42.0,266.94,110.43
2016,10,20,17,15,154.0,10.5,1.7,18.5,21.0,105.13,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,193.5,14.5,1.2,15.0,34.0,11.74,0.0
2016,10,21,7,0,387.0,29.0,1.2,15.0,68.0,23.94,14.0
2016,10,21,7,15,479.0,36.5,1.15,15.5,112.5,29.73,20.23
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,38.69,28.5
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,42.57,32.12
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,59.67,35.59
2016,10,21,8,15,722.5,58.0,0.9,17.5,296.5,114.04,61.78
2016,10,21,8,30,759.0,62.0,0.8,18.0,342.0,172.86,104.6
2016,10,21,8,45,785.0,64.5,0.7,18.5,384.0,232.21,154.19
2016,10,21,9,0,811.0,67.0,0.6,19.0,426.0,294.08,207.47
2016,10,21,9,15,829.0,69.0,0.55,19.5,463.5,356.05,260.61
2016,10,21,9,30,847.0,71.0,0.5,20.0,501.0,417.07,311.39
2016,10,21,9,45,857.0,74.0,0.5,20.5,532.5,475.93,359.01
2016,10,21,10,0,867.0,77.0,0.5,21.0,564.0,534.23,404.27
2016,10,21,10,15,876.0,78.0,0.5,21.5,589.0,589.13,445.32
2016,10,21,10,30,885.0,79.0,0.5,22.0,614.0,642.76,483.95
2016,10,21,10,45,890.5,80.0,0.55,22.5,632.0,692.54,519.24
2016,10,21,11,0,896.0,81.0,0.6,23.0,650.0,740.24,551.21
2016,10,21,11,15,899.0,81.5,0.7,23.0,660.0,783.21,580.38
2016,10,21,11,30,902.0,82.0,0.8,23.0,670.0,823.45,607.7
2016,10,21,11,45,902.5,82.5,0.9,23.5,672.5,858.71,630.52
2016,10,21,12,0,903.0,83.0,1.0,24.0,675.0,890.76,651.22
2016,10,21,12,15,901.0,82.5,1.1,24.0,669.5,916.03,668.88
2016,10,21,12,30,899.0,82.0,1.2,24.0,664.0,937.69,684.39
2016,10,21,12,45,890.5,83.0,1.35,24.0,649.5,951.32,695.67
2016,10,21,13,0,882.0,84.0,1.5,24.0,635.0,961.04,704.62
2016,10,21,13,15,874.5,83.0,1.65,24.0,614.0,965.4,710.22
2016,10,21,13,30,867.0,82.0,1.8,24.0,593.0,965.91,713.43
2016,10,21,13,45,855.0,81.0,1.95,24.0,565.0,958.2,711.33
2016,10,21,14,0,843.0,80.0,2.1,24.0,537.0,957.99,714.27
2016,10,21,14,15,827.5,78.5,2.2,23.5,503.0,938.9,705.41
2016,10,21,14,30,812.0,77.0,2.3,23.0,469.0,916.38,694.27
2016,10,21,14,45,789.0,74.5,2.4,23.0,429.0,882.1,673.51
2016,10,21,15,0,766.0,72.0,2.5,23.0,389.0,845.08,650.43
2016,10,21,15,15,735.5,68.5,2.5,22.5,345.5,797.38,619.65
2016,10,21,15,30,705.0,65.0,2.5,22.0,302.0,747.92,586.6
2016,10,21,15,45,660.0,60.5,2.55,21.5,256.0,689.65,545.94
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,625.89,499.07
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,539.49,432.92
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,456.53,365.55
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,340.44,263.53
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,219.42,61.58
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,84.19,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,17.0,1.7,12.5,22.5,13.52,0.0
2016,10,22,7,0,104.0,34.0,1.7,13.0,45.0,26.44,15.91
2016,10,22,7,15,137.0,53.0,1.7,13.0,75.0,40.39,29.7
2016,10,22,7,30,170.0,72.0,1.7,13.0,105.0,53.99,42.35
2016,10,22,7,45,191.0,91.0,1.7,13.5,137.5,67.13,54.32
2016,10,22,8,0,212.0,110.0,1.7,14.0,170.0,85.32,64.3
2016,10,22,8,15,228.5,126.5,1.65,14.0,201.5,117.44,85.23
2016,10,22,8,30,245.0,143.0,1.6,14.0,233.0,151.93,112.03
2016,10,22,8,45,253.0,161.0,1.55,14.5,263.5,188.06,142.18
2016,10,22,9,0,261.0,179.0,1.5,15.0,294.0,225.47,173.86
2016,10,22,9,15,428.0,157.5,1.4,15.5,365.0,289.96,223.63
2016,10,22,9,30,595.0,136.0,1.3,16.0,436.0,373.63,289.6
2016,10,22,9,45,603.5,143.5,1.2,16.5,464.0,423.87,330.65
2016,10,22,10,0,612.0,151.0,1.1,17.0,492.0,474.06,370.26
2016,10,22,10,15,741.0,122.5,1.1,17.0,554.5,558.84,436.03
2016,10,22,10,30,870.0,94.0,1.1,17.0,617.0,652.0,506.25
2016,10,22,10,45,661.5,166.5,1.1,17.5,571.0,631.75,488.95
2016,10,22,11,0,453.0,239.0,1.1,18.0,525.0,581.62,449.91
2016,10,22,11,15,441.5,247.0,1.15,18.0,529.0,605.96,468.65
2016,10,22,11,30,430.0,255.0,1.2,18.0,533.0,627.97,484.75
2016,10,22,11,45,508.5,226.5,1.25,18.0,557.0,686.37,528.79
2016,10,22,12,0,587.0,198.0,1.3,18.0,581.0,746.15,572.97
2016,10,22,12,15,741.0,147.0,1.35,18.0,625.5,859.36,652.19
2016,10,22,12,30,895.0,96.0,1.4,18.0,670.0,949.48,712.13
2016,10,22,12,45,892.0,94.5,1.45,18.0,657.0,965.46,722.75
2016,10,22,13,0,889.0,93.0,1.5,18.0,644.0,977.65,731.99
2016,10,22,13,15,742.5,130.0,1.55,18.0,579.5,910.09,688.36
2016,10,22,13,30,596.0,167.0,1.6,18.0,515.0,817.18,627.2
2016,10,22,13,45,502.0,185.0,1.7,18.0,468.5,742.4,576.85
2016,10,22,14,0,408.0,203.0,1.8,18.0,422.0,673.59,527.8
2016,10,22,14,15,246.0,204.0,1.85,18.0,334.0,496.79,395.62
2016,10,22,14,30,84.0,205.0,1.9,18.0,246.0,301.91,242.49
2016,10,22,14,45,113.0,189.0,1.95,18.0,238.5,333.46,269.9
2016,10,22,15,0,142.0,173.0,2.0,18.0,231.0,343.31,279.32
2016,10,22,15,15,134.0,155.0,2.05,17.5,205.0,314.56,257.46
2016,10,22,15,30,126.0,137.0,2.1,17.0,179.0,285.62,235.04
2016,10,22,15,45,119.0,117.0,2.15,17.0,152.0,254.34,209.71
2016,10,22,16,0,112.0,97.0,2.2,17.0,125.0,222.78,183.42
2016,10,22,16,15,96.0,77.0,2.15,16.5,97.0,183.72,150.13
2016,10,22,16,30,80.0,57.0,2.1,16.0,69.0,144.81,116.04
2016,10,22,16,45,42.0,38.5,2.1,15.5,45.0,93.04,68.8
2016,10,22,17,0,4.0,20.0,2.1,15.0,21.0,22.03,0.0
2016,10,22,17,15,2.0,10.0,2.15,14.5,10.5,9.78,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,11.82,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,24.05,13.75
2016,10,23,7,15,464.5,37.5,1.3,12.5,108.0,30.67,21.22
2016,10,23,7,30,563.0,46.0,1.3,13.0,152.0,37.27,27.55
2016,10,23,7,45,621.0,51.5,1.3,13.5,199.5,41.19,31.27
2016,10,23,8,0,679.0,57.0,1.3,14.0,247.0,62.63,38.4
2016,10,23,8,15,717.5,61.5,1.3,14.0,293.0,117.09,65.42
2016,10,23,8,30,756.0,66.0,1.3,14.0,339.0,176.28,109.48
2016,10,23,8,45,781.0,69.0,1.3,14.5,381.0,235.64,160.24
2016,10,23,9,0,806.0,72.0,1.3,15.0,423.0,297.4,214.96
2016,10,23,9,15,824.5,74.5,1.3,15.0,461.0,358.59,269.66
2016,10,23,9,30,843.0,77.0,1.3,15.0,499.0,420.78,323.98
2016,10,23,9,45,860.0,77.5,1.35,15.5,531.5,480.31,374.22
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,539.87,422.75
2016,10,23,10,15,886.5,79.0,1.45,16.0,589.0,595.46,467.55
2016,10,23,10,30,896.0,80.0,1.5,16.0,614.0,649.82,510.15
2016,10,23,10,45,903.5,80.0,1.55,16.5,632.0,700.3,547.81
2016,10,23,11,0,911.0,80.0,1.6,17.0,650.0,748.81,582.04
2016,10,23,11,15,914.5,80.5,1.65,17.0,660.5,792.63,612.45
2016,10,23,11,30,918.0,81.0,1.7,17.0,671.0,833.73,640.81
2016,10,23,11,45,919.5,81.0,1.75,17.5,673.5,869.68,664.28
2016,10,23,12,0,921.0,81.0,1.8,18.0,676.0,902.41,685.48
2016,10,23,12,15,919.5,80.5,1.85,18.0,670.5,928.49,703.48
2016,10,23,12,30,918.0,80.0,1.9,18.0,665.0,950.92,719.19
2016,10,23,12,45,905.5,83.0,2.0,18.0,649.5,963.49,729.06
2016,10,23,13,0,893.0,86.0,2.1,18.0,634.0,972.0,736.47
2016,10,23,13,15,885.0,84.5,2.15,18.0,613.0,975.37,740.05
2016,10,23,13,30,877.0,83.0,2.2,18.0,592.0,974.83,741.22
2016,10,23,13,45,869.0,80.5,2.25,18.0,564.0,969.16,739.12
2016,10,23,14,0,861.0,78.0,2.3,18.0,536.0,959.72,734.63
2016,10,23,14,15,740.0,98.0,2.3,18.0,474.0,881.94,682.49
2016,10,23,14,30,619.0,118.0,2.3,18.0,412.0,785.36,616.34
2016,10,23,14,45,660.5,97.5,2.35,18.0,386.5,793.14,624.56
2016,10,23,15,0,702.0,77.0,2.4,18.0,361.0,794.93,627.47
2016,10,23,15,15,658.5,77.0,2.35,17.5,319.5,742.05,590.94
2016,10,23,15,30,615.0,77.0,2.3,17.0,278.0,688.08,552.91
2016,10,23,15,45,571.0,70.0,2.3,16.5,234.5,624.06,506.01
2016,10,23,16,0,527.0,63.0,2.3,16.0,191.0,560.36,457.18
2016,10,23,16,15,463.0,53.5,2.15,15.5,147.5,478.63,391.11
2016,10,23,16,30,399.0,44.0,2.0,15.0,104.0,400.07,324.34
2016,10,23,16,45,286.5,32.0,1.9,14.5,66.5,288.92,221.34
2016,10,23,17,0,174.0,20.0,1.8,14.0,29.0,168.5,0.0
2016,10,23,17,15,87.0,10.0,1.8,13.5,14.5,62.59,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,3.45,13.5,9.0,7.68,0.0
2016,10,24,7,0,0.0,18.0,3.6,14.0,18.0,14.84,5.98
2016,10,24,7,15,0.0,32.0,3.65,14.0,32.0,26.45,17.32
2016,10,24,7,30,0.0,46.0,3.7,14.0,46.0,37.69,27.71
2016,10,24,7,45,0.0,61.0,3.8,14.5,61.0,49.5,38.45
2016,10,24,8,0,0.0,76.0,3.9,15.0,76.0,61.35,46.78
2016,10,24,8,15,0.0,90.5,4.0,15.0,90.5,73.31,56.97
2016,10,24,8,30,0.0,105.0,4.1,15.0,105.0,85.43,67.18
2016,10,24,8,45,91.0,144.0,4.25,15.5,183.0,138.5,107.79
2016,10,24,9,0,182.0,183.0,4.4,16.0,261.0,204.2,159.6
2016,10,24,9,15,217.5,196.5,4.4,16.0,298.5,242.71,191.65
2016,10,24,9,30,253.0,210.0,4.4,16.0,336.0,290.33,231.29
2016,10,24,9,45,275.0,221.5,4.4,16.0,366.0,330.33,264.76
2016,10,24,10,0,297.0,233.0,4.4,16.0,396.0,372.58,299.71
2016,10,24,10,15,162.0,231.5,4.45,16.0,321.0,306.37,247.16
2016,10,24,10,30,27.0,230.0,4.5,16.0,246.0,214.33,171.62
2016,10,24,10,45,35.0,244.5,4.55,16.5,265.5,245.72,196.82
2016,10,24,11,0,43.0,259.0,4.6,17.0,285.0,269.69,215.7
2016,10,24,11,15,49.0,267.5,4.6,17.0,298.5,287.2,229.73
2016,10,24,11,30,55.0,276.0,4.6,17.0,312.0,305.41,244.32
2016,10,24,11,45,27.5,207.0,4.65,17.5,225.0,215.62,171.69
2016,10,24,12,0,0.0,138.0,4.7,18.0,138.0,117.22,90.98
2016,10,24,12,15,10.0,186.0,4.75,18.0,192.5,171.0,135.19
2016,10,24,12,30,20.0,234.0,4.8,18.0,247.0,228.3,181.68
2016,10,24,12,45,28.5,241.0,4.85,18.0,259.0,264.03,210.63
2016,10,24,13,0,37.0,248.0,4.9,18.0,271.0,283.67,226.78
2016,10,24,13,15,18.5,174.0,4.95,18.0,185.5,171.56,136.4
2016,10,24,13,30,0.0,100.0,5.0,18.0,100.0,83.81,64.03
2016,10,24,13,45,0.0,116.5,5.05,18.0,116.5,99.33,77.01
2016,10,24,14,0,0.0,133.0,5.1,18.0,133.0,115.9,90.82
2016,10,24,14,15,7.5,151.5,4.95,17.5,155.0,143.42,114.23
2016,10,24,14,30,15.0,170.0,4.8,17.0,177.0,173.36,139.67
2016,10,24,14,45,7.5,88.0,4.7,17.0,91.5,81.34,63.27
2016,10,24,15,0,0.0,6.0,4.6,17.0,6.0,4.94,0.0
2016,10,24,15,15,0.0,5.0,4.45,16.5,5.0,4.11,0.0
2016,10,24,15,30,0.0,4.0,4.3,16.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,4.15,16.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,4.0,16.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.5,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.56,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,4.92,0.0
2016,10,25,7,15,0.0,11.0,3.6,15.0,11.0,9.03,2.15
2016,10,25,7,30,0.0,16.0,3.6,15.0,16.0,13.16,5.97
2016,10,25,7,45,0.0,22.0,3.65,15.5,22.0,18.11,10.47
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,23.08,14.08
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,27.64,17.99
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,32.21,21.87
2016,10,25,8,45,3.0,93.5,3.55,16.5,95.0,77.74,60.12
2016,10,25,9,0,6.0,148.0,3.5,17.0,151.0,123.14,97.58
2016,10,25,9,15,3.0,96.0,3.55,17.0,97.5,80.67,62.17
2016,10,25,9,30,0.0,44.0,3.6,17.0,44.0,36.41,25.08
2016,10,25,9,45,0.0,81.0,3.7,17.5,81.0,67.27,50.75
2016,10,25,10,0,0.0,118.0,3.8,18.0,118.0,98.53,76.36
2016,10,25,10,15,0.0,120.0,3.85,18.0,120.0,100.38,77.72
2016,10,25,10,30,0.0,122.0,3.9,18.0,122.0,102.23,79.12
2016,10,25,10,45,0.0,76.0,3.95,18.0,76.0,63.15,46.87
2016,10,25,11,0,0.0,30.0,4.0,18.0,30.0,24.85,15.08
2016,10,25,11,15,0.0,74.5,4.0,18.0,74.5,61.92,45.81
2016,10,25,11,30,0.0,119.0,4.0,18.0,119.0,100.04,77.1
2016,10,25,11,45,0.0,95.0,4.05,18.0,95.0,79.13,59.9
2016,10,25,12,0,0.0,71.0,4.1,18.0,71.0,59.01,43.34
2016,10,25,12,15,0.0,48.5,4.0,18.0,48.5,40.24,27.83
2016,10,25,12,30,0.0,26.0,3.9,18.0,26.0,21.53,12.31
2016,10,25,12,45,10.5,126.0,3.85,18.5,132.5,116.88,91.32
2016,10,25,13,0,21.0,226.0,3.8,19.0,239.0,225.32,178.84
2016,10,25,13,15,141.0,238.5,3.75,19.0,319.0,398.1,319.3
2016,10,25,13,30,261.0,251.0,3.7,19.0,399.0,557.3,444.22
2016,10,25,13,45,262.5,236.5,3.65,19.0,379.5,546.7,436.35
2016,10,25,14,0,264.0,222.0,3.6,19.0,360.0,534.6,428.24
2016,10,25,14,15,142.5,198.0,3.5,19.0,272.0,367.36,296.63
2016,10,25,14,30,21.0,174.0,3.4,19.0,184.0,184.22,147.06
2016,10,25,14,45,19.0,159.5,3.35,19.0,168.0,169.1,135.35
2016,10,25,15,0,17.0,145.0,3.3,19.0,152.0,154.06,123.27
2016,10,25,15,15,12.5,129.0,3.15,18.5,134.0,135.0,107.84
2016,10,25,15,30,8.0,113.0,3.0,18.0,116.0,116.15,92.33
2016,10,25,15,45,4.0,95.5,2.9,18.0,97.0,96.01,75.34
2016,10,25,16,0,0.0,78.0,2.8,18.0,78.0,75.95,58.18
2016,10,25,16,15,0.0,59.5,2.6,17.5,59.5,57.58,42.5
2016,10,25,16,30,0.0,41.0,2.4,17.0,41.0,38.41,25.98
2016,10,25,16,45,0.0,25.5,2.25,17.0,25.5,22.47,11.23
2016,10,25,17,0,0.0,10.0,2.1,17.0,10.0,8.23,0.0
2016,10,25,17,15,0.0,5.0,2.05,16.5,5.0,4.27,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,11.1,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,21.55,10.32
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,28.23,18.71
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,34.89,25.09
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,38.87,28.88
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,60.22,36.05
2016,10,26,8,15,702.0,57.5,1.85,16.0,275.5,112.62,61.81
2016,10,26,8,30,741.0,61.0,1.9,16.0,320.0,169.78,104.19
2016,10,26,8,45,769.0,64.0,2.0,16.5,362.0,228.54,154.34
2016,10,26,9,0,797.0,67.0,2.1,17.0,404.0,290.08,208.91
2016,10,26,9,15,815.5,69.0,2.15,17.5,441.0,349.89,262.32
2016,10,26,9,30,834.0,71.0,2.2,18.0,478.0,410.7,315.37
2016,10,26,9,45,851.5,71.5,2.3,18.5,509.5,469.57,365.51
2016,10,26,10,0,869.0,72.0,2.4,19.0,541.0,528.51,414.12
2016,10,26,10,15,878.0,73.0,2.45,19.0,566.0,583.03,458.57
2016,10,26,10,30,887.0,74.0,2.5,19.0,591.0,636.28,500.84
2016,10,26,10,45,890.5,75.5,2.6,19.5,608.0,684.89,537.81
2016,10,26,11,0,894.0,77.0,2.7,20.0,625.0,731.25,571.28
2016,10,26,11,15,898.0,77.5,2.75,20.0,635.5,774.46,601.77
2016,10,26,11,30,902.0,78.0,2.8,20.0,646.0,815.05,630.24
2016,10,26,11,45,900.5,79.5,2.9,20.5,648.0,849.41,653.32
2016,10,26,12,0,899.0,81.0,3.0,21.0,650.0,880.46,674.07
2016,10,26,12,15,898.5,80.5,3.0,21.0,645.0,906.66,692.08
2016,10,26,12,30,898.0,80.0,3.0,21.0,640.0,929.34,707.77
2016,10,26,12,45,891.0,81.0,3.05,21.0,626.5,944.16,718.59
2016,10,26,13,0,884.0,82.0,3.1,21.0,613.0,955.16,727.02
2016,10,26,13,15,877.5,81.0,3.05,20.5,593.0,960.34,732.3
2016,10,26,13,30,871.0,80.0,3.0,20.0,573.0,961.71,735.2
2016,10,26,13,45,858.5,79.5,2.95,20.0,545.5,954.11,730.72
2016,10,26,14,0,846.0,79.0,2.9,20.0,518.0,953.89,731.55
2016,10,26,14,15,830.0,77.0,2.8,19.5,483.5,933.64,719.55
2016,10,26,14,30,814.0,75.0,2.7,19.0,449.0,909.97,705.3
2016,10,26,14,45,791.0,72.5,2.65,19.0,409.5,875.78,682.59
2016,10,26,15,0,768.0,70.0,2.6,19.0,370.0,838.84,657.67
2016,10,26,15,15,735.0,66.0,2.45,18.5,326.5,788.37,622.91
2016,10,26,15,30,702.0,62.0,2.3,18.0,283.0,736.28,585.97
2016,10,26,15,45,653.5,57.5,2.2,18.0,237.0,675.83,540.61
2016,10,26,16,0,605.0,53.0,2.1,18.0,191.0,609.86,489.12
2016,10,26,16,15,526.5,45.5,1.8,17.5,145.5,517.11,414.63
2016,10,26,16,30,448.0,38.0,1.5,17.0,100.0,428.61,339.53
2016,10,26,16,45,224.0,31.0,1.25,16.5,62.0,243.15,172.35
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,14.5,2.5,2.13,0.0
2016,10,27,7,0,0.0,5.0,2.3,15.0,5.0,4.1,0.0
2016,10,27,7,15,0.0,10.0,2.4,15.0,10.0,8.21,1.4
2016,10,27,7,30,0.0,15.0,2.5,15.0,15.0,12.33,5.22
2016,10,27,7,45,0.0,20.0,2.6,15.5,20.0,16.46,8.99
2016,10,27,8,0,0.0,25.0,2.7,16.0,25.0,20.6,11.96
2016,10,27,8,15,0.0,30.0,2.65,16.0,30.0,24.74,15.53
2016,10,27,8,30,0.0,35.0,2.6,16.0,35.0,28.89,19.06
2016,10,27,8,45,0.0,24.5,2.55,16.5,24.5,20.2,11.59
2016,10,27,9,0,0.0,14.0,2.5,17.0,14.0,11.54,4.16
2016,10,27,9,15,0.0,63.0,2.45,17.0,63.0,52.21,38.51
2016,10,27,9,30,0.0,112.0,2.4,17.0,112.0,93.14,72.53
2016,10,27,9,45,2.0,143.0,2.35,17.0,144.5,120.49,94.89
2016,10,27,10,0,4.0,174.0,2.3,17.0,177.0,148.76,117.8
2016,10,27,10,15,2.0,167.5,2.25,17.0,169.0,142.73,112.63
2016,10,27,10,30,0.0,161.0,2.2,17.0,161.0,136.31,107.21
2016,10,27,10,45,0.0,165.5,2.15,17.5,165.5,140.67,110.42
2016,10,27,11,0,0.0,170.0,2.1,18.0,170.0,145.1,113.65
2016,10,27,11,15,6.0,192.0,2.2,17.5,196.0,170.17,134.21
2016,10,27,11,30,12.0,214.0,2.3,17.0,222.0,196.41,155.67
2016,10,27,11,45,12.5,214.5,2.4,17.0,223.0,198.58,157.39
2016,10,27,12,0,13.0,215.0,2.5,17.0,224.0,200.81,159.25
2016,10,27,12,15,6.5,183.0,2.5,17.0,187.5,165.42,130.62
2016,10,27,12,30,0.0,151.0,2.5,17.0,151.0,129.94,101.73
2016,10,27,12,45,0.0,154.5,2.5,17.0,154.5,133.7,104.92
2016,10,27,13,0,0.0,158.0,2.5,17.0,158.0,137.63,108.22
2016,10,27,13,15,2.0,168.0,2.4,17.0,169.0,150.16,118.62
2016,10,27,13,30,4.0,178.0,2.3,17.0,180.0,163.43,129.61
2016,10,27,13,45,3.0,171.5,2.2,17.0,173.0,157.3,124.76
2016,10,27,14,0,2.0,165.0,2.1,17.0,166.0,151.29,120.04
2016,10,27,14,15,1.0,157.0,2.0,17.0,157.5,143.83,114.14
2016,10,27,14,30,0.0,149.0,1.9,17.0,149.0,136.57,108.39
2016,10,27,14,45,0.0,98.5,1.8,17.0,98.5,84.89,65.84
2016,10,27,15,0,0.0,48.0,1.7,17.0,48.0,39.7,28.07
2016,10,27,15,15,0.0,42.0,1.6,17.0,42.0,34.7,23.91
2016,10,27,15,30,0.0,36.0,1.5,17.0,36.0,29.72,19.7
2016,10,27,15,45,0.0,30.0,1.4,17.0,30.0,24.74,15.44
2016,10,27,16,0,0.0,24.0,1.3,17.0,24.0,19.77,11.13
2016,10,27,16,15,0.0,18.0,1.2,16.5,18.0,14.81,6.82
2016,10,27,16,30,0.0,12.0,1.1,16.0,12.0,9.86,2.48
2016,10,27,16,45,0.0,7.0,1.0,16.0,7.0,5.74,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.35,15.0,3.5,2.99,0.0
2016,10,28,7,0,0.0,7.0,0.3,15.0,7.0,5.74,0.0
2016,10,28,7,15,0.0,14.0,0.35,15.0,14.0,11.51,4.25
2016,10,28,7,30,0.0,21.0,0.4,15.0,21.0,17.29,9.63
2016,10,28,7,45,0.0,28.5,0.5,15.5,28.5,23.5,15.29
2016,10,28,8,0,0.0,36.0,0.6,16.0,36.0,29.72,19.79
2016,10,28,8,15,0.0,43.5,0.7,16.0,43.5,35.95,25.14
2016,10,28,8,30,0.0,51.0,0.8,16.0,51.0,42.19,30.43
2016,10,28,8,45,0.0,79.0,0.9,16.5,79.0,65.38,49.88
2016,10,28,9,0,0.0,107.0,1.0,17.0,107.0,88.39,68.84
2016,10,28,9,15,0.0,129.5,1.1,17.0,129.5,107.33,84.32
2016,10,28,9,30,0.0,152.0,1.2,17.0,152.0,126.69,100.01
2016,10,28,9,45,0.0,109.5,1.35,17.0,109.5,91.23,70.65
2016,10,28,10,0,0.0,67.0,1.5,17.0,67.0,55.58,41.02
2016,10,28,10,15,0.0,86.0,1.6,17.0,86.0,71.48,54.19
2016,10,28,10,30,0.0,105.0,1.7,17.0,105.0,87.65,67.45
2016,10,28,10,45,2.0,144.5,1.85,17.5,146.0,123.46,96.57
2016,10,28,11,0,4.0,184.0,2.0,18.0,187.0,160.73,126.42
2016,10,28,11,15,9.5,202.0,2.1,18.0,208.5,182.21,143.69
2016,10,28,11,30,15.0,220.0,2.2,18.0,230.0,204.67,161.73
2016,10,28,11,45,7.5,188.0,2.35,18.0,193.0,169.46,133.33
2016,10,28,12,0,0.0,156.0,2.5,18.0,156.0,133.9,104.5
2016,10,28,12,15,45.0,217.5,2.55,18.0,245.0,248.43,198.1
2016,10,28,12,30,90.0,279.0,2.6,18.0,334.0,361.93,288.1
2016,10,28,12,45,45.0,198.5,2.65,18.0,226.0,233.89,186.39
2016,10,28,13,0,0.0,118.0,2.7,18.0,118.0,100.04,77.09
2016,10,28,13,15,0.0,114.0,2.7,18.0,114.0,96.59,74.52
2016,10,28,13,30,0.0,110.0,2.7,18.0,110.0,93.14,71.8
2016,10,28,13,45,38.5,165.0,2.7,18.0,184.5,200.17,160.98
2016,10,28,14,0,77.0,220.0,2.7,18.0,259.0,308.53,248.88
2016,10,28,14,15,75.0,205.5,2.65,18.0,241.5,292.88,236.55
2016,10,28,14,30,73.0,191.0,2.6,18.0,224.0,277.03,224.44
2016,10,28,14,45,73.5,174.5,2.6,18.0,205.5,260.64,211.94
2016,10,28,15,0,74.0,158.0,2.6,18.0,187.0,244.0,199.07
2016,10,28,15,15,384.5,109.0,2.45,17.5,229.5,521.46,428.7
2016,10,28,15,30,695.0,60.0,2.3,17.0,272.0,725.51,582.56
2016,10,28,15,45,652.0,54.5,2.15,16.5,227.5,662.14,532.94
2016,10,28,16,0,609.0,49.0,2.0,16.0,183.0,606.12,488.91
2016,10,28,16,15,529.0,42.0,1.75,15.5,138.0,513.19,413.46
2016,10,28,16,30,449.0,35.0,1.5,15.0,93.0,424.79,336.91
2016,10,28,16,45,224.5,27.0,1.3,14.5,56.0,234.48,154.81
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,16.22,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,1.7,14.5,4.5,3.84,0.0
2016,10,29,7,0,0.0,9.0,1.8,15.0,9.0,7.39,0.0
2016,10,29,7,15,0.0,18.0,1.9,15.0,18.0,14.82,6.99
2016,10,29,7,30,0.0,27.0,2.0,15.0,27.0,22.27,13.92
