Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,0.0,37.0,2.15,15.5,37.0,30.56,21.47
2016,10,29,8,0,0.0,47.0,2.3,16.0,47.0,38.87,27.5
2016,10,29,8,15,0.0,57.0,2.4,16.0,57.0,47.2,34.65
2016,10,29,8,30,0.0,67.0,2.5,16.0,67.0,55.52,41.69
2016,10,29,8,45,0.0,53.0,2.6,16.5,53.0,43.85,31.68
2016,10,29,9,0,0.0,39.0,2.7,17.0,39.0,32.23,21.72
2016,10,29,9,15,0.0,37.0,2.8,17.0,37.0,30.58,20.27
2016,10,29,9,30,0.0,35.0,2.9,17.0,35.0,28.93,18.83
2016,10,29,9,45,0.0,38.0,3.05,17.5,38.0,31.43,20.84
2016,10,29,10,0,0.0,41.0,3.2,18.0,41.0,33.94,22.84
2016,10,29,10,15,0.0,58.5,3.25,18.0,58.5,48.51,34.94
2016,10,29,10,30,0.0,76.0,3.3,18.0,76.0,63.12,47.01
2016,10,29,10,45,15.5,157.0,3.35,18.5,166.0,143.59,113.1
2016,10,29,11,0,31.0,238.0,3.4,19.0,256.0,241.83,191.74
2016,10,29,11,15,27.5,237.0,3.35,19.0,253.5,228.96,181.15
2016,10,29,11,30,24.0,236.0,3.3,19.0,251.0,227.37,179.78
2016,10,29,11,45,12.0,203.5,3.3,19.0,211.5,188.01,148.06
2016,10,29,12,0,0.0,171.0,3.3,19.0,172.0,147.96,115.54
2016,10,29,12,15,81.5,227.5,3.25,19.0,277.5,291.93,233.37
2016,10,29,12,30,163.0,284.0,3.2,19.0,383.0,453.66,360.36
2016,10,29,12,45,188.5,275.5,3.15,19.0,388.0,475.42,377.38
2016,10,29,13,0,214.0,267.0,3.1,19.0,393.0,497.21,395.06
2016,10,29,13,15,541.5,172.0,3.0,19.0,474.5,749.02,591.03
2016,10,29,13,30,869.0,77.0,2.9,19.0,556.0,952.28,733.39
2016,10,29,13,45,859.5,75.0,2.85,19.0,529.0,945.6,727.6
2016,10,29,14,0,850.0,73.0,2.8,19.0,502.0,935.24,721.37
2016,10,29,14,15,833.5,71.0,2.7,19.0,468.0,925.33,715.15
2016,10,29,14,30,817.0,69.0,2.6,19.0,434.0,901.21,699.03
2016,10,29,14,45,792.5,66.5,2.55,19.0,394.5,865.68,675.28
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,827.52,649.34
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,777.06,614.33
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,725.09,577.13
2016,10,29,15,45,646.5,52.5,2.1,18.0,222.5,654.04,523.47
2016,10,29,16,0,593.0,48.0,2.0,18.0,177.0,590.87,473.55
2016,10,29,16,15,511.5,41.0,1.85,17.0,132.5,497.54,399.21
2016,10,29,16,30,430.0,34.0,1.7,16.0,88.0,408.95,323.06
2016,10,29,16,45,215.0,25.5,1.55,15.5,52.5,223.86,138.72
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,14.51,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,23.0,13.0,4.15,14.5,14.5,11.1,0.0
2016,10,30,7,0,46.0,26.0,4.3,15.0,29.0,20.58,5.76
2016,10,30,7,15,103.0,44.0,4.3,15.0,59.0,33.67,22.84
2016,10,30,7,30,160.0,62.0,4.3,15.0,89.0,46.84,35.31
2016,10,30,7,45,190.0,80.5,4.35,15.0,121.5,59.91,47.36
2016,10,30,8,0,220.0,99.0,4.4,15.0,154.0,78.37,57.91
2016,10,30,8,15,259.0,111.0,4.45,15.0,188.0,109.65,77.33
2016,10,30,8,30,298.0,123.0,4.5,15.0,222.0,145.78,104.66
2016,10,30,8,45,149.0,64.0,4.55,15.5,113.5,87.66,62.94
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.12,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,5.77,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,7.42,0.65
2016,10,30,9,45,0.0,8.5,4.8,16.5,8.5,7.01,0.28
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,6.6,0.0
2016,10,30,10,15,0.0,39.5,4.95,17.0,39.5,32.7,21.85
2016,10,30,10,30,0.0,71.0,5.0,17.0,71.0,58.95,43.74
2016,10,30,10,45,153.5,164.0,5.1,17.0,255.5,258.68,210.73
2016,10,30,11,0,307.0,257.0,5.2,17.0,440.0,482.75,390.52
2016,10,30,11,15,173.5,255.0,5.15,17.0,359.0,384.04,310.21
2016,10,30,11,30,40.0,253.0,5.1,17.0,278.0,271.77,217.71
2016,10,30,11,45,81.0,269.0,5.1,17.5,319.5,326.86,262.68
2016,10,30,12,0,122.0,285.0,5.1,18.0,361.0,402.41,322.73
2016,10,30,12,15,168.0,281.5,5.05,18.0,384.5,447.11,359.04
2016,10,30,12,30,214.0,278.0,5.0,18.0,408.0,493.54,396.58
2016,10,30,12,45,286.0,259.0,4.95,18.0,428.5,566.99,455.28
2016,10,30,13,0,358.0,240.0,4.9,18.0,449.0,622.15,499.66
2016,10,30,13,15,358.5,230.0,4.85,18.0,433.0,619.38,498.1
2016,10,30,13,30,359.0,220.0,4.8,18.0,417.0,614.84,495.5
2016,10,30,13,45,311.5,216.0,4.75,18.0,380.5,569.45,460.35
2016,10,30,14,0,264.0,212.0,4.7,18.0,344.0,522.73,423.94
2016,10,30,14,15,257.0,197.5,4.55,17.5,319.0,500.76,408.37
2016,10,30,14,30,250.0,183.0,4.4,17.0,294.0,477.56,391.57
2016,10,30,14,45,450.5,136.5,4.3,17.0,314.0,628.27,514.99
2016,10,30,15,0,651.0,90.0,4.2,17.0,334.0,758.54,614.35
2016,10,30,15,15,611.0,85.0,4.0,16.5,291.5,703.23,572.8
2016,10,30,15,30,571.0,80.0,3.8,16.0,249.0,646.91,530.38
2016,10,30,15,45,529.0,70.5,3.65,16.0,206.5,583.16,479.77
2016,10,30,16,0,487.0,61.0,3.5,16.0,164.0,519.75,427.43
2016,10,30,16,15,396.0,51.5,3.4,15.5,121.5,418.69,343.54
2016,10,30,16,30,305.0,42.0,3.3,15.0,79.0,324.68,259.82
2016,10,30,16,45,152.5,28.0,3.2,15.0,46.5,181.59,103.49
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,88.0,13.0,1.7,12.5,19.0,11.1,0.0
2016,10,31,7,0,176.0,26.0,1.7,13.0,38.0,20.23,4.01
2016,10,31,7,15,293.0,38.0,1.8,13.0,77.0,31.34,20.95
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,40.78,30.26
2016,10,31,7,45,490.0,56.5,2.0,13.5,160.5,45.21,34.62
2016,10,31,8,0,570.0,63.0,2.1,14.0,205.0,61.79,39.08
2016,10,31,8,15,617.0,68.5,2.15,14.0,249.0,110.96,64.41
2016,10,31,8,30,664.0,74.0,2.2,14.0,293.0,165.97,105.37
2016,10,31,8,45,587.0,96.5,2.3,14.5,309.0,214.52,151.32
2016,10,31,9,0,510.0,119.0,2.4,15.0,325.0,249.71,186.85
2016,10,31,9,15,273.5,152.0,2.45,15.0,264.0,228.67,179.22
2016,10,31,9,30,37.0,185.0,2.5,15.0,203.0,173.4,138.99
2016,10,31,9,45,59.0,205.5,2.55,15.5,235.5,205.87,165.33
2016,10,31,10,0,81.0,226.0,2.6,16.0,268.0,241.43,193.87
2016,10,31,10,15,40.5,194.5,2.6,16.0,215.5,195.63,156.66
2016,10,31,10,30,0.0,163.0,2.6,16.0,163.0,138.39,109.44
2016,10,31,10,45,0.5,167.5,2.65,16.0,168.0,143.14,113.31
2016,10,31,11,0,1.0,172.0,2.7,16.0,173.0,148.0,117.19
2016,10,31,11,15,39.5,221.5,2.75,16.0,246.0,235.5,189.0
2016,10,31,11,30,78.0,271.0,2.8,16.0,319.0,321.31,257.91
2016,10,31,11,45,53.0,255.5,2.85,16.5,288.0,289.51,231.49
2016,10,31,12,0,28.0,240.0,2.9,17.0,257.0,239.29,190.67
2016,10,31,12,15,186.5,246.0,2.95,17.0,358.5,423.62,340.94
2016,10,31,12,30,345.0,252.0,3.0,17.0,460.0,602.11,480.02
2016,10,31,12,45,328.0,249.5,3.1,17.0,443.5,595.0,474.1
2016,10,31,13,0,311.0,247.0,3.2,17.0,427.0,585.91,467.82
2016,10,31,13,15,247.5,246.0,3.25,17.0,386.0,532.31,426.4
2016,10,31,13,30,184.0,245.0,3.3,17.0,345.0,455.75,367.07
2016,10,31,13,45,135.5,230.0,3.35,17.0,302.0,395.39,319.69
2016,10,31,14,0,87.0,215.0,3.4,17.0,259.0,313.72,254.52
2016,10,31,14,15,43.5,168.5,3.45,17.0,190.5,216.16,175.29
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,108.52,85.43
2016,10,31,14,45,0.0,121.0,3.55,17.0,121.0,109.54,86.58
2016,10,31,15,0,0.0,120.0,3.6,17.0,120.0,111.43,88.32
2016,10,31,15,15,0.0,104.5,3.55,16.5,104.5,96.9,76.44
2016,10,31,15,30,0.0,89.0,3.5,16.0,89.0,82.32,64.32
2016,10,31,15,45,0.0,73.0,3.5,16.0,73.0,67.01,51.27
2016,10,31,16,0,0.0,57.0,3.5,16.0,57.0,51.46,37.87
2016,10,31,16,15,0.0,42.0,3.5,15.5,42.0,36.84,25.2
2016,10,31,16,30,0.0,27.0,3.5,15.0,27.0,22.31,12.45
2016,10,31,16,45,0.0,15.5,3.5,15.0,15.5,12.78,1.13
2016,10,31,17,0,0.0,4.0,3.5,15.0,4.0,3.41,0.0
2016,10,31,17,15,0.0,2.0,3.6,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,12.0,1.95,12.0,18.0,10.24,0.0
2016,11,1,7,0,198.0,24.0,1.9,12.0,36.0,20.05,1.83
2016,11,1,7,15,319.5,35.0,1.95,12.5,75.5,28.84,18.71
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,37.54,27.37
2016,11,1,7,45,516.5,53.0,2.05,13.5,159.5,42.54,32.23
2016,11,1,8,0,592.0,60.0,2.1,14.0,204.0,59.86,37.19
2016,11,1,8,15,639.0,64.5,2.15,14.0,248.5,109.49,62.33
2016,11,1,8,30,686.0,69.0,2.2,14.0,293.0,164.88,103.5
2016,11,1,8,45,718.0,73.0,2.25,14.5,334.5,222.1,152.38
2016,11,1,9,0,750.0,77.0,2.3,15.0,376.0,284.64,207.73
2016,11,1,9,15,773.0,79.5,2.25,15.0,413.0,343.37,260.7
2016,11,1,9,30,796.0,82.0,2.2,15.0,450.0,403.71,314.06
2016,11,1,9,45,812.5,84.0,2.15,15.5,481.5,461.89,363.73
2016,11,1,10,0,829.0,86.0,2.1,16.0,513.0,520.33,411.83
2016,11,1,10,15,840.0,87.5,1.95,16.0,538.0,575.09,455.85
2016,11,1,10,30,851.0,89.0,1.8,16.0,563.0,628.92,497.53
2016,11,1,10,45,857.5,90.0,1.7,16.5,580.5,678.05,533.61
2016,11,1,11,0,864.0,91.0,1.6,17.0,598.0,725.28,567.03
2016,11,1,11,15,868.0,91.5,1.5,17.0,607.5,767.97,595.6
2016,11,1,11,30,872.0,92.0,1.4,17.0,617.0,808.11,621.81
2016,11,1,11,45,872.0,92.5,1.35,17.5,619.0,842.22,642.88
2016,11,1,12,0,872.0,93.0,1.3,18.0,621.0,873.17,661.61
2016,11,1,12,15,869.5,92.5,1.25,18.0,615.0,897.43,676.96
2016,11,1,12,30,867.0,92.0,1.2,18.0,609.0,918.14,689.99
2016,11,1,12,45,863.5,90.5,1.2,18.0,596.0,933.07,700.09
2016,11,1,13,0,860.0,89.0,1.2,18.0,583.0,944.27,707.94
2016,11,1,13,15,851.0,88.0,1.15,18.0,562.0,947.09,709.61
2016,11,1,13,30,842.0,87.0,1.1,18.0,541.0,946.09,709.0
2016,11,1,13,45,828.0,85.5,1.1,18.0,512.5,935.85,703.36
2016,11,1,14,0,814.0,84.0,1.1,18.0,484.0,921.93,695.5
2016,11,1,14,15,795.5,81.5,1.1,18.0,450.0,898.9,681.6
2016,11,1,14,30,777.0,79.0,1.1,18.0,416.0,872.6,665.5
2016,11,1,14,45,748.0,76.5,1.1,18.0,376.5,833.37,640.31
2016,11,1,15,0,719.0,74.0,1.1,18.0,337.0,798.27,617.57
2016,11,1,15,15,681.0,70.0,1.15,17.5,294.5,745.15,583.02
2016,11,1,15,30,643.0,66.0,1.2,17.0,252.0,690.95,546.2
2016,11,1,15,45,587.5,60.0,1.25,17.0,207.0,618.55,492.92
2016,11,1,16,0,532.0,54.0,1.3,17.0,162.0,547.12,437.66
2016,11,1,16,15,441.0,45.0,1.45,16.0,119.0,445.96,358.16
2016,11,1,16,30,350.0,36.0,1.6,15.0,76.0,350.13,274.66
2016,11,1,16,45,206.0,23.0,1.75,14.5,43.5,208.04,89.5
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,49.2,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.5,1.8,10.0,17.5,8.96,0.0
2016,11,2,7,0,232.0,21.0,1.8,10.0,35.0,17.45,0.0
2016,11,2,7,15,351.5,31.5,1.85,10.5,74.5,25.93,16.23
2016,11,2,7,30,471.0,42.0,1.9,11.0,114.0,34.31,24.71
2016,11,2,7,45,542.0,49.0,2.0,11.5,159.0,39.46,29.72
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,57.04,34.88
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,108.2,60.85
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,167.75,105.44
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.0,224.91,154.2
2016,11,2,9,0,767.0,73.0,2.2,15.0,375.0,285.26,207.6
2016,11,2,9,15,788.5,75.5,2.15,15.5,412.0,344.35,260.52
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,404.84,313.41
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,464.53,364.2
2016,11,2,10,0,860.0,76.0,2.1,17.0,515.0,523.4,412.76
2016,11,2,10,15,870.0,77.5,1.95,17.0,539.5,578.09,456.71
2016,11,2,10,30,880.0,79.0,1.8,17.0,564.0,631.67,498.18
2016,11,2,10,45,885.5,80.0,1.7,17.5,581.5,680.37,533.91
2016,11,2,11,0,891.0,81.0,1.6,18.0,599.0,727.03,566.42
2016,11,2,11,15,894.0,81.5,1.5,18.0,608.5,769.02,594.27
2016,11,2,11,30,897.0,82.0,1.4,18.0,618.0,808.34,619.81
2016,11,2,11,45,897.0,82.5,1.3,18.5,620.0,842.35,640.11
2016,11,2,12,0,897.0,83.0,1.2,19.0,622.0,873.18,657.91
2016,11,2,12,15,895.0,82.5,1.1,19.0,616.0,897.75,672.52
2016,11,2,12,30,893.0,82.0,1.0,19.0,610.0,918.78,684.7
2016,11,2,12,45,890.0,80.5,0.95,19.5,597.0,934.05,692.67
2016,11,2,13,0,887.0,79.0,0.9,20.0,584.0,945.59,698.33
2016,11,2,13,15,879.0,78.0,0.85,20.0,563.0,949.25,700.35
2016,11,2,13,30,871.0,77.0,0.8,20.0,542.0,949.12,700.16
2016,11,2,13,45,858.5,75.5,0.75,20.0,514.5,940.26,694.52
2016,11,2,14,0,846.0,74.0,0.7,20.0,487.0,938.52,693.71
2016,11,2,14,15,828.5,72.0,0.7,19.5,453.0,916.95,682.32
2016,11,2,14,30,811.0,70.0,0.7,19.0,419.0,892.06,668.87
2016,11,2,14,45,785.5,67.5,0.75,19.0,379.5,855.86,647.31
2016,11,2,15,0,760.0,65.0,0.8,19.0,340.0,817.06,623.44
2016,11,2,15,15,724.5,61.5,0.85,18.5,297.0,765.64,591.01
2016,11,2,15,30,689.0,58.0,0.9,18.0,254.0,712.71,555.96
2016,11,2,15,45,633.0,53.0,0.95,18.0,208.5,646.72,508.36
2016,11,2,16,0,577.0,48.0,1.0,18.0,163.0,575.39,454.1
2016,11,2,16,15,490.5,40.0,1.1,17.0,119.5,477.94,378.5
2016,11,2,16,30,404.0,32.0,1.2,16.0,76.0,385.79,297.19
2016,11,2,16,45,202.0,16.0,1.3,15.5,38.0,194.36,63.34
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,118.5,10.0,1.95,10.5,16.5,8.54,0.0
2016,11,3,7,0,237.0,20.0,2.0,11.0,33.0,16.64,0.0
2016,11,3,7,15,359.5,30.0,2.05,11.5,72.5,24.72,14.93
2016,11,3,7,30,482.0,40.0,2.1,12.0,112.0,32.74,23.16
2016,11,3,7,45,554.0,47.0,2.15,12.5,157.0,37.96,28.23
2016,11,3,8,0,626.0,54.0,2.2,13.0,202.0,55.59,33.44
2016,11,3,8,15,671.5,58.5,2.15,13.5,246.5,110.09,61.78
2016,11,3,8,30,717.0,63.0,2.1,14.0,291.0,166.59,103.53
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.0,224.48,153.02
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,285.61,207.37
2016,11,3,9,15,801.5,72.5,2.05,15.5,411.5,345.33,260.86
2016,11,3,9,30,823.0,75.0,2.0,16.0,448.0,406.44,314.28
2016,11,3,9,45,842.0,75.5,2.0,17.0,480.0,465.49,363.93
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,524.92,411.99
2016,11,3,10,15,871.0,77.5,1.9,18.0,537.0,577.76,454.55
2016,11,3,10,30,881.0,79.0,1.8,18.0,562.0,631.32,496.13
2016,11,3,10,45,887.5,80.0,1.7,18.5,579.0,680.67,532.22
2016,11,3,11,0,894.0,81.0,1.6,19.0,596.0,728.06,565.19
2016,11,3,11,15,789.5,112.0,1.5,19.0,572.5,729.29,564.28
2016,11,3,11,30,685.0,143.0,1.4,19.0,549.0,718.26,554.88
2016,11,3,11,45,682.5,145.0,1.35,19.5,551.0,746.68,573.66
2016,11,3,12,0,680.0,147.0,1.3,20.0,553.0,772.39,589.56
2016,11,3,12,15,787.5,114.5,1.25,20.0,580.5,847.9,640.36
2016,11,3,12,30,895.0,82.0,1.2,20.0,608.0,919.28,686.63
2016,11,3,12,45,889.0,81.5,1.15,20.5,594.0,933.03,693.07
2016,11,3,13,0,883.0,81.0,1.1,21.0,580.0,943.0,697.86
2016,11,3,13,15,874.5,80.0,1.05,21.0,559.0,946.19,699.71
2016,11,3,13,30,866.0,79.0,1.0,21.0,538.0,945.6,699.33
2016,11,3,13,45,852.0,78.0,1.0,21.0,510.0,946.76,701.19
2016,11,3,14,0,838.0,77.0,1.0,21.0,482.0,933.52,693.76
2016,11,3,14,15,820.0,75.0,0.95,21.0,448.0,911.57,679.95
2016,11,3,14,30,802.0,73.0,0.9,21.0,414.0,886.3,663.98
2016,11,3,14,45,775.0,70.0,0.85,21.0,374.5,848.18,639.25
2016,11,3,15,0,748.0,67.0,0.8,21.0,335.0,807.51,612.47
2016,11,3,15,15,711.5,63.0,0.75,20.5,292.0,754.8,577.75
2016,11,3,15,30,675.0,59.0,0.7,20.0,249.0,700.66,540.74
2016,11,3,15,45,618.5,54.0,0.7,19.5,204.0,635.21,494.37
2016,11,3,16,0,562.0,49.0,0.7,19.0,159.0,563.93,441.04
2016,11,3,16,15,471.5,40.5,0.75,18.5,116.0,463.34,362.77
2016,11,3,16,30,381.0,32.0,0.8,18.0,73.0,368.38,278.43
2016,11,3,16,45,190.5,16.0,0.85,18.0,36.5,184.92,35.89
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,11.0,15.0,12.8,0.0
2016,11,4,7,0,0.0,30.0,2.0,11.0,30.0,22.64,0.0
2016,11,4,7,15,223.5,36.0,2.05,11.5,68.5,27.82,17.22
2016,11,4,7,30,447.0,42.0,2.1,12.0,107.0,34.42,24.57
2016,11,4,7,45,520.5,49.5,2.2,13.0,151.5,39.94,29.89
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,57.11,35.18
2016,11,4,8,15,642.0,62.0,2.15,14.5,240.0,107.1,60.22
2016,11,4,8,30,690.0,67.0,2.0,15.0,284.0,162.97,101.3
2016,11,4,8,45,721.0,71.5,1.95,15.5,325.0,222.71,151.98
2016,11,4,9,0,752.0,76.0,1.9,16.0,366.0,282.93,205.07
2016,11,4,9,15,775.0,78.5,1.75,16.5,403.0,341.52,256.94
2016,11,4,9,30,798.0,81.0,1.6,17.0,440.0,401.7,308.79
2016,11,4,9,45,813.5,83.5,1.45,17.5,471.5,459.79,357.24
2016,11,4,10,0,829.0,86.0,1.3,18.0,503.0,518.03,403.71
2016,11,4,10,15,840.0,87.5,1.15,18.5,527.5,572.58,445.37
2016,11,4,10,30,851.0,89.0,1.0,19.0,552.0,626.2,484.37
2016,11,4,10,45,859.0,90.0,0.9,19.5,569.5,676.11,519.43
2016,11,4,11,0,867.0,91.0,0.8,20.0,587.0,724.29,551.83
2016,11,4,11,15,870.5,91.5,0.7,20.0,597.0,766.56,578.59
2016,11,4,11,30,874.0,92.0,0.6,20.0,607.0,806.25,602.82
2016,11,4,11,45,876.0,91.5,0.5,20.5,609.5,840.79,621.98
2016,11,4,12,0,878.0,91.0,0.4,21.0,612.0,872.27,638.8
2016,11,4,12,15,876.0,90.5,0.3,21.0,606.0,897.01,652.32
2016,11,4,12,30,874.0,90.0,0.2,21.0,600.0,918.22,663.73
2016,11,4,12,45,872.0,88.5,0.15,21.5,587.5,934.59,671.95
2016,11,4,13,0,870.0,87.0,0.1,22.0,575.0,947.27,678.1
2016,11,4,13,15,861.5,85.5,0.15,22.0,554.0,950.03,681.19
2016,11,4,13,30,853.0,84.0,0.2,22.0,533.0,948.95,682.32
2016,11,4,13,45,841.5,82.0,0.25,22.0,505.5,940.56,679.13
2016,11,4,14,0,830.0,80.0,0.3,22.0,478.0,928.47,673.86
2016,11,4,14,15,811.5,77.5,0.3,22.0,444.0,905.46,660.66
2016,11,4,14,30,793.0,75.0,0.3,22.0,410.0,879.16,645.38
2016,11,4,14,45,768.0,72.0,0.35,22.0,371.0,843.06,624.42
2016,11,4,15,0,743.0,69.0,0.4,22.0,332.0,804.35,601.21
2016,11,4,15,15,705.5,65.0,0.45,21.5,289.0,750.83,568.12
2016,11,4,15,30,668.0,61.0,0.5,21.0,246.0,703.53,537.76
2016,11,4,15,45,612.0,55.0,0.55,21.0,201.0,630.45,486.1
2016,11,4,16,0,556.0,49.0,0.6,21.0,156.0,558.45,432.43
2016,11,4,16,15,463.5,40.5,0.7,20.0,113.0,456.66,354.85
2016,11,4,16,30,371.0,32.0,0.8,19.0,70.0,360.57,269.17
2016,11,4,16,45,185.5,16.0,0.9,18.5,35.0,180.03,6.46
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.0,9.0,0.65,12.0,14.0,7.68,0.0
2016,11,5,7,0,196.0,18.0,0.7,12.0,28.0,14.93,0.0
2016,11,5,7,15,317.5,29.5,0.7,12.5,65.5,24.34,14.04
2016,11,5,7,30,439.0,41.0,0.7,13.0,103.0,33.62,23.75
2016,11,5,7,45,506.5,49.0,0.75,13.5,145.5,39.55,29.49
2016,11,5,8,0,574.0,57.0,0.8,14.0,188.0,56.45,35.09
2016,11,5,8,15,621.0,62.5,0.8,14.5,231.5,105.43,59.62
2016,11,5,8,30,668.0,68.0,0.8,15.0,275.0,160.17,99.61
2016,11,5,8,45,700.0,71.5,0.85,15.5,315.0,215.48,146.12
2016,11,5,9,0,732.0,75.0,0.9,16.0,355.0,275.98,198.82
2016,11,5,9,15,678.0,92.0,0.85,16.0,371.0,319.58,240.36
2016,11,5,9,30,624.0,109.0,0.8,16.0,387.0,358.01,276.0
2016,11,5,9,45,619.0,119.5,0.8,16.5,411.5,405.49,315.89
2016,11,5,10,0,614.0,130.0,0.8,17.0,436.0,451.43,352.98
2016,11,5,10,15,724.5,108.0,0.8,17.5,486.0,528.49,412.36
2016,11,5,10,30,835.0,86.0,0.8,18.0,536.0,612.28,474.92
2016,11,5,10,45,843.5,86.0,0.85,18.5,553.0,660.55,510.17
2016,11,5,11,0,852.0,86.0,0.9,19.0,570.0,707.12,543.65
2016,11,5,11,15,854.5,86.0,1.0,19.0,579.0,747.3,572.09
2016,11,5,11,30,857.0,86.0,1.1,19.0,588.0,777.88,593.71
2016,11,5,11,45,858.0,86.0,1.2,19.0,589.5,810.7,616.98
2016,11,5,12,0,859.0,86.0,1.3,19.0,591.0,840.54,638.21
2016,11,5,12,15,856.0,85.5,1.35,19.0,585.0,863.16,654.0
2016,11,5,12,30,853.0,85.0,1.4,19.0,579.0,882.36,667.66
2016,11,5,12,45,842.5,86.0,1.45,19.5,564.5,902.95,681.13
2016,11,5,13,0,832.0,87.0,1.5,20.0,550.0,910.28,685.79
2016,11,5,13,15,823.0,85.5,1.55,19.5,529.5,912.13,689.7
2016,11,5,13,30,814.0,84.0,1.6,19.0,509.0,910.27,691.32
2016,11,5,13,45,656.0,119.0,1.65,19.0,450.0,813.48,626.57
2016,11,5,14,0,498.0,154.0,1.7,19.0,391.0,696.51,546.15
2016,11,5,14,15,487.0,143.5,1.7,18.5,361.5,673.56,532.63
2016,11,5,14,30,476.0,133.0,1.7,18.0,332.0,648.39,516.35
2016,11,5,14,45,456.5,122.0,1.75,18.0,298.0,612.63,491.24
2016,11,5,15,0,437.0,111.0,1.8,18.0,264.0,575.37,464.45
2016,11,5,15,15,410.5,100.0,1.75,17.5,229.0,530.66,431.51
2016,11,5,15,30,384.0,89.0,1.7,17.0,194.0,485.52,397.07
2016,11,5,15,45,348.5,75.5,1.7,17.0,158.0,429.21,351.71
2016,11,5,16,0,313.0,62.0,1.7,17.0,122.0,373.82,305.26
2016,11,5,16,15,255.0,48.0,1.6,16.5,87.5,301.78,243.37
2016,11,5,16,30,197.0,34.0,1.5,16.0,53.0,234.08,176.66
2016,11,5,16,45,98.5,17.0,1.45,15.5,26.5,115.5,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,14.0,7.5,6.4,0.0
2016,11,6,7,0,0.0,15.0,0.8,14.0,15.0,12.34,0.0
2016,11,6,7,15,37.5,32.0,0.9,14.0,37.0,25.22,14.24
2016,11,6,7,30,75.0,49.0,1.0,14.0,59.0,37.99,27.33
2016,11,6,7,45,93.0,68.0,1.1,14.5,85.5,51.73,39.99
2016,11,6,8,0,111.0,87.0,1.2,15.0,112.0,68.01,50.72
2016,11,6,8,15,122.0,105.0,1.2,15.0,138.0,92.87,68.52
2016,11,6,8,30,133.0,123.0,1.2,15.0,164.0,119.53,89.74
2016,11,6,8,45,138.5,141.0,1.3,15.5,189.0,146.76,112.46
2016,11,6,9,0,144.0,159.0,1.4,16.0,214.0,175.02,136.27
2016,11,6,9,15,148.5,174.5,1.4,16.0,236.0,201.81,159.05
2016,11,6,9,30,153.0,190.0,1.4,16.0,258.0,229.3,182.16
2016,11,6,9,45,181.5,202.5,1.4,16.5,289.0,265.55,211.43
2016,11,6,10,0,210.0,215.0,1.4,17.0,320.0,304.95,242.88
2016,11,6,10,15,195.0,228.0,1.35,17.0,328.5,323.53,257.79
2016,11,6,10,30,180.0,241.0,1.3,17.0,337.0,340.51,271.1
2016,11,6,10,45,248.5,240.0,1.3,17.0,377.5,408.22,324.44
2016,11,6,11,0,317.0,239.0,1.3,17.0,418.0,471.07,373.14
2016,11,6,11,15,191.5,246.0,1.35,17.0,355.0,389.07,309.01
2016,11,6,11,30,66.0,253.0,1.4,17.0,292.0,294.73,233.88
2016,11,6,11,45,92.0,260.5,1.45,17.5,314.5,329.19,261.59
2016,11,6,12,0,118.0,268.0,1.5,18.0,337.0,382.35,302.6
2016,11,6,12,15,487.5,174.5,1.5,18.0,455.5,645.22,508.07
2016,11,6,12,30,857.0,81.0,1.5,18.0,574.0,879.82,672.61
2016,11,6,12,45,563.0,161.0,1.5,18.5,482.0,728.22,563.88
2016,11,6,13,0,269.0,241.0,1.5,19.0,390.0,539.15,421.65
2016,11,6,13,15,527.5,166.5,1.45,19.0,444.5,723.9,563.94
2016,11,6,13,30,786.0,92.0,1.4,19.0,499.0,892.24,679.01
2016,11,6,13,45,632.5,124.0,1.4,19.0,440.5,795.86,611.9
2016,11,6,14,0,479.0,156.0,1.4,19.0,382.0,680.14,531.77
2016,11,6,14,15,466.5,146.0,1.35,18.5,353.0,656.55,517.53
2016,11,6,14,30,454.0,136.0,1.3,18.0,324.0,630.89,500.6
2016,11,6,14,45,437.5,125.5,1.3,18.0,292.5,599.0,478.18
2016,11,6,15,0,421.0,115.0,1.3,18.0,261.0,565.63,454.18
2016,11,6,15,15,399.0,102.0,1.15,17.5,226.0,522.8,422.15
2016,11,6,15,30,377.0,89.0,1.0,17.0,191.0,479.24,388.58
2016,11,6,15,45,347.0,75.0,0.9,16.5,155.5,427.17,347.27
2016,11,6,16,0,317.0,61.0,0.8,16.0,120.0,375.63,304.59
2016,11,6,16,15,257.0,47.0,0.75,15.5,86.0,302.02,242.01
2016,11,6,16,30,197.0,33.0,0.7,15.0,52.0,232.95,173.05
2016,11,6,16,45,98.5,16.5,0.7,15.0,26.0,113.75,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,6.83,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,11,7,7,15,62.0,31.5,1.5,13.5,40.0,24.85,13.49
2016,11,7,7,30,124.0,47.0,1.5,14.0,64.0,36.05,25.56
2016,11,7,7,45,149.0,65.0,1.55,14.5,93.0,49.01,37.54
2016,11,7,8,0,174.0,83.0,1.6,15.0,122.0,65.63,47.96
2016,11,7,8,15,189.5,100.5,1.55,15.5,151.0,95.31,67.83
2016,11,7,8,30,205.0,118.0,1.5,16.0,180.0,127.36,92.75
2016,11,7,8,45,214.0,134.5,1.45,16.5,207.5,159.53,119.56
2016,11,7,9,0,223.0,151.0,1.4,17.0,235.0,193.06,147.94
2016,11,7,9,15,379.0,140.0,1.35,17.5,299.0,257.76,197.99
2016,11,7,9,30,535.0,129.0,1.3,18.0,363.0,335.93,259.76
2016,11,7,9,45,462.5,156.5,1.3,18.5,369.5,363.46,284.15
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,374.26,294.23
2016,11,7,10,15,569.0,144.5,1.25,19.0,439.5,475.82,373.64
2016,11,7,10,30,748.0,105.0,1.2,19.0,503.0,578.31,451.84
2016,11,7,10,45,756.0,106.5,1.15,19.5,519.5,624.48,485.01
2016,11,7,11,0,764.0,108.0,1.1,20.0,536.0,666.84,514.94
2016,11,7,11,15,768.5,108.5,1.05,20.0,545.5,705.76,542.44
2016,11,7,11,30,773.0,109.0,1.0,20.0,555.0,742.49,566.7
2016,11,7,11,45,611.0,162.5,1.0,20.5,516.0,702.71,536.45
2016,11,7,12,0,449.0,216.0,1.0,21.0,477.0,639.07,488.5
2016,11,7,12,15,442.0,215.5,1.0,21.0,470.5,649.67,497.02
2016,11,7,12,30,435.0,215.0,1.0,21.0,464.0,657.99,503.16
2016,11,7,12,45,447.0,206.5,1.05,21.5,457.0,672.76,513.94
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,685.68,523.38
2016,11,7,13,15,395.0,203.5,1.05,22.0,414.5,620.25,476.63
2016,11,7,13,30,331.0,209.0,1.0,22.0,379.0,573.35,442.62
2016,11,7,13,45,257.0,206.0,1.0,22.0,334.0,504.44,392.2
2016,11,7,14,0,183.0,203.0,1.0,22.0,289.0,413.96,324.88
2016,11,7,14,15,178.0,188.0,0.95,21.5,266.5,393.81,311.47
2016,11,7,14,30,173.0,173.0,0.9,21.0,244.0,372.91,296.76
2016,11,7,14,45,166.5,157.0,0.9,21.0,220.0,348.54,278.75
2016,11,7,15,0,160.0,141.0,0.9,21.0,196.0,323.67,260.02
2016,11,7,15,15,151.0,123.5,0.8,20.5,170.0,293.87,237.12
2016,11,7,15,30,142.0,106.0,0.7,20.0,144.0,263.8,213.39
2016,11,7,15,45,126.5,87.5,0.6,20.0,116.5,226.37,182.52
2016,11,7,16,0,111.0,69.0,0.5,20.0,89.0,189.02,150.94
2016,11,7,16,15,83.0,50.5,0.5,19.5,63.0,141.89,110.65
2016,11,7,16,30,55.0,32.0,0.5,19.0,37.0,94.71,65.89
2016,11,7,16,45,27.5,16.0,0.55,19.0,18.5,42.95,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,1.3,13.0,10.5,8.96,0.0
2016,11,8,7,0,0.0,21.0,1.3,13.0,21.0,17.92,0.0
2016,11,8,7,15,200.5,29.5,1.3,13.5,55.5,22.89,11.45
2016,11,8,7,30,401.0,38.0,1.3,14.0,90.0,31.16,21.26
2016,11,8,7,45,478.0,45.5,1.35,14.5,132.0,36.75,26.76
2016,11,8,8,0,555.0,53.0,1.4,15.0,174.0,51.99,32.01
2016,11,8,8,15,604.5,58.5,1.3,15.5,216.5,99.65,55.44
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,153.38,94.38
2016,11,8,8,45,688.5,67.5,1.15,16.5,299.0,207.99,140.1
2016,11,8,9,0,723.0,71.0,1.1,17.0,339.0,268.0,192.21
2016,11,8,9,15,746.0,74.0,1.05,17.5,374.5,324.89,242.13
2016,11,8,9,30,769.0,77.0,1.0,18.0,410.0,383.43,292.21
2016,11,8,9,45,795.5,76.0,0.95,19.0,442.0,440.9,339.21
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,499.59,385.21
2016,11,8,10,15,833.0,76.5,0.85,20.0,498.5,553.24,427.16
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,605.99,466.98
2016,11,8,10,45,850.0,79.0,0.8,20.5,539.5,649.36,498.56
2016,11,8,11,0,856.0,80.0,0.8,21.0,556.0,694.44,530.33
2016,11,8,11,15,860.5,80.5,0.75,21.0,566.0,735.78,557.25
