Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,865.0,81.0,0.7,21.0,576.0,774.7,582.16
2016,11,8,11,45,865.5,81.5,0.7,21.5,578.5,807.79,602.53
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,837.86,620.81
2016,11,8,12,15,864.5,81.5,0.7,22.0,575.5,861.87,636.27
2016,11,8,12,30,863.0,81.0,0.7,22.0,570.0,882.52,649.67
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.0,898.2,658.71
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,910.35,665.64
2016,11,8,13,15,850.0,77.5,0.7,23.0,526.0,913.12,667.99
2016,11,8,13,30,842.0,76.0,0.7,23.0,506.0,922.71,675.0
2016,11,8,13,45,829.5,75.0,0.75,23.0,479.5,914.68,671.71
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,903.06,666.39
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,880.77,651.33
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,855.27,634.22
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,818.91,610.66
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,780.07,585.06
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,727.33,550.26
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,673.26,513.2
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,605.62,463.67
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,532.36,407.68
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,431.11,331.51
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,336.28,236.78
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,162.73,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,17.0,11.95,0.0
2016,11,9,7,15,227.0,27.5,1.45,13.5,50.5,22.74,10.65
2016,11,9,7,30,345.0,41.0,1.5,14.0,84.0,33.74,23.37
2016,11,9,7,45,422.0,50.5,1.55,14.5,125.5,40.86,30.31
2016,11,9,8,0,499.0,60.0,1.6,15.0,167.0,56.4,36.6
2016,11,9,8,15,550.5,66.5,1.5,15.5,208.5,101.52,59.17
2016,11,9,8,30,602.0,73.0,1.4,16.0,250.0,153.07,96.47
2016,11,9,8,45,533.5,93.5,1.35,16.5,267.0,197.98,138.17
2016,11,9,9,0,465.0,114.0,1.3,17.0,284.0,230.66,170.56
2016,11,9,9,15,484.0,123.5,1.3,17.5,316.5,277.5,211.12
2016,11,9,9,30,503.0,133.0,1.3,18.0,349.0,326.12,252.37
2016,11,9,9,45,507.5,143.5,1.35,18.5,374.5,370.78,289.81
2016,11,9,10,0,512.0,154.0,1.4,19.0,400.0,415.25,325.98
2016,11,9,10,15,665.5,121.5,1.4,19.5,458.5,505.96,396.4
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,601.49,468.74
2016,11,9,10,45,827.0,90.0,1.4,20.5,534.0,649.59,503.86
2016,11,9,11,0,835.0,91.0,1.4,21.0,551.0,696.05,537.17
2016,11,9,11,15,839.0,91.5,1.4,21.0,561.0,737.13,565.91
2016,11,9,11,30,843.0,92.0,1.4,21.0,571.0,775.79,592.06
2016,11,9,11,45,845.0,91.5,1.4,21.5,573.5,809.08,613.19
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,839.43,632.22
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.0,863.38,647.48
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,883.94,660.53
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.0,901.14,670.85
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,914.85,678.97
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,917.54,680.58
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,916.52,680.01
2016,11,9,13,45,815.5,79.5,1.15,23.0,473.5,905.95,673.32
2016,11,9,14,0,801.0,78.0,1.1,23.0,446.0,891.81,664.48
2016,11,9,14,15,782.0,75.5,1.05,23.0,413.0,868.71,649.73
2016,11,9,14,30,763.0,73.0,1.0,23.0,380.0,842.45,632.86
2016,11,9,14,45,736.0,69.5,0.95,23.0,342.0,804.57,607.9
2016,11,9,15,0,709.0,66.0,0.9,23.0,304.0,764.28,580.85
2016,11,9,15,15,669.5,62.0,0.85,22.5,263.0,716.93,549.11
2016,11,9,15,30,630.0,58.0,0.8,22.0,222.0,662.61,511.07
2016,11,9,15,45,571.5,51.5,0.75,21.5,179.0,588.47,456.84
2016,11,9,16,0,513.0,45.0,0.7,21.0,136.0,515.76,400.9
2016,11,9,16,15,417.0,36.5,0.75,20.5,95.5,413.82,319.73
2016,11,9,16,30,321.0,28.0,0.8,20.0,55.0,317.99,218.97
2016,11,9,16,45,160.5,14.0,0.85,20.0,27.5,122.72,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,7.68,0.0
2016,11,10,7,15,16.0,26.0,2.15,14.0,28.0,20.96,8.55
2016,11,10,7,30,32.0,43.0,2.2,14.0,47.0,33.89,23.38
2016,11,10,7,45,47.0,61.5,2.25,14.5,70.0,47.6,36.14
2016,11,10,8,0,62.0,80.0,2.3,15.0,93.0,62.53,46.7
2016,11,10,8,15,72.0,98.5,2.15,15.5,117.0,83.51,62.49
2016,11,10,8,30,82.0,117.0,2.0,16.0,141.0,106.21,80.63
2016,11,10,8,45,90.5,133.5,1.9,16.5,163.5,128.67,99.14
2016,11,10,9,0,99.0,150.0,1.8,17.0,186.0,155.35,121.28
2016,11,10,9,15,49.5,140.5,1.65,17.5,158.5,136.03,106.98
2016,11,10,9,30,0.0,131.0,1.5,18.0,131.0,109.59,85.94
2016,11,10,9,45,398.5,106.5,1.4,18.5,297.0,286.86,226.7
2016,11,10,10,0,797.0,82.0,1.3,19.0,463.0,492.22,384.62
2016,11,10,10,15,702.0,111.5,1.25,19.0,459.5,515.33,402.97
2016,11,10,10,30,607.0,141.0,1.2,19.0,456.0,526.65,412.39
2016,11,10,10,45,585.0,153.5,1.15,19.5,465.5,557.91,435.36
2016,11,10,11,0,563.0,166.0,1.1,20.0,475.0,579.82,450.67
2016,11,10,11,15,701.5,127.0,1.0,20.5,518.5,676.28,520.5
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,767.59,581.34
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,799.57,599.07
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,828.48,615.09
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.0,851.1,627.9
2016,11,10,12,30,831.0,89.0,0.5,22.0,553.0,870.33,638.45
2016,11,10,12,45,826.0,87.5,0.4,22.5,540.0,883.05,643.56
2016,11,10,13,0,821.0,86.0,0.3,23.0,527.0,892.18,646.54
2016,11,10,13,15,811.5,85.0,0.25,23.0,507.0,894.14,647.38
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,892.47,646.22
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.0,881.69,639.5
2016,11,10,14,0,774.0,80.0,0.1,23.0,433.0,867.45,630.89
2016,11,10,14,15,754.5,77.5,0.1,23.0,400.5,844.04,617.15
2016,11,10,14,30,735.0,75.0,0.1,23.0,368.0,817.58,601.39
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.0,779.17,578.12
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,745.14,557.29
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,691.23,522.24
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,636.55,485.2
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,561.7,430.84
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,488.42,374.94
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.0,386.56,294.51
2016,11,10,16,30,286.0,27.0,0.2,21.0,51.0,289.35,191.63
2016,11,10,16,45,143.0,13.5,0.2,20.5,25.5,110.1,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,7.68,0.0
2016,11,11,7,15,39.5,26.0,1.3,14.5,30.5,20.67,7.37
2016,11,11,7,30,79.0,43.0,1.3,15.0,52.0,33.5,22.83
2016,11,11,7,45,105.5,61.0,1.35,15.5,79.0,46.72,35.18
2016,11,11,8,0,132.0,79.0,1.4,16.0,106.0,62.21,45.53
2016,11,11,8,15,148.0,97.0,1.25,16.0,134.0,88.62,63.71
2016,11,11,8,30,164.0,115.0,1.1,16.0,162.0,117.46,86.25
2016,11,11,8,45,178.5,130.5,1.0,16.5,188.5,146.38,109.97
2016,11,11,9,0,193.0,146.0,0.9,17.0,215.0,177.22,135.71
2016,11,11,9,15,261.5,154.0,0.85,17.5,258.0,225.42,174.15
2016,11,11,9,30,330.0,162.0,0.8,18.0,301.0,278.19,216.33
2016,11,11,9,45,259.0,184.5,0.8,18.5,298.5,290.01,227.44
2016,11,11,10,0,188.0,207.0,0.8,19.0,296.0,286.34,225.37
2016,11,11,10,15,122.0,212.0,0.8,19.0,271.0,267.95,211.37
2016,11,11,10,30,56.0,217.0,0.8,19.0,246.0,232.59,183.29
2016,11,11,10,45,117.5,232.0,0.85,19.5,295.0,303.39,239.24
2016,11,11,11,0,179.0,247.0,0.9,20.0,344.0,370.22,290.62
2016,11,11,11,15,184.0,251.5,0.95,20.0,352.5,389.77,305.4
2016,11,11,11,30,189.0,256.0,1.0,20.0,361.0,409.32,320.46
2016,11,11,11,45,211.5,254.5,1.1,20.0,373.5,436.27,341.7
2016,11,11,12,0,234.0,253.0,1.2,20.0,386.0,463.97,363.43
2016,11,11,12,15,117.5,212.5,1.2,20.0,279.5,326.81,257.64
2016,11,11,12,30,1.0,172.0,1.2,20.0,173.0,152.96,118.76
2016,11,11,12,45,0.5,155.5,1.3,20.0,156.0,136.98,106.57
2016,11,11,13,0,0.0,139.0,1.4,20.0,139.0,121.02,93.84
2016,11,11,13,15,2.5,153.5,1.4,20.0,155.0,138.72,108.4
2016,11,11,13,30,5.0,168.0,1.4,20.0,171.0,157.74,123.93
2016,11,11,13,45,108.5,181.0,1.45,20.0,230.5,310.39,249.16
2016,11,11,14,0,212.0,194.0,1.5,20.0,290.0,430.7,344.71
2016,11,11,14,15,216.5,178.5,1.45,19.5,270.5,418.56,336.1
2016,11,11,14,30,221.0,163.0,1.4,19.0,251.0,425.22,342.37
2016,11,11,14,45,212.0,148.0,1.4,19.0,225.5,398.68,322.35
2016,11,11,15,0,203.0,133.0,1.4,19.0,200.0,371.44,301.59
2016,11,11,15,15,190.5,116.0,1.3,18.5,172.0,337.52,275.27
2016,11,11,15,30,178.0,99.0,1.2,18.0,144.0,303.24,247.89
2016,11,11,15,45,160.5,81.0,1.1,18.0,115.5,262.89,214.18
2016,11,11,16,0,143.0,63.0,1.0,18.0,87.0,222.58,179.5
2016,11,11,16,15,105.0,45.5,0.95,17.5,60.5,167.5,131.31
2016,11,11,16,30,67.0,28.0,0.9,17.0,34.0,110.54,70.71
2016,11,11,16,45,33.5,14.0,0.9,16.5,17.0,35.02,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,108.0,11.0,0.9,14.0,14.0,9.39,0.0
2016,11,12,7,15,246.0,22.0,0.9,14.5,46.0,18.1,4.67
2016,11,12,7,30,384.0,33.0,0.9,15.0,78.0,27.11,17.31
2016,11,12,7,45,467.5,40.5,0.9,15.5,118.5,32.84,23.07
2016,11,12,8,0,551.0,48.0,0.9,16.0,159.0,46.31,28.25
2016,11,12,8,15,602.5,52.5,0.85,16.0,200.5,92.59,49.86
2016,11,12,8,30,654.0,57.0,0.8,16.0,242.0,147.43,89.34
2016,11,12,8,45,690.5,60.5,0.8,16.5,282.0,201.55,134.28
2016,11,12,9,0,727.0,64.0,0.8,17.0,322.0,259.53,184.58
2016,11,12,9,15,751.0,66.5,0.8,17.5,357.0,316.03,234.23
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,374.26,284.23
2016,11,12,9,45,795.0,70.0,0.8,18.5,422.5,430.64,331.37
2016,11,12,10,0,815.0,71.0,0.8,19.0,453.0,487.64,377.32
2016,11,12,10,15,826.5,72.0,0.8,19.0,477.0,540.31,419.24
2016,11,12,10,30,838.0,73.0,0.8,19.0,501.0,588.66,456.8
2016,11,12,10,45,845.5,74.0,0.85,19.5,518.0,636.0,492.1
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,681.65,525.22
2016,11,12,11,15,679.0,132.5,0.95,20.0,503.0,663.47,510.62
2016,11,12,11,30,505.0,190.0,1.0,20.0,471.0,612.57,472.86
2016,11,12,11,45,684.0,133.0,1.1,20.0,515.0,725.84,558.06
2016,11,12,12,0,863.0,76.0,1.2,20.0,559.0,822.65,624.66
2016,11,12,12,15,861.0,75.5,1.25,20.0,554.0,846.0,640.1
2016,11,12,12,30,859.0,75.0,1.3,20.0,549.0,865.99,654.28
2016,11,12,12,45,846.0,77.0,1.4,20.0,534.5,875.74,662.39
2016,11,12,13,0,833.0,79.0,1.5,20.0,520.0,891.72,674.97
2016,11,12,13,15,824.5,78.0,1.55,20.0,500.5,894.74,678.21
2016,11,12,13,30,816.0,77.0,1.6,20.0,481.0,894.14,679.29
2016,11,12,13,45,803.0,75.0,1.65,20.0,455.0,884.39,674.3
2016,11,12,14,0,790.0,73.0,1.7,20.0,429.0,871.17,667.05
2016,11,12,14,15,771.0,71.0,1.7,20.0,396.5,848.95,653.02
2016,11,12,14,30,752.0,69.0,1.7,20.0,364.0,823.66,636.76
2016,11,12,14,45,726.0,65.5,1.75,20.0,327.5,787.1,612.74
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,748.2,586.38
2016,11,12,15,15,659.5,58.0,1.85,19.5,250.0,693.75,548.72
2016,11,12,15,30,619.0,54.0,1.9,19.0,209.0,645.46,513.86
2016,11,12,15,45,557.5,48.5,1.95,18.5,167.5,571.01,457.09
2016,11,12,16,0,496.0,43.0,2.0,18.0,126.0,498.19,398.52
2016,11,12,16,15,393.5,34.0,2.0,17.5,87.0,391.85,308.9
2016,11,12,16,30,291.0,25.0,2.0,17.0,48.0,287.29,184.27
2016,11,12,16,45,145.5,12.5,2.05,16.5,24.0,110.78,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,43.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,87.0,10.0,1.0,13.0,12.0,8.54,0.0
2016,11,13,7,15,220.5,22.5,0.95,13.0,43.5,18.59,3.57
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,28.88,18.84
2016,11,13,7,45,439.5,43.0,0.85,13.5,115.5,34.92,25.07
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,47.92,30.42
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,93.91,52.32
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,146.4,89.75
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,200.0,134.12
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,257.47,183.66
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,315.14,233.67
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,373.05,282.69
2016,11,13,9,45,444.0,140.5,0.35,17.5,328.0,337.77,261.84
2016,11,13,10,0,134.0,204.0,0.3,18.0,267.0,256.7,201.28
2016,11,13,10,15,471.5,145.0,0.35,18.0,381.5,413.34,324.35
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,587.58,454.73
2016,11,13,10,45,816.5,87.5,0.5,18.5,513.0,635.16,488.78
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,681.12,522.47
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.5,722.29,551.01
2016,11,13,11,30,834.0,90.0,0.6,19.0,551.0,761.18,576.82
2016,11,13,11,45,838.5,89.0,0.65,19.0,554.0,795.45,600.16
2016,11,13,12,0,843.0,88.0,0.7,19.0,557.0,826.98,621.69
2016,11,13,12,15,841.5,88.0,0.65,19.0,552.0,851.62,636.9
2016,11,13,12,30,840.0,88.0,0.6,19.0,547.0,872.96,649.96
2016,11,13,12,45,845.0,84.0,0.6,19.5,536.5,891.85,661.21
2016,11,13,13,0,850.0,80.0,0.6,20.0,526.0,907.34,670.33
2016,11,13,13,15,841.0,78.5,0.6,20.0,506.0,909.5,672.23
2016,11,13,13,30,832.0,77.0,0.6,20.0,486.0,907.95,672.07
2016,11,13,13,45,820.5,75.0,0.6,20.5,459.5,899.74,666.48
2016,11,13,14,0,809.0,73.0,0.6,21.0,433.0,887.99,658.75
2016,11,13,14,15,789.5,70.5,0.6,21.0,400.5,864.62,644.68
2016,11,13,14,30,770.0,68.0,0.6,21.0,368.0,838.12,628.5
2016,11,13,14,45,743.0,65.0,0.6,21.0,330.5,801.16,604.94
2016,11,13,15,0,716.0,62.0,0.6,21.0,293.0,761.79,579.18
2016,11,13,15,15,675.5,58.0,0.65,20.5,252.0,707.1,543.55
2016,11,13,15,30,635.0,54.0,0.7,20.0,211.0,658.67,510.51
2016,11,13,15,45,574.0,48.0,0.75,19.5,168.5,583.58,455.8
2016,11,13,16,0,513.0,42.0,0.8,19.0,126.0,510.1,399.0
2016,11,13,16,15,411.5,33.0,0.9,18.0,87.0,404.16,312.91
2016,11,13,16,30,310.0,24.0,1.0,17.0,48.0,298.38,181.69
2016,11,13,16,45,155.0,12.0,1.1,16.5,24.0,116.79,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,12.88,0.0
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,26.43,16.59
2016,11,14,7,45,474.0,40.0,1.35,13.5,116.0,32.61,22.97
2016,11,14,8,0,558.0,48.0,1.3,14.0,157.0,45.49,28.4
2016,11,14,8,15,611.0,53.0,1.2,14.5,199.0,92.56,50.08
2016,11,14,8,30,664.0,58.0,1.1,15.0,241.0,148.4,90.13
2016,11,14,8,45,353.5,97.0,1.0,15.5,196.0,158.63,113.26
2016,11,14,9,0,43.0,136.0,0.9,16.0,151.0,125.83,98.83
2016,11,14,9,15,411.5,104.5,0.8,16.5,271.5,234.51,178.93
2016,11,14,9,30,780.0,73.0,0.7,17.0,392.0,378.06,288.18
2016,11,14,9,45,483.0,137.0,0.6,17.5,339.5,351.07,272.91
2016,11,14,10,0,186.0,201.0,0.5,18.0,287.0,279.52,219.72
2016,11,14,10,15,254.0,203.5,0.45,18.0,327.0,340.95,268.45
2016,11,14,10,30,322.0,206.0,0.4,18.0,367.0,400.79,314.34
2016,11,14,10,45,578.0,147.0,0.35,18.5,449.5,543.59,421.52
2016,11,14,11,0,834.0,88.0,0.3,19.0,532.0,685.55,522.82
2016,11,14,11,15,838.5,89.0,0.35,19.0,542.0,727.28,550.71
2016,11,14,11,30,843.0,90.0,0.4,19.0,552.0,766.69,577.36
2016,11,14,11,45,842.5,90.5,0.45,19.5,554.0,798.98,598.05
2016,11,14,12,0,842.0,91.0,0.5,20.0,556.0,828.25,616.75
2016,11,14,12,15,840.0,90.5,0.55,20.0,551.0,851.9,632.96
2016,11,14,12,30,838.0,90.0,0.6,20.0,546.0,872.2,647.17
2016,11,14,12,45,834.5,88.5,0.65,20.5,533.5,886.5,656.38
2016,11,14,13,0,831.0,87.0,0.7,21.0,521.0,897.26,663.48
2016,11,14,13,15,821.5,86.0,0.75,21.0,501.0,899.49,666.46
2016,11,14,13,30,812.0,85.0,0.8,21.0,481.0,898.05,667.3
2016,11,14,13,45,797.0,83.0,0.9,21.0,454.0,886.56,662.54
2016,11,14,14,0,782.0,81.0,1.0,21.0,427.0,871.57,655.48
2016,11,14,14,15,761.5,78.5,1.1,20.5,394.5,847.43,643.3
2016,11,14,14,30,741.0,76.0,1.2,20.0,362.0,820.19,628.64
2016,11,14,14,45,711.5,72.5,1.35,20.0,324.5,787.34,608.86
2016,11,14,15,0,682.0,69.0,1.5,20.0,287.0,746.15,582.2
2016,11,14,15,15,640.0,64.0,1.55,19.5,246.5,690.09,543.63
2016,11,14,15,30,598.0,59.0,1.6,19.0,206.0,633.3,502.65
2016,11,14,15,45,534.5,52.5,1.65,18.5,164.0,556.38,444.16
2016,11,14,16,0,471.0,46.0,1.7,18.0,122.0,481.02,383.62
2016,11,14,16,15,367.5,35.5,1.8,17.0,83.5,373.13,292.95
2016,11,14,16,30,264.0,25.0,1.9,16.0,45.0,264.08,154.19
2016,11,14,16,45,132.0,12.5,2.0,15.5,22.5,101.33,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.5,35.5,11.24,0.0
2016,11,15,7,30,407.0,28.0,2.0,15.0,71.0,23.06,13.45
2016,11,15,7,45,486.5,35.0,2.1,15.5,111.0,28.52,19.15
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,42.99,26.35
2016,11,15,8,15,617.0,46.5,2.25,16.0,191.5,89.32,47.01
2016,11,15,8,30,668.0,51.0,2.3,16.0,232.0,141.84,84.36
2016,11,15,8,45,698.5,54.5,2.35,16.5,270.5,195.21,129.34
2016,11,15,9,0,729.0,58.0,2.4,17.0,309.0,251.67,179.48
2016,11,15,9,15,752.5,61.0,2.45,17.0,344.0,308.23,230.81
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,366.48,282.95
2016,11,15,9,45,762.5,74.5,2.6,17.0,403.5,417.64,328.79
2016,11,15,10,0,749.0,85.0,2.7,17.0,428.0,465.98,370.91
2016,11,15,10,15,445.0,154.0,2.75,17.0,360.5,406.4,326.59
2016,11,15,10,30,141.0,223.0,2.8,17.0,293.0,299.75,241.08
2016,11,15,10,45,143.5,231.0,2.85,17.5,304.5,319.49,257.01
2016,11,15,11,0,146.0,239.0,2.9,18.0,316.0,339.35,272.41
2016,11,15,11,15,174.0,242.5,3.0,18.0,336.5,373.0,299.65
2016,11,15,11,30,202.0,246.0,3.1,18.0,357.0,408.49,328.18
2016,11,15,11,45,112.5,228.0,3.25,18.0,290.0,327.43,263.01
2016,11,15,12,0,23.0,210.0,3.4,18.0,223.0,208.26,165.94
2016,11,15,12,15,63.0,226.5,3.5,17.5,261.0,279.36,225.03
2016,11,15,12,30,103.0,243.0,3.6,17.0,299.0,338.77,274.02
2016,11,15,12,45,53.0,206.5,3.7,17.0,235.5,255.25,206.04
2016,11,15,13,0,3.0,170.0,3.8,17.0,172.0,155.65,123.72
2016,11,15,13,15,23.5,184.0,3.8,17.0,196.0,191.34,154.09
2016,11,15,13,30,44.0,198.0,3.8,17.0,220.0,248.51,201.46
2016,11,15,13,45,39.5,186.0,3.85,17.0,205.0,233.33,189.23
2016,11,15,14,0,35.0,174.0,3.9,17.0,190.0,218.02,176.99
2016,11,15,14,15,17.5,143.0,3.85,16.5,151.0,149.99,121.01
2016,11,15,14,30,0.0,112.0,3.8,16.0,112.0,101.06,79.89
2016,11,15,14,45,0.0,101.0,3.75,16.0,101.0,91.13,71.71
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,81.27,63.46
2016,11,15,15,15,0.0,77.0,3.55,15.5,77.0,69.1,53.26
2016,11,15,15,30,0.0,64.0,3.4,15.0,64.0,56.88,42.86
2016,11,15,15,45,0.0,51.0,3.25,15.0,51.0,44.54,32.14
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,31.98,21.16
2016,11,15,16,15,0.0,25.5,2.95,14.5,25.5,21.06,11.47
2016,11,15,16,30,0.0,13.0,2.8,14.0,13.0,10.7,0.45
2016,11,15,16,45,0.0,6.5,2.7,14.0,6.5,5.55,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,16.0,2.8,10.5,36.0,12.99,0.0
2016,11,16,7,30,397.0,32.0,2.9,11.0,72.0,26.63,16.49
2016,11,16,7,45,490.0,39.5,3.05,11.5,114.0,32.41,22.86
2016,11,16,8,0,583.0,47.0,3.2,12.0,156.0,43.93,33.53
2016,11,16,8,15,637.0,52.0,3.35,12.5,199.0,92.41,49.73
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,149.72,91.05
2016,11,16,8,45,728.5,60.0,3.7,13.5,282.5,205.47,138.33
2016,11,16,9,0,766.0,63.0,3.9,14.0,323.0,265.15,191.85
2016,11,16,9,15,789.5,65.5,3.95,14.0,359.5,323.46,245.76
2016,11,16,9,30,813.0,68.0,4.0,14.0,396.0,383.39,300.5
2016,11,16,9,45,828.5,70.5,4.05,14.5,426.5,441.17,351.87
2016,11,16,10,0,844.0,73.0,4.1,15.0,457.0,499.09,401.8
2016,11,16,10,15,855.5,74.5,4.1,15.0,481.0,553.64,448.33
2016,11,16,10,30,867.0,76.0,4.1,15.0,505.0,607.31,492.92
2016,11,16,10,45,867.5,79.0,4.1,15.0,521.0,654.49,531.33
2016,11,16,11,0,868.0,82.0,4.1,15.0,537.0,699.34,567.08
2016,11,16,11,15,871.5,82.5,4.1,15.0,547.0,741.01,598.71
2016,11,16,11,30,875.0,83.0,4.1,15.0,557.0,780.17,627.44
2016,11,16,11,45,864.5,87.0,4.1,15.0,556.5,809.58,648.83
2016,11,16,12,0,854.0,91.0,4.1,15.0,556.0,835.31,667.57
2016,11,16,12,15,851.5,90.5,4.05,15.0,551.0,858.88,684.55
2016,11,16,12,30,849.0,90.0,4.0,15.0,546.0,879.04,699.12
2016,11,16,12,45,849.0,87.5,4.0,15.0,534.0,895.55,711.41
2016,11,16,13,0,849.0,85.0,4.0,15.0,522.0,908.56,721.32
2016,11,16,13,15,839.0,83.5,3.95,15.0,501.5,909.97,722.75
2016,11,16,13,30,829.0,82.0,3.9,15.0,481.0,907.66,721.71
2016,11,16,13,45,808.5,82.0,3.9,15.0,453.5,893.7,712.63
2016,11,16,14,0,788.0,82.0,3.9,15.0,426.0,876.13,701.04
2016,11,16,14,15,767.0,79.0,3.85,14.5,393.0,851.01,684.87
2016,11,16,14,30,746.0,76.0,3.8,14.0,360.0,822.78,666.16
2016,11,16,14,45,706.0,74.5,3.8,14.0,321.0,783.42,637.69
2016,11,16,15,0,666.0,73.0,3.8,14.0,282.0,735.69,602.18
2016,11,16,15,15,622.0,67.5,3.7,13.5,241.5,677.64,558.26
2016,11,16,15,30,578.0,62.0,3.6,13.0,201.0,618.89,512.07
2016,11,16,15,45,499.5,55.5,3.5,13.0,158.0,530.0,439.05
2016,11,16,16,0,421.0,49.0,3.4,13.0,115.0,443.16,364.92
2016,11,16,16,15,317.0,37.0,3.3,12.5,77.5,335.19,268.6
2016,11,16,16,30,213.0,25.0,3.2,12.0,40.0,223.69,115.68
2016,11,16,16,45,106.5,12.5,3.1,11.5,20.0,83.72,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,1.35,7.5,34.5,11.75,0.0
2016,11,17,7,30,413.0,29.0,1.3,8.0,69.0,24.09,14.38
2016,11,17,7,45,503.0,36.0,1.3,8.5,110.5,29.56,20.62
2016,11,17,8,0,593.0,43.0,1.3,9.0,152.0,43.11,33.22
2016,11,17,8,15,646.5,47.5,1.3,9.5,194.5,91.07,48.97
2016,11,17,8,30,700.0,52.0,1.3,10.0,237.0,145.55,87.87
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.0,201.86,135.6
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,262.18,189.52
2016,11,17,9,15,801.0,60.0,1.3,11.5,355.0,320.61,242.56
2016,11,17,9,30,825.0,62.0,1.2,12.0,391.0,380.67,295.8
2016,11,17,9,45,843.0,63.5,1.2,13.0,422.0,437.87,344.9
2016,11,17,10,0,861.0,65.0,1.2,14.0,453.0,495.76,392.6
2016,11,17,10,15,872.5,66.5,1.15,14.0,477.5,550.17,437.06
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,603.67,479.27
2016,11,17,10,45,893.0,68.0,1.05,14.5,520.0,652.72,515.91
2016,11,17,11,0,902.0,68.0,1.0,15.0,538.0,700.07,550.02
2016,11,17,11,15,906.0,68.5,0.95,15.0,548.0,742.44,578.68
2016,11,17,11,30,910.0,69.0,0.9,15.0,558.0,782.26,605.05
2016,11,17,11,45,911.5,69.0,0.85,15.5,560.5,816.78,626.28
2016,11,17,12,0,913.0,69.0,0.8,16.0,563.0,848.23,645.16
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.0,872.87,661.43
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,894.0,675.48
2016,11,17,12,45,902.5,68.0,0.85,16.0,539.5,908.16,685.98
2016,11,17,13,0,896.0,68.0,0.9,16.0,526.0,918.59,694.25
2016,11,17,13,15,887.0,67.0,0.9,16.0,506.0,921.66,696.89
2016,11,17,13,30,878.0,66.0,0.9,16.0,486.0,920.97,697.27
2016,11,17,13,45,864.0,65.0,0.9,16.0,459.0,911.93,692.24
2016,11,17,14,0,850.0,64.0,0.9,16.0,432.0,899.34,685.0
2016,11,17,14,15,831.0,62.0,0.85,16.0,399.0,887.46,677.34
2016,11,17,14,30,812.0,60.0,0.8,16.0,366.0,862.11,660.41
2016,11,17,14,45,784.5,57.5,0.8,16.0,328.5,825.28,636.34
2016,11,17,15,0,757.0,55.0,0.8,16.0,291.0,786.0,609.92
2016,11,17,15,15,716.5,51.0,0.75,15.5,249.5,731.09,571.7
2016,11,17,15,30,676.0,47.0,0.7,15.0,208.0,675.06,531.01
2016,11,17,15,45,613.5,42.0,0.65,15.0,165.0,598.81,472.34
2016,11,17,16,0,551.0,37.0,0.6,15.0,122.0,523.55,411.35
2016,11,17,16,15,444.5,29.0,0.6,14.5,82.5,413.6,317.75
2016,11,17,16,30,338.0,21.0,0.6,14.0,43.0,300.08,138.78
2016,11,17,16,45,169.0,10.5,0.6,14.0,21.5,124.8,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,182.5,14.5,2.4,7.5,32.0,11.76,0.0
2016,11,18,7,30,365.0,29.0,2.4,8.0,64.0,24.04,14.01
2016,11,18,7,45,456.5,37.5,2.45,8.5,105.0,30.72,21.56
2016,11,18,8,0,548.0,46.0,2.5,9.0,146.0,41.42,31.63
2016,11,18,8,15,605.5,52.0,2.35,9.5,188.5,88.58,48.55
2016,11,18,8,30,663.0,58.0,2.2,10.0,231.0,142.74,87.3
2016,11,18,8,45,702.0,62.0,2.1,10.5,272.0,200.13,135.91
2016,11,18,9,0,741.0,66.0,2.0,11.0,313.0,259.36,188.8
2016,11,18,9,15,766.5,69.0,2.05,11.5,349.0,317.21,241.63
2016,11,18,9,30,792.0,72.0,2.1,12.0,385.0,376.98,295.3
2016,11,18,9,45,816.0,72.5,2.15,13.0,417.0,435.19,345.83
2016,11,18,10,0,840.0,73.0,2.2,14.0,449.0,494.41,395.45
2016,11,18,10,15,850.5,75.0,2.35,14.5,473.0,548.64,440.68
2016,11,18,10,30,861.0,77.0,2.5,15.0,497.0,601.94,483.89
2016,11,18,10,45,867.0,78.0,2.65,15.5,514.0,650.08,522.07
2016,11,18,11,0,873.0,79.0,2.8,16.0,531.0,696.34,557.93
2016,11,18,11,15,876.0,79.5,2.85,16.0,540.0,731.84,584.61
2016,11,18,11,30,879.0,80.0,2.9,16.0,549.0,769.98,612.33
2016,11,18,11,45,877.5,80.5,3.0,16.5,550.5,801.85,634.48
2016,11,18,12,0,876.0,81.0,3.1,17.0,552.0,830.59,654.34
2016,11,18,12,15,873.0,80.5,3.2,17.0,546.5,853.63,671.39
2016,11,18,12,30,870.0,80.0,3.3,17.0,541.0,882.29,692.61
2016,11,18,12,45,866.0,79.0,3.4,17.5,528.5,897.34,702.87
2016,11,18,13,0,862.0,78.0,3.5,18.0,516.0,908.78,710.77
2016,11,18,13,15,853.0,76.5,3.55,17.5,496.5,911.29,714.88
