Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,844.0,75.0,3.6,17.0,477.0,910.07,716.55
2016,11,18,13,45,832.0,73.0,3.7,17.0,451.0,901.71,712.2
2016,11,18,14,0,820.0,71.0,3.8,17.0,425.0,889.79,705.34
2016,11,18,14,15,801.0,69.0,3.75,17.0,392.5,867.9,690.38
2016,11,18,14,30,782.0,67.0,3.7,17.0,360.0,842.82,672.97
2016,11,18,14,45,756.0,63.5,3.65,17.0,323.0,806.41,646.87
2016,11,18,15,0,730.0,60.0,3.6,17.0,286.0,767.53,618.29
2016,11,18,15,15,688.5,56.0,3.4,16.5,245.0,712.21,576.76
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,655.65,532.67
2016,11,18,15,45,582.5,46.0,3.05,15.5,161.5,585.67,476.21
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,509.78,412.07
2016,11,18,16,15,406.5,31.0,2.8,14.5,80.0,396.99,311.21
2016,11,18,16,30,295.0,22.0,2.7,14.0,41.0,278.12,117.12
2016,11,18,16,45,147.5,11.0,2.65,13.5,20.5,110.44,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.82,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.05,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.46,0.0
2016,11,19,8,45,0.0,4.0,4.9,14.0,4.0,3.29,0.0
2016,11,19,9,0,0.0,5.0,4.9,14.0,5.0,4.11,0.0
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,24.75,15.65
2016,11,19,9,30,0.0,55.0,4.9,14.0,55.0,45.52,33.41
2016,11,19,9,45,0.0,67.5,4.9,14.5,67.5,55.95,42.15
2016,11,19,10,0,0.0,80.0,4.9,15.0,80.0,66.41,50.83
2016,11,19,10,15,66.5,147.5,4.9,15.0,180.0,167.33,135.86
2016,11,19,10,30,133.0,215.0,4.9,15.0,280.0,287.04,234.84
2016,11,19,10,45,66.5,158.5,4.9,15.0,191.0,186.3,151.63
2016,11,19,11,0,0.0,102.0,4.9,15.0,102.0,85.46,66.47
2016,11,19,11,15,0.0,115.0,4.85,15.0,115.0,97.11,76.22
2016,11,19,11,30,0.0,128.0,4.8,15.0,128.0,109.06,86.14
2016,11,19,11,45,0.0,118.5,4.8,15.5,118.5,100.52,78.83
2016,11,19,12,0,0.0,109.0,4.8,16.0,109.0,91.98,71.58
2016,11,19,12,15,0.0,79.0,4.75,16.0,79.0,65.61,49.59
2016,11,19,12,30,0.0,49.0,4.7,16.0,49.0,40.59,28.62
2016,11,19,12,45,0.0,75.5,4.7,16.0,75.5,62.67,47.21
2016,11,19,13,0,0.0,102.0,4.7,16.0,102.0,86.18,66.93
2016,11,19,13,15,0.0,108.0,4.6,16.0,108.0,92.17,71.99
2016,11,19,13,30,0.0,114.0,4.5,16.0,114.0,98.53,77.4
2016,11,19,13,45,0.0,82.0,4.45,16.0,82.0,68.21,52.08
2016,11,19,14,0,0.0,50.0,4.4,16.0,50.0,41.37,29.52
2016,11,19,14,15,0.0,43.5,4.25,16.0,43.5,35.96,24.99
2016,11,19,14,30,0.0,37.0,4.1,16.0,37.0,30.56,20.44
2016,11,19,14,45,0.0,33.0,4.0,16.0,33.0,27.23,17.63
2016,11,19,15,0,0.0,29.0,3.9,16.0,29.0,23.91,14.81
2016,11,19,15,15,0.0,25.0,3.7,15.5,25.0,20.6,11.99
2016,11,19,15,30,0.0,21.0,3.5,15.0,21.0,17.29,9.13
2016,11,19,15,45,0.0,16.5,3.35,15.0,16.5,13.57,5.87
2016,11,19,16,0,0.0,12.0,3.2,15.0,12.0,9.86,2.59
2016,11,19,16,15,0.0,8.0,3.15,14.5,8.0,6.56,0.0
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.28,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.71,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,1.55,12.0,6.0,4.92,0.0
2016,11,20,7,30,0.0,12.0,1.5,12.0,12.0,9.87,1.99
2016,11,20,7,45,0.0,20.0,1.5,12.5,20.0,16.47,8.7
2016,11,20,8,0,0.0,28.0,1.5,13.0,28.0,23.09,14.86
2016,11,20,8,15,0.0,36.5,1.55,13.0,36.5,30.14,20.25
2016,11,20,8,30,0.0,45.0,1.6,13.0,45.0,37.2,26.45
2016,11,20,8,45,0.0,53.0,1.65,13.5,53.0,43.86,32.16
2016,11,20,9,0,0.0,61.0,1.7,14.0,61.0,50.53,37.8
2016,11,20,9,15,0.0,68.5,1.7,14.0,68.5,56.79,43.11
2016,11,20,9,30,0.0,76.0,1.7,14.0,76.0,63.08,48.39
2016,11,20,9,45,31.5,130.0,1.7,14.5,144.0,127.19,101.9
2016,11,20,10,0,63.0,184.0,1.7,15.0,212.0,195.79,158.11
2016,11,20,10,15,57.0,192.0,1.7,15.0,218.0,205.25,165.72
2016,11,20,10,30,51.0,200.0,1.7,15.0,224.0,214.16,172.92
2016,11,20,10,45,25.5,155.5,1.7,15.0,167.5,157.46,126.38
2016,11,20,11,0,0.0,111.0,1.7,15.0,111.0,93.48,73.05
2016,11,20,11,15,115.0,172.5,1.6,14.5,233.5,255.65,209.08
2016,11,20,11,30,230.0,234.0,1.5,14.0,356.0,416.17,337.63
2016,11,20,11,45,144.0,230.5,1.45,14.0,307.0,355.7,287.64
2016,11,20,12,0,58.0,227.0,1.4,14.0,258.0,272.74,220.17
2016,11,20,12,15,29.0,160.5,1.25,14.0,176.0,177.59,143.2
2016,11,20,12,30,0.0,94.0,1.1,14.0,94.0,78.58,60.72
2016,11,20,12,45,0.0,75.0,1.0,14.5,75.0,62.25,47.13
2016,11,20,13,0,0.0,56.0,0.9,15.0,56.0,46.4,33.76
2016,11,20,13,15,23.0,124.0,0.85,15.0,135.0,139.6,112.57
2016,11,20,13,30,46.0,192.0,0.8,15.0,214.0,244.6,198.16
2016,11,20,13,45,23.0,155.0,0.8,15.0,166.0,164.66,132.6
2016,11,20,14,0,0.0,118.0,0.8,15.0,118.0,104.75,82.73
2016,11,20,14,15,0.0,65.0,0.8,15.0,65.0,53.86,40.3
2016,11,20,14,30,0.0,12.0,0.8,15.0,12.0,9.88,2.85
2016,11,20,14,45,0.0,10.5,0.8,15.0,10.5,8.64,1.8
2016,11,20,15,0,0.0,9.0,0.8,15.0,9.0,7.4,0.73
2016,11,20,15,15,0.0,8.0,0.75,14.5,8.0,6.57,0.02
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,5.75,0.0
2016,11,20,15,45,0.0,5.5,0.65,14.0,5.5,4.51,0.0
2016,11,20,16,0,0.0,4.0,0.6,14.0,4.0,3.28,0.0
2016,11,20,16,15,0.0,2.5,0.6,13.5,2.5,2.05,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.82,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.43,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,13.0,2.25,10.5,28.5,11.1,0.0
2016,11,21,7,30,367.0,26.0,2.3,11.0,57.0,21.62,10.65
2016,11,21,7,45,464.5,33.5,2.4,11.5,97.0,27.54,18.3
2016,11,21,8,0,562.0,41.0,2.5,12.0,137.0,38.23,28.29
2016,11,21,8,15,619.5,45.5,2.55,12.0,178.5,84.02,44.3
2016,11,21,8,30,677.0,50.0,2.6,12.0,220.0,136.83,81.08
2016,11,21,8,45,429.5,90.0,2.65,12.5,204.5,164.24,116.19
2016,11,21,9,0,182.0,130.0,2.7,13.0,189.0,159.0,123.39
2016,11,21,9,15,188.0,145.0,2.7,13.0,211.5,187.5,148.67
2016,11,21,9,30,194.0,160.0,2.7,13.0,234.0,216.82,174.39
2016,11,21,9,45,186.5,174.0,2.7,13.5,250.0,240.24,194.68
2016,11,21,10,0,179.0,188.0,2.7,14.0,266.0,262.89,213.8
2016,11,21,10,15,182.5,199.0,2.7,14.0,282.5,287.72,234.69
2016,11,21,10,30,186.0,210.0,2.7,14.0,299.0,312.83,255.5
2016,11,21,10,45,270.0,206.5,2.7,14.5,340.5,385.27,314.31
2016,11,21,11,0,354.0,203.0,2.7,15.0,382.0,454.21,369.46
2016,11,21,11,15,606.5,142.0,2.65,15.0,456.5,610.64,494.07
2016,11,21,11,30,859.0,81.0,2.6,15.0,531.0,757.98,605.53
2016,11,21,11,45,863.0,80.5,2.55,15.5,534.5,793.05,628.18
2016,11,21,12,0,867.0,80.0,2.5,16.0,538.0,825.33,649.53
2016,11,21,12,15,865.5,79.5,2.5,16.0,533.5,850.01,666.96
2016,11,21,12,30,864.0,79.0,2.5,16.0,529.0,871.34,682.13
2016,11,21,12,45,862.5,77.0,2.5,16.5,517.0,887.33,692.36
2016,11,21,13,0,861.0,75.0,2.5,17.0,505.0,899.78,700.22
2016,11,21,13,15,852.0,74.0,2.5,16.5,485.5,903.07,704.46
2016,11,21,13,30,843.0,73.0,2.5,16.0,466.0,902.67,706.34
2016,11,21,13,45,828.0,71.5,2.5,16.0,440.0,892.37,700.05
2016,11,21,14,0,813.0,70.0,2.5,16.0,414.0,878.53,691.37
2016,11,21,14,15,792.5,68.0,2.5,16.0,381.5,855.52,676.1
2016,11,21,14,30,772.0,66.0,2.5,16.0,349.0,829.39,658.42
2016,11,21,14,45,742.0,63.0,2.5,16.0,312.0,790.4,630.97
2016,11,21,15,0,712.0,60.0,2.5,16.0,275.0,749.07,601.05
2016,11,21,15,15,668.5,56.0,2.45,15.5,234.5,692.62,559.46
2016,11,21,15,30,625.0,52.0,2.4,15.0,194.0,643.19,521.35
2016,11,21,15,45,555.0,46.0,2.35,14.5,152.5,561.94,456.55
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,482.75,389.96
2016,11,21,16,15,367.5,30.5,2.3,13.5,73.5,366.38,284.41
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,241.21,59.8
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,94.51,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.5,14.5,0.75,10.0,20.0,12.38,0.0
2016,11,22,7,30,139.0,29.0,0.7,10.0,40.0,22.37,10.71
2016,11,22,7,45,193.0,44.0,0.7,10.5,70.5,33.57,23.59
2016,11,22,8,0,247.0,59.0,0.7,11.0,101.0,45.02,34.44
2016,11,22,8,15,277.5,74.0,0.75,11.0,133.0,78.64,52.11
2016,11,22,8,30,308.0,89.0,0.8,11.0,165.0,116.3,80.31
2016,11,22,8,45,326.0,102.5,0.85,11.5,195.5,154.25,112.09
2016,11,22,9,0,344.0,116.0,0.9,12.0,226.0,194.43,147.01
2016,11,22,9,15,365.0,125.0,1.0,12.0,253.5,233.72,181.76
2016,11,22,9,30,386.0,134.0,1.1,12.0,281.0,275.14,218.17
2016,11,22,9,45,407.0,142.5,1.2,12.5,308.5,318.05,254.9
2016,11,22,10,0,428.0,151.0,1.3,13.0,336.0,362.71,292.31
2016,11,22,10,15,414.5,163.5,1.35,13.0,351.0,394.38,319.1
2016,11,22,10,30,401.0,176.0,1.4,13.0,366.0,424.01,343.61
2016,11,22,10,45,303.5,199.5,1.45,13.5,346.5,398.74,323.32
2016,11,22,11,0,206.0,223.0,1.5,14.0,327.0,362.87,294.07
2016,11,22,11,15,365.0,196.5,1.5,14.0,384.5,473.09,383.27
2016,11,22,11,30,524.0,170.0,1.5,14.0,442.0,597.59,479.82
2016,11,22,11,45,464.0,186.0,1.55,14.0,428.0,590.12,472.85
2016,11,22,12,0,404.0,202.0,1.6,14.0,414.0,560.55,450.62
2016,11,22,12,15,390.5,202.5,1.6,14.0,406.0,564.8,454.33
2016,11,22,12,30,377.0,203.0,1.6,14.0,398.0,566.97,456.16
2016,11,22,12,45,387.5,195.5,1.6,14.5,392.0,578.91,465.2
2016,11,22,13,0,398.0,188.0,1.6,15.0,386.0,609.0,487.2
2016,11,22,13,15,357.5,187.5,1.6,14.5,360.0,560.55,451.82
2016,11,22,13,30,317.0,187.0,1.6,14.0,334.0,529.55,429.27
2016,11,22,13,45,424.0,155.5,1.65,14.0,340.5,615.63,498.24
2016,11,22,14,0,531.0,124.0,1.7,14.0,347.0,679.32,547.63
2016,11,22,14,15,425.5,130.0,1.7,14.0,300.0,589.99,480.13
2016,11,22,14,30,320.0,136.0,1.7,14.0,253.0,479.81,394.93
2016,11,22,14,45,300.0,125.0,1.7,14.0,226.0,447.35,370.4
2016,11,22,15,0,280.0,114.0,1.7,14.0,199.0,414.41,344.3
2016,11,22,15,15,260.0,99.5,1.65,13.5,169.0,375.88,313.53
2016,11,22,15,30,240.0,85.0,1.6,13.0,139.0,337.24,281.61
2016,11,22,15,45,213.5,68.5,1.6,13.0,109.0,289.9,240.9
2016,11,22,16,0,187.0,52.0,1.6,13.0,79.0,242.95,199.0
2016,11,22,16,15,127.5,36.5,1.65,12.5,52.0,173.61,133.88
2016,11,22,16,30,68.0,21.0,1.7,12.0,25.0,93.83,13.98
2016,11,22,16,45,34.0,10.5,1.8,11.5,12.5,32.23,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,85.5,16.0,2.0,10.5,23.0,13.66,0.0
2016,11,23,7,30,171.0,32.0,1.9,11.0,46.0,24.75,11.51
2016,11,23,7,45,279.0,44.0,1.85,11.5,83.0,33.9,23.61
2016,11,23,8,0,387.0,56.0,1.8,12.0,120.0,43.08,32.49
2016,11,23,8,15,456.0,64.5,1.85,12.0,160.0,85.28,51.46
2016,11,23,8,30,525.0,73.0,1.9,12.0,200.0,133.36,84.86
2016,11,23,8,45,570.0,78.5,2.0,12.5,239.0,182.66,125.35
2016,11,23,9,0,615.0,84.0,2.1,13.0,278.0,237.07,172.78
2016,11,23,9,15,647.0,88.5,2.15,13.0,313.5,291.33,221.72
2016,11,23,9,30,679.0,93.0,2.2,13.0,349.0,348.51,272.83
2016,11,23,9,45,710.0,93.5,2.25,13.0,380.5,404.0,321.85
2016,11,23,10,0,741.0,94.0,2.3,13.0,412.0,461.44,371.4
2016,11,23,10,15,584.0,131.5,2.3,13.0,391.0,457.4,371.16
2016,11,23,10,30,427.0,169.0,2.3,13.0,370.0,431.59,352.01
2016,11,23,10,45,387.5,184.5,2.3,13.5,372.0,435.36,355.41
2016,11,23,11,0,348.0,200.0,2.3,14.0,374.0,446.01,363.29
2016,11,23,11,15,577.0,150.5,2.3,14.0,446.0,589.35,478.15
2016,11,23,11,30,806.0,101.0,2.3,14.0,518.0,737.48,591.28
2016,11,23,11,45,538.0,163.0,2.3,14.0,442.5,622.6,501.94
2016,11,23,12,0,270.0,225.0,2.3,14.0,367.0,476.93,386.44
2016,11,23,12,15,539.5,161.5,2.35,14.0,441.0,662.05,535.2
2016,11,23,12,30,809.0,98.0,2.4,14.0,515.0,843.36,668.51
2016,11,23,12,45,805.0,96.5,2.5,14.5,503.0,857.07,676.54
2016,11,23,13,0,801.0,95.0,2.6,15.0,491.0,867.34,683.85
2016,11,23,13,15,791.0,93.5,2.65,14.5,471.5,868.65,687.06
2016,11,23,13,30,781.0,92.0,2.7,14.0,452.0,866.38,687.91
2016,11,23,13,45,767.5,89.5,2.8,14.0,426.5,862.68,686.96
2016,11,23,14,0,754.0,87.0,2.9,14.0,401.0,849.52,679.15
2016,11,23,14,15,732.0,84.0,2.85,14.0,369.5,824.62,661.7
2016,11,23,14,30,710.0,81.0,2.8,14.0,338.0,796.83,641.99
2016,11,23,14,45,680.5,76.5,2.8,14.0,301.5,757.61,613.66
2016,11,23,15,0,651.0,72.0,2.8,14.0,265.0,716.28,582.99
2016,11,23,15,15,603.0,66.5,2.6,13.5,225.0,655.74,536.56
2016,11,23,15,30,555.0,61.0,2.4,13.0,185.0,594.61,488.0
2016,11,23,15,45,485.5,53.0,2.25,12.5,144.5,512.77,421.27
2016,11,23,16,0,416.0,45.0,2.1,12.0,104.0,432.78,352.85
2016,11,23,16,15,295.5,33.5,2.05,11.5,68.0,314.16,243.77
2016,11,23,16,30,175.0,22.0,2.0,11.0,32.0,186.31,20.76
2016,11,23,16,45,87.5,11.0,2.0,10.5,16.0,69.25,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,6.0,23.0,12.8,0.0
2016,11,24,7,30,215.0,30.0,1.4,6.0,46.0,23.34,9.87
2016,11,24,7,45,321.0,41.5,1.5,6.5,84.0,34.42,24.48
2016,11,24,8,0,427.0,53.0,1.6,7.0,122.0,43.48,33.49
2016,11,24,8,15,495.0,61.0,1.55,7.5,163.0,84.11,50.21
2016,11,24,8,30,563.0,69.0,1.5,8.0,204.0,133.89,84.85
2016,11,24,8,45,616.0,73.0,1.5,8.5,244.5,185.52,127.4
2016,11,24,9,0,669.0,77.0,1.5,9.0,285.0,243.1,177.89
2016,11,24,9,15,699.5,80.5,1.45,9.5,321.5,298.91,228.42
2016,11,24,9,30,730.0,84.0,1.4,10.0,358.0,357.34,280.46
2016,11,24,9,45,755.5,86.0,1.4,10.5,389.5,414.48,330.4
2016,11,24,10,0,781.0,88.0,1.4,11.0,421.0,472.55,379.57
2016,11,24,10,15,795.5,90.0,1.3,11.5,445.5,525.91,422.99
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,578.88,464.39
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.5,627.44,500.9
2016,11,24,11,0,832.0,93.0,1.0,13.0,507.0,674.69,535.03
2016,11,24,11,15,837.0,94.0,0.85,13.0,517.5,716.67,564.42
2016,11,24,11,30,842.0,95.0,0.7,13.0,528.0,756.39,589.7
2016,11,24,11,45,846.0,94.0,0.6,13.5,531.5,790.66,610.09
2016,11,24,12,0,850.0,93.0,0.5,14.0,535.0,822.18,628.19
2016,11,24,12,15,848.0,93.0,0.4,14.0,530.5,846.88,642.58
2016,11,24,12,30,846.0,93.0,0.3,14.0,526.0,868.27,654.75
2016,11,24,12,45,841.5,91.5,0.25,14.5,514.0,882.27,661.88
2016,11,24,13,0,837.0,90.0,0.2,15.0,502.0,892.7,666.87
2016,11,24,13,15,765.5,93.5,0.2,15.0,459.0,844.04,635.19
2016,11,24,13,30,694.0,97.0,0.2,15.0,416.0,797.43,605.44
2016,11,24,13,45,709.5,87.5,0.25,15.0,397.0,805.04,613.02
2016,11,24,14,0,725.0,78.0,0.3,15.0,378.0,803.76,613.79
2016,11,24,14,15,661.0,83.0,0.35,14.5,341.0,756.61,584.25
2016,11,24,14,30,597.0,88.0,0.4,14.0,304.0,701.23,548.68
2016,11,24,14,45,550.5,88.5,0.45,14.0,271.0,653.88,516.77
2016,11,24,15,0,504.0,89.0,0.5,14.0,238.0,604.29,481.92
2016,11,24,15,15,465.0,80.5,0.55,13.5,202.5,546.56,440.34
2016,11,24,15,30,426.0,72.0,0.6,13.0,167.0,494.31,400.93
2016,11,24,15,45,371.5,60.5,0.7,13.0,130.0,425.51,346.06
2016,11,24,16,0,317.0,49.0,0.8,13.0,93.0,359.05,289.74
2016,11,24,16,15,224.5,35.0,0.9,12.5,60.5,263.0,200.6
2016,11,24,16,30,132.0,21.0,1.0,12.0,28.0,152.86,5.19
2016,11,24,16,45,66.0,10.5,1.15,11.5,14.0,54.11,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,2.0,8.5,8.5,7.26,0.0
2016,11,25,7,30,0.0,17.0,2.0,9.0,17.0,14.03,2.85
2016,11,25,7,45,0.0,32.5,2.0,9.5,32.5,26.47,17.18
2016,11,25,8,0,0.0,48.0,2.0,10.0,48.0,38.54,28.64
2016,11,25,8,15,0.0,64.5,2.0,10.0,64.5,52.02,39.21
2016,11,25,8,30,0.0,81.0,2.0,10.0,81.0,65.89,51.47
2016,11,25,8,45,3.5,96.0,2.0,10.5,97.0,79.52,63.1
2016,11,25,9,0,7.0,111.0,2.0,11.0,113.0,93.78,75.13
2016,11,25,9,15,11.0,124.0,2.0,11.0,128.0,107.12,86.41
2016,11,25,9,30,15.0,137.0,2.0,11.0,143.0,121.06,98.18
2016,11,25,9,45,36.0,156.0,2.0,11.5,171.0,153.25,124.9
2016,11,25,10,0,57.0,175.0,2.0,12.0,199.0,184.57,150.77
2016,11,25,10,15,53.0,183.5,2.0,12.0,207.0,195.19,159.62
2016,11,25,10,30,49.0,192.0,2.0,12.0,215.0,205.51,168.13
2016,11,25,10,45,37.5,192.0,2.05,12.5,210.0,202.16,164.9
2016,11,25,11,0,26.0,192.0,2.1,13.0,205.0,186.88,151.83
2016,11,25,11,15,102.0,211.0,2.1,13.0,263.0,274.37,225.04
2016,11,25,11,30,178.0,230.0,2.1,13.0,321.0,372.11,304.63
2016,11,25,11,45,103.5,216.5,2.15,13.5,270.0,293.13,239.4
2016,11,25,12,0,29.0,203.0,2.2,14.0,219.0,222.73,180.37
2016,11,25,12,15,70.5,215.5,2.15,14.0,252.0,275.21,224.48
2016,11,25,12,30,112.0,228.0,2.1,14.0,285.0,330.83,270.19
2016,11,25,12,45,143.0,222.5,2.1,14.0,294.0,375.35,306.38
2016,11,25,13,0,174.0,217.0,2.1,14.0,303.0,403.08,329.39
2016,11,25,13,15,119.5,205.0,2.1,14.0,262.5,344.49,281.76
2016,11,25,13,30,65.0,193.0,2.1,14.0,222.0,265.12,217.0
2016,11,25,13,45,90.0,185.0,2.1,14.0,223.0,282.85,233.01
2016,11,25,14,0,115.0,177.0,2.1,14.0,224.0,319.62,263.78
2016,11,25,14,15,276.5,146.5,2.1,14.0,248.5,451.46,374.25
2016,11,25,14,30,438.0,116.0,2.1,14.0,273.0,581.94,479.12
2016,11,25,14,45,411.5,109.0,2.1,14.0,244.0,546.67,451.01
2016,11,25,15,0,385.0,102.0,2.1,14.0,215.0,510.48,422.6
2016,11,25,15,15,355.5,89.5,2.0,13.5,182.0,463.64,385.4
2016,11,25,15,30,326.0,77.0,1.9,13.0,149.0,416.63,346.75
2016,11,25,15,45,288.0,63.0,1.85,13.0,116.5,360.74,298.83
2016,11,25,16,0,250.0,49.0,1.8,13.0,84.0,306.14,249.88
2016,11,25,16,15,171.5,34.5,1.8,12.5,54.5,222.19,169.43
2016,11,25,16,30,93.0,20.0,1.8,12.0,25.0,122.33,0.0
2016,11,25,16,45,46.5,10.0,1.85,11.5,12.5,40.35,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,11.0,5.0,4.27,0.0
2016,11,26,7,30,0.0,10.0,2.9,11.0,10.0,8.22,0.0
2016,11,26,7,45,0.0,20.0,2.85,11.0,20.0,16.48,8.42
2016,11,26,8,0,0.0,30.0,2.8,11.0,30.0,24.77,16.3
2016,11,26,8,15,0.0,40.5,2.75,11.0,40.5,33.49,23.17
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,42.19,30.88
2016,11,26,8,45,0.0,61.5,2.65,11.0,61.5,50.88,38.51
2016,11,26,9,0,0.0,72.0,2.6,11.0,72.0,59.67,46.15
2016,11,26,9,15,0.0,82.0,2.7,11.0,82.0,68.15,53.43
2016,11,26,9,30,0.0,92.0,2.8,11.0,92.0,76.74,60.74
2016,11,26,9,45,11.5,126.0,2.95,11.0,131.0,111.23,90.01
2016,11,26,10,0,23.0,160.0,3.1,11.0,170.0,148.15,121.16
2016,11,26,10,15,48.0,178.5,3.3,11.0,200.5,187.7,154.47
2016,11,26,10,30,73.0,197.0,3.5,11.0,231.0,224.45,185.4
2016,11,26,10,45,51.5,195.0,3.7,11.0,219.5,214.05,176.53
2016,11,26,11,0,30.0,193.0,3.9,11.0,208.0,201.48,165.72
2016,11,26,11,15,24.0,191.5,4.0,11.0,204.0,186.85,153.43
2016,11,26,11,30,18.0,190.0,4.1,11.0,200.0,182.55,149.71
2016,11,26,11,45,9.0,172.0,4.2,11.5,177.0,158.98,129.52
2016,11,26,12,0,0.0,154.0,4.3,12.0,154.0,134.85,108.83
2016,11,26,12,15,95.5,190.5,4.3,12.0,239.0,283.82,235.82
2016,11,26,12,30,191.0,227.0,4.3,12.0,324.0,415.38,345.02
2016,11,26,12,45,292.0,206.0,4.3,12.0,350.0,505.44,419.72
2016,11,26,13,0,393.0,185.0,4.3,12.0,376.0,579.5,481.2
2016,11,26,13,15,307.0,190.0,4.15,12.0,336.0,516.24,428.97
2016,11,26,13,30,221.0,195.0,4.0,12.0,296.0,430.88,359.3
2016,11,26,13,45,344.0,164.5,3.9,12.0,311.0,530.11,442.92
2016,11,26,14,0,467.0,134.0,3.8,12.0,326.0,630.37,524.68
2016,11,26,14,15,454.0,124.5,3.7,12.0,299.0,607.67,506.7
2016,11,26,14,30,441.0,115.0,3.6,12.0,272.0,583.02,487.67
2016,11,26,14,45,392.5,112.0,3.55,12.0,241.0,533.16,447.75
2016,11,26,15,0,344.0,109.0,3.5,12.0,210.0,483.02,406.63
2016,11,26,15,15,310.5,96.5,3.5,12.0,177.0,433.84,365.94
2016,11,26,15,30,277.0,84.0,3.5,12.0,144.0,367.87,310.67
2016,11,26,15,45,221.5,69.5,3.5,12.0,111.0,299.63,251.24
2016,11,26,16,0,166.0,55.0,3.5,12.0,78.0,234.3,192.57
2016,11,26,16,15,83.0,38.5,3.6,11.5,50.0,132.77,99.82
2016,11,26,16,30,0.0,22.0,3.7,11.0,22.0,24.5,0.0
2016,11,26,16,45,0.0,11.0,3.8,11.0,11.0,9.39,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,12.5,3.1,9.5,20.0,10.67,0.0
2016,11,27,7,30,226.0,25.0,3.1,10.0,40.0,20.94,4.07
2016,11,27,7,45,347.0,35.0,3.15,10.5,77.5,28.95,18.92
2016,11,27,8,0,468.0,45.0,3.2,11.0,115.0,36.94,26.98
2016,11,27,8,15,537.0,51.0,3.3,11.0,156.0,75.58,41.58
2016,11,27,8,30,606.0,57.0,3.4,11.0,197.0,125.76,75.33
2016,11,27,8,45,655.5,60.5,3.55,11.5,237.0,178.3,118.42
2016,11,27,9,0,705.0,64.0,3.7,12.0,277.0,237.64,170.75
2016,11,27,9,15,664.0,74.5,3.65,12.0,294.5,278.72,212.14
2016,11,27,9,30,623.0,85.0,3.6,12.0,312.0,315.8,249.19
2016,11,27,9,45,611.0,96.5,3.6,12.5,335.0,360.49,290.04
2016,11,27,10,0,599.0,108.0,3.6,13.0,358.0,402.96,327.64
2016,11,27,10,15,719.5,92.0,3.5,13.0,409.0,484.72,395.95
2016,11,27,10,30,840.0,76.0,3.4,13.0,460.0,574.57,469.49
2016,11,27,10,45,849.5,76.5,3.3,13.5,478.0,623.17,508.12
2016,11,27,11,0,859.0,77.0,3.2,14.0,496.0,670.27,544.63
2016,11,27,11,15,863.5,77.5,3.1,14.0,506.5,712.13,576.83
2016,11,27,11,30,868.0,78.0,3.0,14.0,517.0,751.65,605.26
2016,11,27,11,45,867.5,79.0,2.9,14.0,520.0,785.36,629.12
2016,11,27,12,0,867.0,80.0,2.8,14.0,523.0,816.07,650.64
2016,11,27,12,15,864.0,79.5,2.7,14.0,518.0,839.73,666.93
2016,11,27,12,30,861.0,79.0,2.6,14.0,513.0,860.0,680.81
2016,11,27,12,45,642.5,128.0,2.55,14.5,447.5,751.13,600.38
2016,11,27,13,0,424.0,177.0,2.5,15.0,382.0,616.96,497.73
2016,11,27,13,15,357.5,181.0,2.4,14.5,349.5,550.63,448.36
2016,11,27,13,30,291.0,185.0,2.3,14.0,317.0,501.88,410.6
2016,11,27,13,45,418.5,151.0,2.25,14.0,328.5,602.57,492.08
2016,11,27,14,0,546.0,117.0,2.2,14.0,340.0,689.39,558.94
2016,11,27,14,15,442.0,123.0,2.15,14.0,294.5,594.23,486.45
2016,11,27,14,30,338.0,129.0,2.1,14.0,249.0,485.91,401.88
2016,11,27,14,45,312.0,119.5,2.1,14.0,221.0,450.07,374.21
2016,11,27,15,0,286.0,110.0,2.1,14.0,193.0,413.98,345.17
2016,11,27,15,15,263.5,95.5,2.05,13.5,163.5,373.24,312.29
2016,11,27,15,30,241.0,81.0,2.0,13.0,134.0,332.41,278.21
2016,11,27,15,45,206.0,65.5,1.95,12.5,103.5,279.79,232.98
2016,11,27,16,0,171.0,50.0,1.9,12.0,73.0,228.27,186.98
2016,11,27,16,15,85.5,35.5,1.95,11.5,47.0,142.32,106.4
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,22.63,0.0
2016,11,27,16,45,0.0,10.5,2.05,11.0,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,12.5,3.9,11.0,16.5,10.67,0.0
2016,11,28,7,30,138.0,25.0,4.0,11.0,33.0,19.4,1.48
2016,11,28,7,45,226.5,38.0,4.15,11.0,65.5,29.3,18.98
2016,11,28,8,0,315.0,51.0,4.3,11.0,98.0,39.08,28.8
2016,11,28,8,15,368.5,62.5,4.3,11.0,134.0,72.11,44.28
2016,11,28,8,30,422.0,74.0,4.3,11.0,170.0,114.62,74.07
2016,11,28,8,45,461.5,82.5,4.35,11.5,205.5,158.57,110.17
2016,11,28,9,0,501.0,91.0,4.4,12.0,241.0,207.01,152.62
2016,11,28,9,15,548.5,90.5,4.35,12.0,273.0,257.7,198.11
2016,11,28,9,30,596.0,90.0,4.3,12.0,305.0,309.71,245.08
2016,11,28,9,45,623.0,92.5,4.3,12.5,334.5,360.4,290.46
2016,11,28,10,0,650.0,95.0,4.3,13.0,364.0,412.91,336.35
2016,11,28,10,15,632.0,106.5,4.2,13.0,381.0,452.64,371.31
2016,11,28,10,30,614.0,118.0,4.1,13.0,398.0,489.26,402.61
2016,11,28,10,45,633.0,118.0,4.05,13.5,416.0,534.04,439.15
2016,11,28,11,0,652.0,118.0,4.0,14.0,434.0,578.71,474.75
2016,11,28,11,15,670.0,127.5,3.9,14.0,458.5,632.28,516.93
2016,11,28,11,30,688.0,137.0,3.8,14.0,483.0,685.19,557.75
2016,11,28,11,45,698.5,134.5,3.7,14.5,487.5,718.94,582.63
2016,11,28,12,0,709.0,132.0,3.6,15.0,492.0,750.73,604.98
2016,11,28,12,15,706.0,131.5,3.5,15.0,487.5,771.29,619.69
2016,11,28,12,30,703.0,131.0,3.4,15.0,483.0,788.89,632.31
2016,11,28,12,45,697.5,118.5,3.3,15.0,461.0,787.71,631.16
2016,11,28,13,0,692.0,106.0,3.2,15.0,439.0,782.55,627.34
2016,11,28,13,15,654.5,110.5,3.15,15.0,416.0,765.62,615.21
2016,11,28,13,30,617.0,115.0,3.1,15.0,393.0,744.85,600.36
2016,11,28,13,45,517.0,128.0,3.05,15.0,352.0,664.54,540.59
2016,11,28,14,0,417.0,141.0,3.0,15.0,311.0,591.87,484.86
2016,11,28,14,15,504.0,122.5,2.9,15.0,311.5,650.39,531.71
2016,11,28,14,30,591.0,104.0,2.8,15.0,312.0,711.73,577.95
2016,11,28,14,45,573.5,94.5,2.75,15.0,279.0,679.19,553.03
2016,11,28,15,0,556.0,85.0,2.7,15.0,246.0,644.44,526.45
2016,11,28,15,15,503.0,78.0,2.5,14.5,207.5,579.38,475.8
2016,11,28,15,30,450.0,71.0,2.3,14.0,169.0,512.85,422.41
2016,11,28,15,45,398.0,59.5,2.15,13.5,132.0,445.83,366.68
2016,11,28,16,0,346.0,48.0,2.0,13.0,95.0,380.93,309.64
2016,11,28,16,15,173.0,37.5,2.05,12.5,61.0,229.99,172.72
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,37.36,0.0
