Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,11.52,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,7.5,20.5,8.11,0.0
2016,11,29,7,30,374.0,19.0,2.4,8.0,41.0,17.32,0.0
2016,11,29,7,45,481.5,26.0,2.4,8.5,79.5,23.5,14.15
2016,11,29,8,0,589.0,33.0,2.4,9.0,118.0,29.72,20.74
2016,11,29,8,15,650.0,37.5,2.45,9.5,159.5,70.6,34.62
2016,11,29,8,30,711.0,42.0,2.5,10.0,201.0,124.51,69.95
2016,11,29,8,45,748.5,45.0,2.6,10.5,240.5,179.84,115.75
2016,11,29,9,0,786.0,48.0,2.7,11.0,280.0,239.85,169.54
2016,11,29,9,15,811.0,50.5,2.65,11.0,316.0,297.87,223.7
2016,11,29,9,30,836.0,53.0,2.6,11.0,352.0,357.63,279.01
2016,11,29,9,45,852.5,54.5,2.55,11.5,382.5,414.29,330.26
2016,11,29,10,0,869.0,56.0,2.5,12.0,413.0,471.14,380.02
2016,11,29,10,15,880.5,57.5,2.35,12.5,437.5,525.33,425.65
2016,11,29,10,30,892.0,59.0,2.2,13.0,462.0,578.66,468.81
2016,11,29,10,45,898.0,60.5,2.1,13.5,480.0,627.52,507.12
2016,11,29,11,0,904.0,62.0,2.0,14.0,498.0,674.52,542.67
2016,11,29,11,15,908.0,62.5,1.9,14.0,508.5,716.87,573.57
2016,11,29,11,30,912.0,63.0,1.8,14.0,519.0,756.75,601.15
2016,11,29,11,45,910.5,64.0,1.7,14.0,522.0,790.36,623.83
2016,11,29,12,0,909.0,65.0,1.6,14.0,525.0,820.82,644.04
2016,11,29,12,15,907.5,65.0,1.55,14.0,521.0,846.78,661.49
2016,11,29,12,30,906.0,65.0,1.5,14.0,517.0,869.38,676.59
2016,11,29,12,45,889.5,68.0,1.5,14.5,503.5,879.28,682.32
2016,11,29,13,0,873.0,71.0,1.5,15.0,490.0,885.26,685.61
2016,11,29,13,15,864.5,70.0,1.5,15.0,471.0,889.45,689.1
2016,11,29,13,30,856.0,69.0,1.5,15.0,452.0,899.87,697.03
2016,11,29,13,45,843.0,67.0,1.5,15.0,427.0,891.5,692.01
2016,11,29,14,0,830.0,65.0,1.5,15.0,402.0,879.56,684.76
2016,11,29,14,15,810.0,63.0,1.45,15.0,370.5,857.76,669.93
2016,11,29,14,30,790.0,61.0,1.4,15.0,339.0,832.8,652.76
2016,11,29,14,45,761.0,58.0,1.35,15.0,302.5,795.43,626.39
2016,11,29,15,0,732.0,55.0,1.3,15.0,266.0,755.65,597.61
2016,11,29,15,15,688.5,51.0,1.25,14.5,226.0,699.88,557.09
2016,11,29,15,30,645.0,47.0,1.2,14.0,186.0,642.97,513.89
2016,11,29,15,45,575.0,41.5,1.2,13.5,145.0,561.84,450.41
2016,11,29,16,0,505.0,36.0,1.2,13.0,104.0,492.41,391.59
2016,11,29,16,15,383.0,27.0,1.15,12.5,67.5,373.91,277.63
2016,11,29,16,30,261.0,18.0,1.1,12.0,31.0,241.14,0.0
2016,11,29,16,45,130.5,9.0,1.1,12.0,15.5,97.02,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.0,1.15,10.0,16.5,9.39,0.0
2016,11,30,7,30,187.0,22.0,1.1,10.0,33.0,18.37,0.0
2016,11,30,7,45,297.5,33.0,1.05,10.0,67.5,27.3,17.03
2016,11,30,8,0,408.0,44.0,1.0,10.0,102.0,36.1,26.25
2016,11,30,8,15,480.0,51.0,1.1,10.5,141.0,69.61,39.23
2016,11,30,8,30,552.0,58.0,1.2,11.0,180.0,117.07,70.31
2016,11,30,8,45,603.0,62.5,1.35,11.5,219.0,167.18,110.58
2016,11,30,9,0,654.0,67.0,1.5,12.0,258.0,222.99,158.97
2016,11,30,9,15,357.0,105.5,1.6,12.0,211.5,208.78,161.24
2016,11,30,9,30,60.0,144.0,1.7,12.0,165.0,147.4,118.91
2016,11,30,9,45,58.5,156.0,1.8,12.0,178.0,162.66,132.27
2016,11,30,10,0,57.0,168.0,1.9,12.0,191.0,177.93,145.27
2016,11,30,10,15,106.0,182.5,1.9,12.0,229.0,230.14,188.79
2016,11,30,10,30,155.0,197.0,1.9,12.0,267.0,280.42,230.46
2016,11,30,10,45,78.5,178.5,1.95,12.0,214.0,213.84,175.44
2016,11,30,11,0,2.0,160.0,2.0,12.0,161.0,140.55,113.5
2016,11,30,11,15,17.5,179.5,2.05,12.0,188.5,170.81,139.16
2016,11,30,11,30,33.0,199.0,2.1,12.0,216.0,216.25,176.95
2016,11,30,11,45,61.5,210.5,2.2,12.5,242.0,254.17,208.35
2016,11,30,12,0,90.0,222.0,2.3,13.0,268.0,294.66,241.59
2016,11,30,12,15,71.0,215.0,2.4,13.0,251.0,275.77,225.89
2016,11,30,12,30,52.0,208.0,2.5,13.0,234.0,255.63,209.26
2016,11,30,12,45,48.5,202.0,2.6,13.0,225.5,249.31,204.33
2016,11,30,13,0,45.0,196.0,2.7,13.0,217.0,242.8,199.21
2016,11,30,13,15,43.0,189.0,2.65,13.0,209.0,236.29,194.06
2016,11,30,13,30,41.0,182.0,2.6,13.0,201.0,229.77,188.9
2016,11,30,13,45,40.0,172.0,2.6,13.0,189.5,220.24,181.36
2016,11,30,14,0,39.0,162.0,2.6,13.0,178.0,210.73,173.8
2016,11,30,14,15,384.5,117.0,2.5,13.0,253.0,532.36,444.23
2016,11,30,14,30,730.0,72.0,2.4,13.0,328.0,791.37,640.57
2016,11,30,14,45,699.0,68.5,2.35,13.0,292.0,759.41,614.49
2016,11,30,15,0,668.0,65.0,2.3,13.0,256.0,718.67,583.83
2016,11,30,15,15,620.5,60.0,2.15,12.5,217.0,659.83,538.76
2016,11,30,15,30,573.0,55.0,2.0,12.0,178.0,600.4,491.5
2016,11,30,15,45,496.0,48.5,1.95,12.0,137.5,514.76,421.26
2016,11,30,16,0,419.0,42.0,1.9,12.0,97.0,431.13,349.08
2016,11,30,16,15,209.5,35.0,1.9,11.5,62.5,253.54,189.85
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,40.81,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.5,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,9.0,2.15,7.5,18.0,7.68,0.0
2016,12,1,7,30,322.0,18.0,2.1,8.0,36.0,16.37,0.0
2016,12,1,7,45,441.0,26.0,2.1,8.5,74.0,23.49,13.74
2016,12,1,8,0,560.0,34.0,2.1,9.0,112.0,30.63,21.45
2016,12,1,8,15,625.0,39.0,2.3,9.5,153.5,68.29,34.2
2016,12,1,8,30,690.0,44.0,2.5,10.0,195.0,121.32,68.3
2016,12,1,8,45,732.5,47.5,2.75,10.5,235.0,176.59,113.49
2016,12,1,9,0,775.0,51.0,3.0,11.0,275.0,236.38,166.76
2016,12,1,9,15,802.5,53.5,3.1,11.0,311.5,294.99,221.41
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,355.7,277.76
2016,12,1,9,45,841.0,60.0,3.3,11.5,378.5,413.09,330.14
2016,12,1,10,0,852.0,64.0,3.4,12.0,409.0,470.23,380.79
2016,12,1,10,15,865.0,65.5,3.45,12.0,434.0,522.68,426.91
2016,12,1,10,30,878.0,67.0,3.5,12.0,459.0,576.25,472.63
2016,12,1,10,45,887.0,67.5,3.55,12.5,477.5,625.32,512.77
2016,12,1,11,0,896.0,68.0,3.6,13.0,496.0,672.81,550.6
2016,12,1,11,15,901.0,68.5,3.55,13.0,507.0,715.7,583.99
2016,12,1,11,30,906.0,69.0,3.5,13.0,518.0,756.24,613.77
2016,12,1,11,45,908.0,69.0,3.5,13.5,521.5,791.33,638.32
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,823.49,660.57
2016,12,1,12,15,908.0,69.0,3.45,14.0,521.0,849.27,679.03
2016,12,1,12,30,906.0,69.0,3.4,14.0,517.0,871.67,695.08
2016,12,1,12,45,899.5,68.5,3.35,14.5,505.0,886.03,704.08
2016,12,1,13,0,893.0,68.0,3.3,15.0,493.0,896.72,710.56
2016,12,1,13,15,883.5,67.5,3.25,15.0,474.0,901.05,713.93
2016,12,1,13,30,874.0,67.0,3.2,15.0,455.0,901.72,714.83
2016,12,1,13,45,857.5,66.0,3.2,15.0,429.0,901.55,715.6
2016,12,1,14,0,841.0,65.0,3.2,15.0,403.0,887.97,706.74
2016,12,1,14,15,820.5,62.5,3.1,14.5,371.0,865.21,691.87
2016,12,1,14,30,800.0,60.0,3.0,14.0,339.0,839.26,674.43
2016,12,1,14,45,770.5,57.5,2.9,14.0,302.5,802.24,647.12
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,762.75,617.25
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,706.59,574.48
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,649.24,529.0
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,566.32,461.83
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,484.73,391.56
2016,12,1,16,15,386.0,26.5,2.45,11.5,66.5,375.71,281.0
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,241.33,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,97.44,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,7.68,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,16.44,0.0
2016,12,2,7,45,435.0,26.0,3.25,8.5,71.0,23.54,13.5
2016,12,2,8,0,549.0,34.0,3.3,9.0,108.0,30.64,21.38
2016,12,2,8,15,615.0,39.0,3.4,9.5,149.5,66.61,33.48
2016,12,2,8,30,681.0,44.0,3.5,10.0,191.0,118.99,66.83
2016,12,2,8,45,722.5,47.5,3.65,10.5,230.5,173.44,111.29
2016,12,2,9,0,764.0,51.0,3.8,11.0,270.0,232.29,163.8
2016,12,2,9,15,791.0,53.5,3.9,11.5,306.0,290.04,217.46
2016,12,2,9,30,818.0,56.0,4.0,12.0,342.0,349.86,272.68
2016,12,2,9,45,831.5,59.5,4.1,12.5,372.5,407.03,324.98
2016,12,2,10,0,845.0,63.0,4.2,13.0,403.0,464.25,375.87
2016,12,2,10,15,858.0,64.5,4.1,13.0,428.0,516.31,421.53
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,569.5,466.79
2016,12,2,10,45,879.5,66.5,3.95,13.5,471.0,617.92,506.3
2016,12,2,11,0,888.0,67.0,3.9,14.0,489.0,664.74,543.41
2016,12,2,11,15,893.0,67.5,3.85,14.0,500.0,707.31,576.73
2016,12,2,11,30,898.0,68.0,3.8,14.0,511.0,747.55,606.4
2016,12,2,11,45,900.0,68.0,3.75,14.5,515.0,782.38,630.64
2016,12,2,12,0,902.0,68.0,3.7,15.0,519.0,814.31,652.55
2016,12,2,12,15,900.0,68.0,3.7,15.0,514.5,839.91,671.2
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,862.16,687.49
2016,12,2,12,45,888.5,68.5,3.7,15.0,498.0,875.1,697.11
2016,12,2,13,0,879.0,69.0,3.7,15.0,486.0,884.33,704.25
2016,12,2,13,15,869.0,68.0,3.65,15.0,466.5,887.47,706.84
2016,12,2,13,30,859.0,67.0,3.6,15.0,447.0,886.98,706.95
2016,12,2,13,45,842.5,66.0,3.6,15.0,421.5,886.81,707.7
2016,12,2,14,0,826.0,65.0,3.6,15.0,396.0,873.32,698.79
2016,12,2,14,15,805.0,63.0,3.45,15.0,364.5,850.94,682.52
2016,12,2,14,30,784.0,61.0,3.3,15.0,333.0,825.42,663.77
2016,12,2,14,45,753.5,58.0,3.15,15.0,296.5,787.09,635.12
2016,12,2,15,0,723.0,55.0,3.0,15.0,260.0,746.4,604.02
2016,12,2,15,15,678.5,51.0,2.8,14.5,220.5,690.24,560.92
2016,12,2,15,30,634.0,47.0,2.6,14.0,181.0,632.96,515.22
2016,12,2,15,45,563.5,41.0,2.45,13.5,140.5,551.45,448.71
2016,12,2,16,0,493.0,35.0,2.3,13.0,100.0,481.58,387.32
2016,12,2,16,15,370.0,26.5,2.3,12.0,64.5,363.69,270.7
2016,12,2,16,30,247.0,18.0,2.3,11.0,29.0,230.32,0.0
2016,12,2,16,45,123.5,9.0,2.35,10.5,14.5,92.34,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,7.68,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,15.0,0.0
2016,12,3,7,45,363.5,26.5,1.3,9.5,64.0,21.9,11.87
2016,12,3,8,0,483.0,35.0,1.3,10.0,99.0,28.79,19.66
2016,12,3,8,15,551.5,41.0,1.35,10.5,138.5,64.12,33.47
2016,12,3,8,30,620.0,47.0,1.4,11.0,178.0,113.67,64.7
2016,12,3,8,45,670.0,50.0,1.45,11.5,217.5,165.36,105.88
2016,12,3,9,0,720.0,53.0,1.5,12.0,257.0,222.53,155.61
2016,12,3,9,15,749.0,55.5,1.55,12.5,292.5,278.26,206.33
2016,12,3,9,30,778.0,58.0,1.6,13.0,328.0,336.36,258.75
2016,12,3,9,45,703.0,77.0,1.65,13.5,337.5,371.09,292.82
2016,12,3,10,0,628.0,96.0,1.7,14.0,347.0,397.3,318.01
2016,12,3,10,15,733.5,81.5,1.65,14.0,392.5,471.63,379.31
2016,12,3,10,30,839.0,67.0,1.6,14.0,438.0,554.26,445.55
2016,12,3,10,45,848.5,68.0,1.6,14.5,456.0,599.13,480.82
2016,12,3,11,0,858.0,69.0,1.6,15.0,474.0,645.84,516.56
2016,12,3,11,15,863.0,69.5,1.6,15.0,485.0,687.23,548.07
2016,12,3,11,30,868.0,70.0,1.6,15.0,496.0,726.39,575.91
2016,12,3,11,45,868.5,70.5,1.65,15.5,499.5,759.71,598.7
2016,12,3,12,0,869.0,71.0,1.7,16.0,503.0,790.16,619.36
2016,12,3,12,15,868.0,70.5,1.75,16.0,499.5,815.15,637.31
2016,12,3,12,30,867.0,70.0,1.8,16.0,496.0,836.95,653.14
2016,12,3,12,45,862.0,69.5,1.85,16.5,485.0,851.99,663.11
2016,12,3,13,0,857.0,69.0,1.9,17.0,474.0,863.57,670.82
2016,12,3,13,15,848.5,68.0,1.85,17.0,456.0,867.87,673.79
2016,12,3,13,30,840.0,67.0,1.8,17.0,438.0,878.38,681.27
2016,12,3,13,45,822.5,66.5,1.8,17.0,412.5,868.23,674.91
2016,12,3,14,0,805.0,66.0,1.8,17.0,387.0,854.57,666.33
2016,12,3,14,15,784.5,64.0,1.7,16.5,356.5,832.82,652.14
2016,12,3,14,30,764.0,62.0,1.6,16.0,326.0,807.98,635.55
2016,12,3,14,45,728.0,60.0,1.55,16.0,290.0,766.32,605.82
2016,12,3,15,0,692.0,58.0,1.5,16.0,254.0,722.39,573.75
2016,12,3,15,15,646.5,54.0,1.45,15.5,215.0,665.85,532.2
2016,12,3,15,30,601.0,50.0,1.4,15.0,176.0,616.88,494.41
2016,12,3,15,45,520.5,44.0,1.35,14.5,136.0,528.95,424.83
2016,12,3,16,0,440.0,38.0,1.3,14.0,96.0,443.54,353.29
2016,12,3,16,15,319.0,28.0,1.35,13.5,61.5,326.91,240.44
2016,12,3,16,30,198.0,18.0,1.4,13.0,27.0,194.79,0.0
2016,12,3,16,45,99.0,9.0,1.5,12.5,13.5,75.58,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,11.52,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,20.46,0.0
2016,12,4,7,45,229.0,32.0,0.95,9.5,61.5,24.85,13.88
2016,12,4,8,0,458.0,37.0,1.0,10.0,96.0,30.48,21.09
2016,12,4,8,15,530.0,43.0,1.05,10.0,135.5,61.41,32.23
2016,12,4,8,30,602.0,49.0,1.1,10.0,175.0,110.29,62.92
2016,12,4,8,45,646.0,54.0,1.15,10.5,214.0,163.68,105.73
2016,12,4,9,0,690.0,59.0,1.2,11.0,253.0,219.9,154.72
2016,12,4,9,15,720.5,62.0,1.2,11.5,288.5,274.88,204.47
2016,12,4,9,30,751.0,65.0,1.2,12.0,324.0,332.47,256.08
2016,12,4,9,45,751.0,72.5,1.25,12.5,351.0,384.61,302.82
2016,12,4,10,0,751.0,80.0,1.3,13.0,378.0,435.52,347.02
2016,12,4,10,15,632.0,108.5,1.3,13.0,370.5,446.9,359.49
2016,12,4,10,30,513.0,137.0,1.3,13.0,363.0,438.81,355.28
2016,12,4,10,45,546.5,135.5,1.3,13.0,384.5,485.69,393.64
2016,12,4,11,0,580.0,134.0,1.3,13.0,406.0,540.31,436.61
2016,12,4,11,15,699.5,110.0,1.35,13.0,446.0,626.33,503.9
2016,12,4,11,30,819.0,86.0,1.4,13.0,486.0,713.95,570.01
2016,12,4,11,45,663.0,125.0,1.45,13.5,450.5,673.94,538.49
2016,12,4,12,0,507.0,164.0,1.5,14.0,415.0,609.76,488.85
2016,12,4,12,15,406.0,183.5,1.65,14.0,383.5,566.37,456.35
2016,12,4,12,30,305.0,203.0,1.8,14.0,352.0,500.04,405.38
2016,12,4,12,45,371.5,185.5,1.95,14.0,363.0,547.17,444.89
2016,12,4,13,0,438.0,168.0,2.1,14.0,374.0,614.88,498.49
2016,12,4,13,15,382.5,170.5,2.2,14.0,345.5,557.39,454.68
2016,12,4,13,30,327.0,173.0,2.3,14.0,317.0,517.61,424.14
2016,12,4,13,45,405.5,149.0,2.4,14.0,317.5,585.08,479.26
2016,12,4,14,0,484.0,125.0,2.5,14.0,318.0,630.99,516.7
2016,12,4,14,15,445.0,125.0,2.45,14.0,291.5,597.07,490.54
2016,12,4,14,30,406.0,125.0,2.4,14.0,265.0,561.64,462.91
2016,12,4,14,45,396.5,112.5,2.35,14.0,237.0,535.71,443.14
2016,12,4,15,0,387.0,100.0,2.3,14.0,209.0,508.16,421.45
2016,12,4,15,15,352.5,88.0,2.25,13.5,176.0,458.25,381.49
2016,12,4,15,30,318.0,76.0,2.2,13.0,143.0,408.37,340.22
2016,12,4,15,45,280.5,61.5,2.15,13.0,111.0,352.92,292.26
2016,12,4,16,0,243.0,47.0,2.1,13.0,79.0,298.62,242.93
2016,12,4,16,15,121.5,34.5,2.15,12.5,50.5,169.56,124.47
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,25.94,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,3.84,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,7.4,0.0
2016,12,5,7,45,0.0,21.5,2.0,8.5,21.5,17.76,8.05
2016,12,5,8,0,0.0,34.0,2.0,9.0,34.0,27.82,18.76
2016,12,5,8,15,0.0,48.0,2.0,9.0,48.0,39.1,27.95
2016,12,5,8,30,0.0,62.0,2.0,9.0,62.0,50.73,38.36
2016,12,5,8,45,0.0,76.0,2.0,9.5,76.0,62.59,48.78
2016,12,5,9,0,0.0,90.0,2.0,10.0,90.0,74.66,59.22
2016,12,5,9,15,0.0,102.5,1.95,10.0,102.5,85.66,68.71
2016,12,5,9,30,0.0,115.0,1.9,10.0,115.0,96.82,78.23
2016,12,5,9,45,39.0,140.0,1.9,10.0,155.5,139.63,114.18
2016,12,5,10,0,78.0,165.0,1.9,10.0,196.0,184.49,151.9
2016,12,5,10,15,269.0,156.5,1.9,10.0,272.5,294.53,243.84
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,419.34,346.39
2016,12,5,10,45,475.5,151.5,1.9,10.0,367.0,458.24,378.2
2016,12,5,11,0,491.0,155.0,1.9,10.0,385.0,497.32,410.11
2016,12,5,11,15,314.0,186.0,1.85,10.0,334.5,418.96,346.38
2016,12,5,11,30,137.0,217.0,1.8,10.0,284.0,326.21,269.33
2016,12,5,11,45,170.5,218.0,1.8,10.5,301.5,360.96,298.26
2016,12,5,12,0,204.0,219.0,1.8,11.0,319.0,397.57,327.76
2016,12,5,12,15,201.5,217.5,1.75,11.0,316.0,403.06,332.05
2016,12,5,12,30,199.0,216.0,1.7,11.0,313.0,407.84,335.96
2016,12,5,12,45,181.0,211.5,1.7,11.0,298.5,394.72,325.49
2016,12,5,13,0,163.0,207.0,1.7,11.0,284.0,380.34,314.07
2016,12,5,13,15,138.0,199.0,1.6,11.0,262.0,354.07,292.67
2016,12,5,13,30,113.0,191.0,1.5,11.0,240.0,326.75,270.32
2016,12,5,13,45,132.5,180.0,1.45,11.0,235.0,335.41,278.53
2016,12,5,14,0,152.0,169.0,1.4,11.0,230.0,343.72,286.22
2016,12,5,14,15,141.0,158.0,1.4,10.5,211.0,323.59,270.56
2016,12,5,14,30,130.0,147.0,1.4,10.0,192.0,303.23,254.6
2016,12,5,14,45,128.0,131.5,1.4,10.0,171.5,283.97,239.15
2016,12,5,15,0,126.0,116.0,1.4,10.0,151.0,264.22,222.93
2016,12,5,15,15,114.0,99.5,1.45,10.0,127.5,233.66,197.02
2016,12,5,15,30,102.0,83.0,1.5,10.0,104.0,202.99,170.39
2016,12,5,15,45,89.5,65.5,1.55,10.0,81.0,169.89,141.02
2016,12,5,16,0,77.0,48.0,1.6,10.0,58.0,136.24,110.25
2016,12,5,16,15,38.5,32.0,1.6,9.5,37.0,85.14,60.42
2016,12,5,16,30,0.0,16.0,1.6,9.0,16.0,13.97,0.0
2016,12,5,16,45,0.0,8.0,1.65,9.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,8.96,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,17.92,0.0
2016,12,6,7,45,153.5,31.0,2.35,6.5,50.0,23.92,12.46
2016,12,6,8,0,307.0,41.0,2.4,7.0,79.0,33.63,23.96
2016,12,6,8,15,354.5,52.5,2.45,7.5,112.5,57.67,34.74
2016,12,6,8,30,402.0,64.0,2.5,8.0,146.0,97.55,61.4
2016,12,6,8,45,431.0,74.0,2.6,9.0,178.5,138.89,94.98
2016,12,6,9,0,460.0,84.0,2.7,10.0,211.0,183.57,134.09
2016,12,6,9,15,487.5,90.0,2.75,10.0,241.0,227.39,174.14
2016,12,6,9,30,515.0,96.0,2.8,10.0,271.0,277.83,219.95
2016,12,6,9,45,520.0,105.5,2.9,10.5,296.5,317.14,256.1
2016,12,6,10,0,525.0,115.0,3.0,11.0,322.0,360.36,294.49
2016,12,6,10,15,637.0,97.0,3.0,11.0,363.0,435.38,358.02
2016,12,6,10,30,749.0,79.0,3.0,11.0,404.0,512.51,422.62
2016,12,6,10,45,804.5,76.5,3.05,11.5,439.5,581.27,478.44
2016,12,6,11,0,860.0,74.0,3.1,12.0,475.0,652.74,535.09
2016,12,6,11,15,865.0,74.5,3.1,12.0,486.0,695.15,568.86
2016,12,6,11,30,870.0,75.0,3.1,12.0,497.0,735.33,598.97
2016,12,6,11,45,754.0,100.0,3.15,12.0,467.5,712.78,581.66
2016,12,6,12,0,638.0,125.0,3.2,12.0,438.0,676.77,554.55
2016,12,6,12,15,747.5,102.5,3.25,12.0,467.0,762.77,620.26
2016,12,6,12,30,857.0,80.0,3.3,12.0,496.0,845.72,681.72
2016,12,6,12,45,651.5,122.5,3.35,12.0,435.0,743.8,605.7
2016,12,6,13,0,446.0,165.0,3.4,12.0,374.0,617.35,508.27
2016,12,6,13,15,223.0,142.5,3.45,12.0,247.0,377.54,315.96
2016,12,6,13,30,0.0,120.0,3.5,12.0,120.0,105.77,84.58
2016,12,6,13,45,0.0,67.5,3.6,12.0,67.5,55.95,42.55
2016,12,6,14,0,0.0,15.0,3.7,12.0,15.0,12.36,5.05
2016,12,6,14,15,0.0,14.0,3.65,11.5,14.0,11.53,4.37
2016,12,6,14,30,0.0,13.0,3.6,11.0,13.0,10.7,3.67
2016,12,6,14,45,0.0,11.5,3.6,11.0,11.5,9.46,2.59
2016,12,6,15,0,0.0,10.0,3.6,11.0,10.0,8.22,1.51
2016,12,6,15,15,310.0,30.0,3.45,10.5,95.0,339.24,292.12
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,632.78,527.61
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.0,555.8,459.95
2016,12,6,16,0,488.0,37.0,3.0,10.0,100.0,480.54,392.18
2016,12,6,16,15,361.0,27.5,2.9,9.5,64.5,358.57,268.75
2016,12,6,16,30,234.0,18.0,2.8,9.0,29.0,220.97,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.5,14.5,88.1,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,14.51,0.0
2016,12,7,7,45,96.0,29.5,1.9,6.0,41.5,23.0,11.3
2016,12,7,8,0,192.0,42.0,1.9,6.0,66.0,32.08,22.64
2016,12,7,8,15,218.0,57.5,1.95,6.0,94.0,55.01,36.42
2016,12,7,8,30,244.0,73.0,2.0,6.0,122.0,86.49,59.2
2016,12,7,8,45,262.5,87.0,2.05,6.5,150.0,119.07,86.32
2016,12,7,9,0,281.0,101.0,2.1,7.0,178.0,154.01,117.15
2016,12,7,9,15,293.0,113.5,2.05,7.0,203.5,188.05,148.31
2016,12,7,9,30,305.0,126.0,2.0,7.0,229.0,223.43,180.59
2016,12,7,9,45,236.5,145.5,2.0,7.5,230.0,234.91,193.19
2016,12,7,10,0,168.0,165.0,2.0,8.0,231.0,231.75,192.11
2016,12,7,10,15,315.0,155.0,2.0,8.0,288.0,315.06,262.42
2016,12,7,10,30,462.0,145.0,2.0,8.0,345.0,415.59,345.97
2016,12,7,10,45,275.5,173.5,2.05,8.5,294.0,347.45,289.72
2016,12,7,11,0,89.0,202.0,2.1,9.0,243.0,250.14,207.65
2016,12,7,11,15,44.5,173.0,2.2,9.0,193.5,193.77,160.56
2016,12,7,11,30,0.0,144.0,2.3,9.0,144.0,125.05,101.72
2016,12,7,11,45,8.0,162.5,2.45,9.5,166.5,149.61,122.62
2016,12,7,12,0,16.0,181.0,2.6,10.0,189.0,175.66,144.47
2016,12,7,12,15,8.0,164.0,2.7,10.0,168.0,152.99,125.2
2016,12,7,12,30,0.0,147.0,2.8,10.0,147.0,129.94,105.59
2016,12,7,12,45,0.0,78.5,2.95,10.0,78.5,65.16,50.59
2016,12,7,13,0,0.0,10.0,3.1,10.0,10.0,8.25,1.51
2016,12,7,13,15,21.0,93.0,3.15,9.5,102.5,105.04,86.1
2016,12,7,13,30,42.0,176.0,3.2,9.0,195.0,223.78,187.5
2016,12,7,13,45,21.0,124.0,3.25,9.0,133.5,142.54,118.18
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,59.71,46.36
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,55.12,42.49
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,50.52,38.54
2016,12,7,14,45,0.0,54.0,3.35,9.0,54.0,44.69,33.48
2016,12,7,15,0,0.0,47.0,3.4,9.0,47.0,38.86,28.38
2016,12,7,15,15,0.0,40.0,3.3,8.5,40.0,33.04,23.29
2016,12,7,15,30,0.0,33.0,3.2,8.0,33.0,27.23,18.13
2016,12,7,15,45,0.0,25.5,3.15,8.0,25.5,21.02,12.53
2016,12,7,16,0,0.0,18.0,3.1,8.0,18.0,14.82,6.91
2016,12,7,16,15,0.0,11.5,3.05,8.0,11.5,9.45,1.63
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.1,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.13,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,3.2,12.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,3.2,12.0,12.0,10.24,0.0
2016,12,8,7,45,29.0,27.0,3.2,12.5,30.5,21.45,9.24
2016,12,8,8,0,58.0,42.0,3.2,13.0,49.0,32.81,22.46
2016,12,8,8,15,74.5,59.0,3.15,13.0,71.5,49.79,34.56
2016,12,8,8,30,91.0,76.0,3.1,13.0,94.0,71.9,51.75
2016,12,8,8,45,101.0,92.5,3.05,13.0,116.5,95.04,71.1
2016,12,8,9,0,111.0,109.0,3.0,13.0,139.0,119.76,92.41
2016,12,8,9,15,118.0,123.5,2.9,13.0,159.5,143.41,113.16
2016,12,8,9,30,125.0,138.0,2.8,13.0,180.0,168.08,134.75
2016,12,8,9,45,62.5,123.0,2.75,13.5,144.0,132.9,106.8
2016,12,8,10,0,0.0,108.0,2.7,14.0,108.0,91.08,72.03
2016,12,8,10,15,0.0,125.5,2.65,14.0,125.5,106.88,85.28
2016,12,8,10,30,0.0,143.0,2.6,14.0,143.0,123.14,98.77
2016,12,8,10,45,0.0,143.0,2.55,14.0,143.0,123.36,98.81
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,123.59,98.89
2016,12,8,11,15,0.0,122.5,2.45,14.0,122.5,104.6,82.95
2016,12,8,11,30,0.0,102.0,2.4,14.0,102.0,85.89,67.25
2016,12,8,11,45,0.0,103.0,2.35,14.0,103.0,86.86,68.05
2016,12,8,12,0,0.0,104.0,2.3,14.0,104.0,87.87,68.88
2016,12,8,12,15,0.0,94.0,2.25,14.0,94.0,78.79,61.26
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,69.77,53.69
2016,12,8,12,45,0.0,85.5,2.2,14.0,85.5,71.18,54.92
2016,12,8,13,0,0.0,87.0,2.2,14.0,87.0,72.66,56.21
2016,12,8,13,15,0.0,101.5,2.15,14.0,101.5,86.64,68.05
2016,12,8,13,30,0.0,116.0,2.1,14.0,116.0,101.73,80.8
2016,12,8,13,45,0.0,81.0,2.1,14.0,81.0,67.69,52.16
2016,12,8,14,0,0.0,46.0,2.1,14.0,46.0,38.04,27.01
2016,12,8,14,15,0.0,42.0,2.05,14.0,42.0,34.71,24.21
2016,12,8,14,30,0.0,38.0,2.0,14.0,38.0,31.38,21.39
2016,12,8,14,45,0.0,34.0,1.95,14.0,34.0,28.06,18.54
2016,12,8,15,0,0.0,30.0,1.9,14.0,30.0,24.74,15.68
2016,12,8,15,15,0.0,25.5,1.8,14.0,25.5,21.01,12.43
2016,12,8,15,30,0.0,21.0,1.7,14.0,21.0,17.29,9.15
2016,12,8,15,45,0.0,16.0,1.65,14.0,16.0,13.16,5.51
2016,12,8,16,0,0.0,11.0,1.6,14.0,11.0,9.03,1.85
2016,12,8,16,15,0.0,7.0,1.55,13.5,7.0,5.74,0.0
2016,12,8,16,30,0.0,3.0,1.5,13.0,3.0,2.46,0.0
2016,12,8,16,45,0.0,1.5,1.45,13.0,1.5,1.28,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
