Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,16.22,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,51.5,21.05,8.39
2016,12,9,8,0,443.0,32.0,1.4,13.0,84.0,26.38,16.93
2016,12,9,8,15,517.5,38.0,1.5,13.0,122.5,51.21,25.7
2016,12,9,8,30,592.0,44.0,1.6,13.0,161.0,100.6,55.08
2016,12,9,8,45,640.0,48.0,1.7,13.5,199.0,150.49,93.54
2016,12,9,9,0,688.0,52.0,1.8,14.0,237.0,205.68,140.86
2016,12,9,9,15,354.0,88.5,1.85,14.0,184.5,185.81,140.43
2016,12,9,9,30,20.0,125.0,1.9,14.0,132.0,112.39,89.58
2016,12,9,9,45,71.5,144.5,2.0,14.5,172.0,156.45,125.85
2016,12,9,10,0,123.0,164.0,2.1,15.0,212.0,210.12,169.97
2016,12,9,10,15,178.0,172.0,2.15,15.0,246.5,254.2,206.54
2016,12,9,10,30,233.0,180.0,2.2,15.0,281.0,313.33,255.19
2016,12,9,10,45,237.0,188.0,2.3,15.0,294.5,338.68,276.16
2016,12,9,11,0,241.0,196.0,2.4,15.0,308.0,364.05,297.03
2016,12,9,11,15,239.5,202.0,2.4,15.0,315.0,383.46,312.73
2016,12,9,11,30,238.0,208.0,2.4,15.0,322.0,402.25,327.8
2016,12,9,11,45,211.0,212.0,2.4,15.0,314.0,383.92,313.24
2016,12,9,12,0,184.0,216.0,2.4,15.0,306.0,377.35,307.79
2016,12,9,12,15,129.0,212.0,2.35,15.0,275.0,336.34,274.12
2016,12,9,12,30,74.0,208.0,2.3,15.0,244.0,275.04,223.89
2016,12,9,12,45,44.5,189.5,2.25,15.0,211.0,231.36,188.07
2016,12,9,13,0,15.0,171.0,2.2,15.0,178.0,170.83,137.85
2016,12,9,13,15,81.5,180.0,2.15,15.0,216.0,260.32,213.72
2016,12,9,13,30,148.0,189.0,2.1,15.0,254.0,355.79,292.21
2016,12,9,13,45,183.0,176.0,2.05,15.0,251.5,375.98,309.38
2016,12,9,14,0,218.0,163.0,2.0,15.0,249.0,414.93,341.32
2016,12,9,14,15,212.5,150.5,1.85,15.0,229.0,397.25,327.25
2016,12,9,14,30,207.0,138.0,1.7,15.0,209.0,378.63,312.6
2016,12,9,14,45,201.0,123.5,1.55,15.0,186.5,355.79,294.37
2016,12,9,15,0,195.0,109.0,1.4,15.0,164.0,332.13,275.11
2016,12,9,15,15,181.0,93.5,1.3,14.5,138.5,299.23,248.3
2016,12,9,15,30,167.0,78.0,1.2,14.0,113.0,265.95,220.38
2016,12,9,15,45,146.5,62.0,1.1,14.0,87.5,226.2,185.73
2016,12,9,16,0,126.0,46.0,1.0,14.0,62.0,186.44,149.84
2016,12,9,16,15,63.0,32.0,1.0,13.5,40.0,103.72,73.97
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,17.46,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,6.5,3.6,14.0,6.5,5.33,0.0
2016,12,10,8,0,0.0,11.0,3.6,14.0,11.0,9.04,2.02
2016,12,10,8,15,0.0,17.0,3.5,14.0,17.0,13.98,6.11
2016,12,10,8,30,0.0,23.0,3.4,14.0,23.0,18.94,10.49
2016,12,10,8,45,0.0,28.5,3.3,14.0,28.5,23.5,14.51
2016,12,10,9,0,0.0,34.0,3.2,14.0,34.0,28.05,18.49
2016,12,10,9,15,0.0,39.5,3.05,14.0,39.5,32.62,22.45
2016,12,10,9,30,0.0,45.0,2.9,14.0,45.0,37.19,26.37
2016,12,10,9,45,0.0,33.5,2.8,14.0,33.5,27.65,18.16
2016,12,10,10,0,0.0,22.0,2.7,14.0,22.0,18.14,9.97
2016,12,10,10,15,0.0,30.5,2.7,14.0,30.5,25.18,15.99
2016,12,10,10,30,0.0,39.0,2.7,14.0,39.0,32.23,22.0
2016,12,10,10,45,0.0,48.0,2.7,14.5,48.0,39.72,28.29
2016,12,10,11,0,0.0,57.0,2.7,15.0,57.0,47.21,34.55
2016,12,10,11,15,0.0,58.5,2.65,15.0,58.5,48.47,35.58
2016,12,10,11,30,0.0,60.0,2.6,15.0,60.0,49.72,36.61
2016,12,10,11,45,0.0,82.5,2.55,15.0,82.5,68.51,52.44
2016,12,10,12,0,0.0,105.0,2.5,15.0,105.0,88.82,69.45
2016,12,10,12,15,0.0,56.0,2.45,14.5,56.0,46.39,33.83
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,5.77,0.0
2016,12,10,12,45,0.0,7.0,2.35,14.0,7.0,5.77,0.0
2016,12,10,13,0,0.0,7.0,2.3,14.0,7.0,5.77,0.0
2016,12,10,13,15,0.0,14.0,2.25,14.0,14.0,11.55,4.26
2016,12,10,13,30,0.0,21.0,2.2,14.0,21.0,17.33,9.23
2016,12,10,13,45,0.0,16.0,2.15,14.0,16.0,13.19,5.69
2016,12,10,14,0,0.0,11.0,2.1,14.0,11.0,9.06,2.15
2016,12,10,14,15,0.0,10.5,2.05,14.0,10.5,8.64,1.8
2016,12,10,14,30,0.0,10.0,2.0,14.0,10.0,8.23,1.45
2016,12,10,14,45,0.0,8.5,2.0,14.0,8.5,6.99,0.38
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,5.75,0.0
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,4.93,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,4.1,0.0
2016,12,10,15,45,0.0,4.0,1.85,13.0,4.0,3.28,0.0
2016,12,10,16,0,0.0,3.0,1.8,13.0,3.0,2.46,0.0
2016,12,10,16,15,0.0,1.5,1.75,12.5,1.5,1.23,0.0
2016,12,10,16,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,7.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,7.0,12.0,10.24,0.0
2016,12,11,7,45,66.0,26.0,1.45,7.0,33.5,20.32,6.78
2016,12,11,8,0,132.0,40.0,1.4,7.0,55.0,30.95,21.22
2016,12,11,8,15,155.0,56.5,1.35,7.0,81.0,49.81,33.87
2016,12,11,8,30,178.0,73.0,1.3,7.0,107.0,77.9,54.5
2016,12,11,8,45,192.0,88.0,1.3,7.5,132.5,106.56,78.22
2016,12,11,9,0,206.0,103.0,1.3,8.0,158.0,137.14,104.87
2016,12,11,9,15,213.5,117.5,1.3,8.0,181.5,167.36,132.13
2016,12,11,9,30,221.0,132.0,1.3,8.0,205.0,198.59,160.2
2016,12,11,9,45,226.5,144.0,1.3,8.5,225.0,227.63,185.83
2016,12,11,10,0,232.0,156.0,1.3,9.0,245.0,257.23,211.4
2016,12,11,10,15,116.0,143.5,1.35,9.5,188.0,194.61,160.5
2016,12,11,10,30,0.0,131.0,1.4,10.0,131.0,112.13,90.65
2016,12,11,10,45,41.0,164.0,1.45,10.5,183.0,176.13,144.94
2016,12,11,11,0,82.0,197.0,1.5,11.0,235.0,240.0,197.89
2016,12,11,11,15,84.0,202.5,1.5,11.0,242.0,252.43,207.94
2016,12,11,11,30,86.0,208.0,1.5,11.0,249.0,265.11,218.36
2016,12,11,11,45,100.5,211.5,1.55,11.5,260.0,285.16,234.72
2016,12,11,12,0,115.0,215.0,1.6,12.0,271.0,321.49,263.9
2016,12,11,12,15,117.5,214.0,1.65,12.0,271.0,329.1,270.19
2016,12,11,12,30,120.0,213.0,1.7,12.0,271.0,336.61,276.56
2016,12,11,12,45,164.0,207.0,1.75,12.0,284.5,373.54,307.75
2016,12,11,13,0,208.0,201.0,1.8,12.0,298.0,411.66,339.58
2016,12,11,13,15,104.0,173.5,1.85,12.0,222.0,290.23,239.94
2016,12,11,13,30,0.0,146.0,1.9,12.0,146.0,133.73,107.94
2016,12,11,13,45,0.0,82.5,2.0,12.0,82.5,69.14,53.79
2016,12,11,14,0,0.0,19.0,2.1,12.0,19.0,15.66,7.92
2016,12,11,14,15,0.0,17.5,1.95,11.5,17.5,14.42,6.9
2016,12,11,14,30,0.0,16.0,1.8,11.0,16.0,13.17,5.85
2016,12,11,14,45,0.0,14.0,1.65,11.0,14.0,11.52,4.41
2016,12,11,15,0,0.0,12.0,1.5,11.0,12.0,9.87,2.96
2016,12,11,15,15,0.0,10.0,1.45,10.5,10.0,8.22,1.52
2016,12,11,15,30,0.0,8.0,1.4,10.0,8.0,6.57,0.06
2016,12,11,15,45,0.0,6.0,1.35,10.0,6.0,4.92,0.0
2016,12,11,16,0,0.0,4.0,1.3,10.0,4.0,3.28,0.0
2016,12,11,16,15,0.0,2.5,1.35,9.5,2.5,2.05,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.82,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.43,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,13.66,0.0
2016,12,12,7,45,208.0,24.0,1.75,7.5,47.0,19.85,5.64
2016,12,12,8,0,416.0,32.0,1.8,8.0,78.0,26.43,17.13
2016,12,12,8,15,495.0,39.0,1.85,8.0,116.5,48.04,25.53
2016,12,12,8,30,574.0,46.0,1.9,8.0,155.0,95.01,52.61
2016,12,12,8,45,617.5,51.5,1.95,8.5,192.5,144.58,91.17
2016,12,12,9,0,661.0,57.0,2.0,9.0,230.0,198.99,138.51
2016,12,12,9,15,694.0,60.5,1.9,9.0,265.5,254.21,189.14
2016,12,12,9,30,727.0,64.0,1.8,9.0,301.0,311.11,241.44
2016,12,12,9,45,743.0,68.0,1.75,9.5,331.0,364.66,290.14
2016,12,12,10,0,759.0,72.0,1.7,10.0,361.0,418.74,337.81
2016,12,12,10,15,638.0,101.0,1.6,10.0,355.0,432.03,352.29
2016,12,12,10,30,517.0,130.0,1.5,10.0,349.0,425.65,349.37
2016,12,12,10,45,570.5,123.0,1.45,10.5,375.0,484.35,396.96
2016,12,12,11,0,624.0,116.0,1.4,11.0,401.0,541.1,441.54
2016,12,12,11,15,557.5,137.5,1.4,11.0,396.5,541.95,442.2
2016,12,12,11,30,491.0,159.0,1.4,11.0,392.0,543.23,442.93
2016,12,12,11,45,426.0,174.5,1.45,11.0,378.5,532.8,434.73
2016,12,12,12,0,361.0,190.0,1.5,11.0,365.0,501.1,410.18
2016,12,12,12,15,300.5,198.5,1.5,11.0,343.5,476.11,390.2
2016,12,12,12,30,240.0,207.0,1.5,11.0,322.0,447.2,366.75
2016,12,12,12,45,255.0,200.5,1.5,11.0,320.5,461.68,379.16
2016,12,12,13,0,270.0,194.0,1.5,11.0,319.0,475.64,390.87
2016,12,12,13,15,216.0,191.0,1.5,11.0,288.5,412.87,341.04
2016,12,12,13,30,162.0,188.0,1.5,11.0,258.0,366.84,303.8
2016,12,12,13,45,133.5,177.5,1.5,11.0,233.0,332.64,276.29
2016,12,12,14,0,105.0,167.0,1.5,11.0,208.0,297.71,247.71
2016,12,12,14,15,99.0,155.0,1.45,11.0,191.5,280.81,234.25
2016,12,12,14,30,93.0,143.0,1.4,11.0,175.0,245.85,205.83
2016,12,12,14,45,88.5,128.0,1.35,11.0,156.0,225.76,189.36
2016,12,12,15,0,84.0,113.0,1.3,11.0,137.0,222.32,186.22
2016,12,12,15,15,75.0,97.0,1.3,10.5,116.0,179.56,150.41
2016,12,12,15,30,66.0,81.0,1.3,10.0,95.0,153.58,128.0
2016,12,12,15,45,54.0,64.0,1.3,10.0,73.5,123.16,100.95
2016,12,12,16,0,42.0,47.0,1.3,10.0,52.0,92.29,73.04
2016,12,12,16,15,21.0,31.0,1.35,9.5,33.5,55.52,37.91
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,12.38,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,6.4,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.45,7.5,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.5,8.0,8.0,6.83,0.0
2016,12,13,7,45,30.0,23.0,1.6,8.5,26.5,18.42,3.95
2016,12,13,8,0,60.0,38.0,1.7,9.0,45.0,29.83,19.86
2016,12,13,8,15,82.0,54.5,1.65,9.0,68.0,45.48,31.56
2016,12,13,8,30,104.0,71.0,1.6,9.0,91.0,67.89,48.62
2016,12,13,8,45,116.5,87.5,1.6,9.5,114.5,91.98,68.57
2016,12,13,9,0,129.0,104.0,1.6,10.0,138.0,117.95,90.88
2016,12,13,9,15,137.5,119.0,1.55,10.0,159.5,143.34,113.33
2016,12,13,9,30,146.0,134.0,1.5,10.0,181.0,169.95,136.81
2016,12,13,9,45,151.0,147.0,1.5,10.5,200.0,194.5,158.17
2016,12,13,10,0,156.0,160.0,1.5,11.0,219.0,219.7,179.72
2016,12,13,10,15,78.0,134.5,1.5,11.0,164.0,159.05,130.14
2016,12,13,10,30,0.0,109.0,1.5,11.0,109.0,92.15,73.51
2016,12,13,10,45,79.5,154.5,1.5,11.5,190.5,188.98,155.81
2016,12,13,11,0,159.0,200.0,1.5,12.0,272.0,302.99,249.43
2016,12,13,11,15,241.0,196.5,1.45,12.0,309.0,376.77,309.35
2016,12,13,11,30,323.0,193.0,1.4,12.0,346.0,444.66,363.96
2016,12,13,11,45,171.0,187.5,1.35,12.0,269.0,324.78,266.68
2016,12,13,12,0,19.0,182.0,1.3,12.0,192.0,179.24,145.42
2016,12,13,12,15,60.0,196.5,1.25,12.0,225.5,245.23,201.24
2016,12,13,12,30,101.0,211.0,1.2,12.0,259.0,301.25,247.37
2016,12,13,12,45,229.0,195.5,1.2,12.0,301.5,432.86,354.78
2016,12,13,13,0,357.0,180.0,1.2,12.0,344.0,534.29,435.53
2016,12,13,13,15,178.5,132.0,1.2,12.0,214.0,323.06,267.22
2016,12,13,13,30,0.0,84.0,1.2,12.0,84.0,70.27,54.37
2016,12,13,13,45,10.0,116.0,1.2,12.0,120.0,111.99,90.64
2016,12,13,14,0,20.0,148.0,1.2,12.0,156.0,159.32,130.74
2016,12,13,14,15,17.0,137.0,1.2,12.0,143.5,146.77,120.15
2016,12,13,14,30,14.0,126.0,1.2,12.0,131.0,134.33,109.76
2016,12,13,14,45,9.5,113.0,1.25,12.0,116.5,118.17,96.05
2016,12,13,15,0,5.0,100.0,1.3,12.0,102.0,102.17,82.31
2016,12,13,15,15,2.5,85.0,1.25,11.5,86.0,85.37,67.93
2016,12,13,15,30,0.0,70.0,1.2,11.0,70.0,68.53,53.29
2016,12,13,15,45,0.0,54.0,1.2,11.0,54.0,52.11,38.85
2016,12,13,16,0,0.0,38.0,1.2,11.0,38.0,35.03,23.76
2016,12,13,16,15,0.0,24.5,1.3,11.0,24.5,20.73,10.39
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,9.06,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,4.69,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,13.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,13.0,7.0,5.97,0.0
2016,12,14,7,45,5.5,21.5,2.65,13.0,22.0,17.48,2.39
2016,12,14,8,0,11.0,36.0,2.8,13.0,37.0,28.66,18.39
2016,12,14,8,15,25.0,52.5,2.8,13.0,56.5,42.35,29.44
2016,12,14,8,30,39.0,69.0,2.8,13.0,76.0,59.56,43.42
2016,12,14,8,45,47.5,85.0,2.85,13.5,96.0,77.71,58.55
2016,12,14,9,0,56.0,101.0,2.9,14.0,116.0,97.25,75.08
2016,12,14,9,15,61.5,116.0,2.95,14.0,134.5,116.46,91.69
2016,12,14,9,30,67.0,131.0,3.0,14.0,153.0,136.59,109.07
2016,12,14,9,45,68.5,143.5,3.05,14.0,168.0,153.76,123.95
2016,12,14,10,0,70.0,156.0,3.1,14.0,183.0,171.28,138.98
2016,12,14,10,15,106.5,169.0,3.1,14.0,213.0,214.63,175.25
2016,12,14,10,30,143.0,182.0,3.1,14.0,243.0,255.2,209.14
2016,12,14,10,45,91.0,182.5,3.1,14.0,222.0,224.44,183.73
2016,12,14,11,0,39.0,183.0,3.1,14.0,201.0,197.58,160.98
2016,12,14,11,15,81.5,196.5,3.1,14.0,235.0,243.87,199.97
2016,12,14,11,30,124.0,210.0,3.1,14.0,269.0,307.46,252.49
2016,12,14,11,45,68.0,192.0,3.1,14.0,224.5,238.26,195.05
2016,12,14,12,0,12.0,174.0,3.1,14.0,180.0,165.51,133.82
2016,12,14,12,15,6.0,142.5,3.05,14.0,145.5,129.89,104.23
2016,12,14,12,30,0.0,111.0,3.0,14.0,111.0,94.83,74.76
2016,12,14,12,45,0.0,120.0,2.95,14.0,120.0,103.85,82.41
2016,12,14,13,0,0.0,129.0,2.9,14.0,129.0,113.4,90.45
2016,12,14,13,15,3.5,141.0,2.9,14.0,142.5,129.95,104.52
2016,12,14,13,30,7.0,153.0,2.9,14.0,156.0,147.87,119.71
2016,12,14,13,45,3.5,129.5,2.9,14.0,131.0,120.58,96.87
2016,12,14,14,0,0.0,106.0,2.9,14.0,106.0,93.57,74.15
2016,12,14,14,15,0.0,97.5,2.9,14.0,97.5,85.89,67.76
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,78.25,61.36
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,69.56,54.01
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,60.9,46.61
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,50.57,37.69
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,40.18,28.66
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,31.0,20.59
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,22.29,12.87
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,14.42,5.44
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.5,5.5,4.51,0.0
2016,12,15,8,0,0.0,10.0,4.6,14.0,10.0,8.21,1.18
2016,12,15,8,15,0.0,16.0,4.35,14.0,16.0,13.16,5.36
2016,12,15,8,30,0.0,22.0,4.1,14.0,22.0,18.12,9.74
2016,12,15,8,45,0.0,27.5,3.9,14.0,27.5,22.67,13.77
2016,12,15,9,0,0.0,33.0,3.7,14.0,33.0,27.23,17.76
2016,12,15,9,15,0.0,38.5,3.6,14.0,38.5,31.79,21.72
2016,12,15,9,30,0.0,44.0,3.5,14.0,44.0,36.36,25.65
2016,12,15,9,45,0.0,49.0,3.45,14.0,49.0,40.52,29.2
2016,12,15,10,0,0.0,54.0,3.4,14.0,54.0,44.69,32.73
2016,12,15,10,15,0.0,40.5,3.3,14.0,40.5,33.47,23.09
2016,12,15,10,30,0.0,27.0,3.2,14.0,27.0,22.28,13.49
2016,12,15,10,45,0.0,45.0,3.1,14.0,45.0,37.22,26.24
2016,12,15,11,0,0.0,63.0,3.0,14.0,63.0,52.21,38.96
2016,12,15,11,15,0.0,71.0,2.95,14.0,71.0,58.89,44.58
2016,12,15,11,30,0.0,79.0,2.9,14.0,79.0,65.58,50.21
2016,12,15,11,45,0.0,79.5,2.85,14.0,79.5,66.0,50.54
2016,12,15,12,0,0.0,80.0,2.8,14.0,80.0,66.42,50.88
2016,12,15,12,15,0.0,58.0,2.8,14.0,58.0,48.05,35.33
2016,12,15,12,30,0.0,36.0,2.8,14.0,36.0,29.76,19.8
2016,12,15,12,45,0.0,48.5,2.8,14.0,48.5,40.14,28.66
2016,12,15,13,0,0.0,61.0,2.8,14.0,61.0,50.55,37.52
2016,12,15,13,15,0.0,58.0,2.75,14.0,58.0,48.04,35.42
2016,12,15,13,30,0.0,55.0,2.7,14.0,55.0,45.54,33.33
2016,12,15,13,45,0.0,42.0,2.7,14.0,42.0,34.72,24.14
2016,12,15,14,0,0.0,29.0,2.7,14.0,29.0,23.93,14.93
2016,12,15,14,15,0.0,27.0,2.6,14.0,27.0,22.27,13.53
2016,12,15,14,30,0.0,25.0,2.5,14.0,25.0,20.61,12.12
2016,12,15,14,45,0.0,22.0,2.45,14.0,22.0,18.12,9.99
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,15.64,7.84
2016,12,15,15,15,0.0,16.0,2.25,13.5,16.0,13.16,5.7
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,10.68,3.53
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,8.21,1.34
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,221.5,15.5,4.0,7.5,38.5,12.52,0.0
2016,12,16,8,0,443.0,31.0,4.1,8.0,77.0,25.81,16.19
2016,12,16,8,15,527.5,37.5,4.2,8.0,116.5,43.17,23.09
2016,12,16,8,30,612.0,44.0,4.3,8.0,156.0,93.48,50.61
2016,12,16,8,45,662.0,49.0,4.45,8.5,196.0,145.08,89.63
2016,12,16,9,0,712.0,54.0,4.6,9.0,236.0,202.3,139.17
2016,12,16,9,15,745.5,57.5,4.6,9.0,273.0,259.06,191.95
2016,12,16,9,30,779.0,61.0,4.6,9.0,310.0,318.83,248.05
2016,12,16,9,45,804.0,62.5,4.7,9.5,342.5,376.08,301.42
2016,12,16,10,0,829.0,64.0,4.8,10.0,375.0,434.68,354.81
2016,12,16,10,15,845.0,66.0,4.8,10.0,401.5,490.49,405.19
2016,12,16,10,30,861.0,68.0,4.8,10.0,428.0,546.13,454.14
2016,12,16,10,45,870.5,69.5,4.8,10.5,447.5,596.97,497.11
2016,12,16,11,0,880.0,71.0,4.8,11.0,467.0,646.47,537.8
2016,12,16,11,15,886.5,71.5,4.75,11.0,480.0,686.0,570.68
2016,12,16,11,30,893.0,72.0,4.7,11.0,493.0,727.92,603.38
2016,12,16,11,45,896.0,72.0,4.7,11.0,498.5,764.35,631.03
2016,12,16,12,0,899.0,72.0,4.7,11.0,504.0,798.04,656.5
2016,12,16,12,15,898.5,72.0,4.7,11.0,502.0,826.03,677.6
2016,12,16,12,30,898.0,72.0,4.7,11.0,500.0,850.83,696.35
2016,12,16,12,45,842.5,74.5,4.75,11.0,469.5,837.06,686.41
2016,12,16,13,0,787.0,77.0,4.8,11.0,439.0,809.56,666.33
2016,12,16,13,15,829.5,73.0,4.8,11.0,442.5,856.17,702.49
2016,12,16,13,30,872.0,69.0,4.8,11.0,446.0,900.42,736.24
2016,12,16,13,45,858.0,67.5,4.85,11.0,421.5,893.81,732.16
2016,12,16,14,0,844.0,66.0,4.9,11.0,397.0,883.56,725.67
2016,12,16,14,15,824.0,64.0,4.85,11.0,367.0,863.67,711.14
2016,12,16,14,30,804.0,62.0,4.8,11.0,337.0,840.49,693.94
2016,12,16,14,45,775.5,59.0,4.8,11.0,301.5,805.29,667.4
2016,12,16,15,0,747.0,56.0,4.8,11.0,266.0,767.48,638.08
2016,12,16,15,15,703.5,52.0,4.65,10.5,226.5,713.08,595.0
2016,12,16,15,30,660.0,48.0,4.5,10.0,187.0,657.26,549.07
2016,12,16,15,45,593.0,42.0,4.4,9.5,147.0,578.88,483.08
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,501.25,413.97
2016,12,16,16,15,263.0,34.5,4.2,8.5,70.0,294.41,228.51
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,54.06,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.0,14.5,1.85,4.0,39.5,12.77,0.0
2016,12,17,8,0,494.0,29.0,1.8,5.0,79.0,26.42,16.86
2016,12,17,8,15,576.0,35.5,1.85,5.5,120.0,43.7,23.79
2016,12,17,8,30,658.0,42.0,1.9,6.0,161.0,94.14,49.97
2016,12,17,8,45,708.0,46.0,1.95,6.5,201.5,147.47,90.0
2016,12,17,9,0,758.0,50.0,2.0,7.0,242.0,206.35,140.86
2016,12,17,9,15,790.0,53.0,2.0,7.0,279.5,264.79,195.07
2016,12,17,9,30,822.0,56.0,2.0,7.0,317.0,326.0,252.19
2016,12,17,9,45,842.5,58.5,2.0,7.5,350.0,384.84,306.4
2016,12,17,10,0,863.0,61.0,2.0,8.0,383.0,444.53,359.79
2016,12,17,10,15,877.5,62.5,2.0,8.0,409.5,498.59,407.82
2016,12,17,10,30,892.0,64.0,2.0,8.0,436.0,553.74,455.22
2016,12,17,10,45,900.5,65.5,2.0,8.5,456.0,604.7,497.07
2016,12,17,11,0,909.0,67.0,2.0,9.0,476.0,654.16,536.41
2016,12,17,11,15,914.5,67.5,2.0,9.0,488.5,698.71,571.94
2016,12,17,11,30,920.0,68.0,2.0,9.0,501.0,741.02,603.58
2016,12,17,11,45,920.5,69.0,2.0,9.5,506.0,777.77,629.06
2016,12,17,12,0,921.0,70.0,2.0,10.0,511.0,811.59,652.18
2016,12,17,12,15,920.0,70.0,2.0,10.0,509.0,839.89,672.38
2016,12,17,12,30,919.0,70.0,2.0,10.0,507.0,864.89,690.26
2016,12,17,12,45,909.0,71.0,2.0,10.0,496.0,880.1,701.19
2016,12,17,13,0,899.0,72.0,2.0,10.0,485.0,891.56,709.67
2016,12,17,13,15,890.0,71.0,1.95,10.0,467.5,906.88,720.48
2016,12,17,13,30,881.0,70.0,1.9,10.0,450.0,909.39,722.22
2016,12,17,13,45,866.0,68.5,1.85,10.0,425.5,902.06,717.18
2016,12,17,14,0,851.0,67.0,1.8,10.0,401.0,891.04,709.66
2016,12,17,14,15,831.0,65.0,1.75,10.0,370.5,871.26,695.84
2016,12,17,14,30,811.0,63.0,1.7,10.0,340.0,848.15,679.5
2016,12,17,14,45,780.0,60.5,1.65,10.0,304.0,811.38,652.86
2016,12,17,15,0,749.0,58.0,1.6,10.0,268.0,771.96,623.62
2016,12,17,15,15,705.0,53.5,1.6,9.5,228.5,716.49,582.82
2016,12,17,15,30,661.0,49.0,1.6,9.0,189.0,659.58,539.02
2016,12,17,15,45,590.0,43.5,1.6,8.5,148.5,578.3,473.91
2016,12,17,16,0,519.0,38.0,1.6,8.0,108.0,509.23,414.23
2016,12,17,16,15,259.5,36.0,1.65,7.5,71.0,294.54,227.78
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,56.63,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,2.5,39.0,12.33,0.0
2016,12,18,8,0,501.0,28.0,2.9,3.0,78.0,25.51,16.11
2016,12,18,8,15,584.5,34.0,2.95,3.5,119.0,41.24,22.55
2016,12,18,8,30,668.0,40.0,3.0,4.0,160.0,91.7,48.14
2016,12,18,8,45,718.5,44.0,3.1,4.5,201.0,145.58,88.66
2016,12,18,9,0,769.0,48.0,3.2,5.0,242.0,205.06,140.51
2016,12,18,9,15,801.5,51.0,3.15,5.5,280.0,264.18,195.69
2016,12,18,9,30,834.0,54.0,3.1,6.0,318.0,326.12,253.81
2016,12,18,9,45,852.0,57.0,3.1,6.5,351.0,385.17,309.1
2016,12,18,10,0,870.0,60.0,3.1,7.0,384.0,443.33,362.24
2016,12,18,10,15,885.5,61.5,3.0,7.0,411.0,499.75,412.87
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,555.84,461.65
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,608.44,505.42
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,659.69,546.72
2016,12,18,11,15,927.5,66.5,2.75,8.0,492.5,704.84,583.15
2016,12,18,11,30,933.0,67.0,2.7,8.0,506.0,747.72,615.53
2016,12,18,11,45,936.0,67.0,2.7,8.5,511.5,785.67,642.37
2016,12,18,12,0,939.0,67.0,2.7,9.0,517.0,820.77,666.87
2016,12,18,12,15,937.5,67.0,2.7,9.0,514.5,849.24,687.57
2016,12,18,12,30,936.0,67.0,2.7,9.0,512.0,874.34,705.86
2016,12,18,12,45,931.5,66.5,2.7,9.5,502.0,892.76,718.06
2016,12,18,13,0,927.0,66.0,2.7,10.0,492.0,907.52,727.72
2016,12,18,13,15,919.0,65.0,2.7,10.0,474.5,914.83,733.45
2016,12,18,13,30,911.0,64.0,2.7,10.0,457.0,918.37,736.67
2016,12,18,13,45,898.0,62.5,2.7,10.0,433.0,912.99,733.55
2016,12,18,14,0,885.0,61.0,2.7,10.0,409.0,903.95,727.9
2016,12,18,14,15,866.5,59.5,2.6,10.0,378.5,886.42,715.19
2016,12,18,14,30,848.0,58.0,2.5,10.0,348.0,874.95,706.78
2016,12,18,14,45,821.0,55.0,2.45,10.0,312.0,840.96,681.85
2016,12,18,15,0,794.0,52.0,2.4,10.0,276.0,804.22,654.31
2016,12,18,15,15,752.5,48.5,2.3,9.0,236.5,751.78,615.74
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,697.77,574.03
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,621.78,511.85
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,546.2,446.11
2016,12,18,16,15,464.0,27.0,2.0,6.5,75.5,428.47,332.53
2016,12,18,16,30,346.0,19.0,2.0,6.0,37.0,301.95,29.85
2016,12,18,16,45,173.0,9.5,2.0,6.0,18.5,128.72,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.0,11.72,0.0
2016,12,19,8,0,441.0,29.0,1.9,4.0,72.0,26.34,16.64
2016,12,19,8,15,525.0,35.5,1.9,4.5,111.5,40.28,23.17
2016,12,19,8,30,609.0,42.0,1.9,5.0,151.0,87.45,46.85
2016,12,19,8,45,660.5,46.5,1.9,5.5,190.5,138.3,84.59
2016,12,19,9,0,712.0,51.0,1.9,6.0,230.0,194.96,133.28
2016,12,19,9,15,745.5,54.5,1.85,6.0,266.5,251.52,185.61
2016,12,19,9,30,779.0,58.0,1.8,6.0,303.0,311.11,241.17
2016,12,19,9,45,790.0,62.5,1.8,6.5,333.5,366.1,292.33
2016,12,19,10,0,801.0,67.0,1.8,7.0,364.0,421.06,341.98
2016,12,19,10,15,817.0,69.0,1.8,7.5,390.5,475.54,389.59
2016,12,19,10,30,833.0,71.0,1.8,8.0,417.0,529.94,435.53
2016,12,19,10,45,843.0,72.5,1.85,9.0,436.5,579.95,475.97
