Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,0,853.0,74.0,1.9,10.0,456.0,628.74,514.12
2016,12,19,11,15,775.5,87.5,1.85,10.0,442.5,631.13,516.49
2016,12,19,11,30,698.0,101.0,1.8,10.0,429.0,628.24,514.41
2016,12,19,11,45,702.0,101.5,1.8,10.5,434.5,660.76,539.21
2016,12,19,12,0,706.0,102.0,1.8,11.0,440.0,691.2,560.66
2016,12,19,12,15,702.5,102.5,1.8,11.0,437.5,713.38,576.88
2016,12,19,12,30,699.0,103.0,1.8,11.0,435.0,732.8,591.16
2016,12,19,12,45,683.0,104.5,1.8,11.0,424.0,739.93,596.48
2016,12,19,13,0,667.0,106.0,1.8,11.0,413.0,743.72,599.58
2016,12,19,13,15,566.0,125.5,1.75,11.0,379.5,689.15,559.09
2016,12,19,13,30,465.0,145.0,1.7,11.0,346.0,623.14,509.27
2016,12,19,13,45,636.5,107.5,1.65,11.0,366.5,748.15,604.52
2016,12,19,14,0,808.0,70.0,1.6,11.0,387.0,855.44,681.16
2016,12,19,14,15,787.0,67.5,1.5,11.0,357.5,834.34,664.31
2016,12,19,14,30,766.0,65.0,1.4,11.0,328.0,810.07,646.5
2016,12,19,14,45,735.0,62.0,1.3,11.0,293.5,773.22,619.25
2016,12,19,15,0,704.0,59.0,1.2,11.0,259.0,733.87,589.6
2016,12,19,15,15,659.5,55.0,1.2,10.5,220.5,679.41,549.83
2016,12,19,15,30,615.0,51.0,1.2,10.0,182.0,632.27,513.75
2016,12,19,15,45,543.0,45.0,1.3,9.5,142.5,551.78,450.56
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,473.02,384.73
2016,12,19,16,15,354.0,29.5,1.4,9.0,68.0,358.52,277.56
2016,12,19,16,30,237.0,20.0,1.4,9.0,33.0,232.89,36.41
2016,12,19,16,45,118.5,10.0,1.4,9.0,16.5,91.27,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,184.5,14.5,2.2,5.5,32.5,11.68,0.0
2016,12,20,8,0,369.0,29.0,2.2,6.0,65.0,23.97,14.38
2016,12,20,8,15,455.5,36.0,2.15,6.5,102.0,36.01,20.76
2016,12,20,8,30,542.0,43.0,2.1,7.0,139.0,79.84,42.79
2016,12,20,8,45,596.5,48.0,2.05,8.0,177.0,127.8,77.77
2016,12,20,9,0,651.0,53.0,2.0,9.0,215.0,183.33,124.47
2016,12,20,9,15,686.0,56.0,1.95,9.5,250.5,236.2,172.46
2016,12,20,9,30,721.0,59.0,1.9,10.0,286.0,292.35,223.77
2016,12,20,9,45,752.0,60.0,1.85,10.5,318.0,347.95,274.16
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,405.66,325.03
2016,12,20,10,15,689.0,85.5,1.75,11.5,353.0,430.63,348.87
2016,12,20,10,30,595.0,110.0,1.7,12.0,356.0,444.27,361.82
2016,12,20,10,45,567.0,123.0,1.65,12.5,366.5,473.65,385.94
2016,12,20,11,0,539.0,136.0,1.6,13.0,377.0,493.63,401.77
2016,12,20,11,15,694.0,102.0,1.5,13.0,422.0,594.38,481.23
2016,12,20,11,30,849.0,68.0,1.4,13.0,467.0,687.23,551.46
2016,12,20,11,45,754.0,91.5,1.35,13.0,448.5,683.44,546.98
2016,12,20,12,0,659.0,115.0,1.3,13.0,430.0,668.81,535.67
2016,12,20,12,15,568.0,138.5,1.25,13.0,409.5,636.7,511.02
2016,12,20,12,30,477.0,162.0,1.2,13.0,389.0,606.75,487.37
2016,12,20,12,45,443.5,165.5,1.2,13.5,373.5,596.82,479.33
2016,12,20,13,0,410.0,169.0,1.2,14.0,358.0,583.75,468.7
2016,12,20,13,15,610.0,120.5,1.2,14.0,390.0,722.44,574.08
2016,12,20,13,30,810.0,72.0,1.2,14.0,422.0,846.9,661.39
2016,12,20,13,45,797.0,70.5,1.25,14.0,400.0,841.23,657.22
2016,12,20,14,0,784.0,69.0,1.3,14.0,378.0,832.15,652.37
2016,12,20,14,15,764.5,67.0,1.25,13.5,349.5,813.2,640.36
2016,12,20,14,30,745.0,65.0,1.2,13.0,321.0,791.14,626.01
2016,12,20,14,45,719.0,61.5,1.15,13.0,287.5,758.42,602.49
2016,12,20,15,0,693.0,58.0,1.1,13.0,254.0,723.2,576.61
2016,12,20,15,15,650.5,54.0,1.05,12.5,217.0,670.79,538.11
2016,12,20,15,30,608.0,50.0,1.0,12.0,180.0,625.25,503.12
2016,12,20,15,45,545.0,43.5,1.0,11.5,142.0,551.71,445.28
2016,12,20,16,0,482.0,37.0,1.0,11.0,104.0,479.63,385.15
2016,12,20,16,15,368.5,28.5,1.05,10.5,69.0,368.74,283.83
2016,12,20,16,30,255.0,20.0,1.1,10.0,34.0,247.22,54.13
2016,12,20,16,45,127.5,10.0,1.15,10.0,17.0,97.7,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,14.0,2.25,8.5,32.5,11.29,0.0
2016,12,21,8,0,390.0,28.0,2.3,9.0,65.0,23.18,13.41
2016,12,21,8,15,476.5,34.5,2.35,9.0,102.5,33.99,19.3
2016,12,21,8,30,563.0,41.0,2.4,9.0,140.0,80.44,42.45
2016,12,21,8,45,617.5,45.5,2.5,9.5,178.5,128.73,77.21
2016,12,21,9,0,672.0,50.0,2.6,10.0,217.0,183.22,123.05
2016,12,21,9,15,707.5,53.5,2.65,10.5,253.5,237.83,172.61
2016,12,21,9,30,743.0,57.0,2.7,11.0,290.0,295.78,225.71
2016,12,21,9,45,770.0,58.5,2.8,11.5,322.0,351.58,276.86
2016,12,21,10,0,797.0,60.0,2.9,12.0,354.0,409.06,328.33
2016,12,21,10,15,814.0,62.0,2.75,12.0,380.5,463.69,376.44
2016,12,21,10,30,831.0,64.0,2.6,12.0,407.0,518.36,423.07
2016,12,21,10,45,844.0,64.5,2.5,12.5,427.5,565.24,461.62
2016,12,21,11,0,857.0,65.0,2.4,13.0,448.0,614.0,500.25
2016,12,21,11,15,864.5,65.5,2.35,13.0,461.5,657.91,535.15
2016,12,21,11,30,872.0,66.0,2.3,13.0,475.0,699.91,566.79
2016,12,21,11,45,877.0,66.0,2.3,13.5,481.5,737.35,592.95
2016,12,21,12,0,882.0,66.0,2.3,14.0,488.0,772.29,617.03
2016,12,21,12,15,882.0,66.0,2.3,14.0,487.0,800.54,637.27
2016,12,21,12,30,882.0,66.0,2.3,14.0,486.0,825.72,655.33
2016,12,21,12,45,873.5,67.0,2.3,14.5,476.5,841.76,665.66
2016,12,21,13,0,865.0,68.0,2.3,15.0,467.0,854.25,673.6
2016,12,21,13,15,857.5,67.0,2.25,15.0,451.0,861.45,678.7
2016,12,21,13,30,850.0,66.0,2.2,15.0,435.0,865.14,681.46
2016,12,21,13,45,837.5,65.0,2.2,15.0,412.0,870.47,685.96
2016,12,21,14,0,825.0,64.0,2.2,15.0,389.0,862.77,681.22
2016,12,21,14,15,806.5,62.0,2.1,14.5,360.5,844.82,669.56
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,823.65,655.44
2016,12,21,14,45,760.0,57.5,1.95,14.0,297.5,790.25,631.35
2016,12,21,15,0,732.0,55.0,1.9,14.0,263.0,754.27,604.78
2016,12,21,15,15,690.5,51.0,1.75,13.5,225.5,702.32,565.62
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,648.97,523.89
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,573.44,463.59
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,498.59,400.56
2016,12,21,16,15,406.0,28.0,1.4,11.5,72.5,397.22,306.38
2016,12,21,16,30,293.0,20.0,1.4,11.0,36.0,276.36,77.26
2016,12,21,16,45,146.5,10.0,1.45,10.5,18.0,111.16,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,7.5,33.5,11.32,0.0
2016,12,22,8,0,415.0,28.0,1.3,8.0,67.0,23.28,13.48
2016,12,22,8,15,503.0,35.0,1.2,8.5,106.0,36.11,26.31
2016,12,22,8,30,591.0,42.0,1.1,9.0,145.0,82.19,43.19
2016,12,22,8,45,642.5,47.0,1.05,9.5,184.5,132.14,78.82
2016,12,22,9,0,694.0,52.0,1.0,10.0,224.0,187.97,125.36
2016,12,22,9,15,729.5,55.5,0.9,10.5,261.0,243.88,175.25
2016,12,22,9,30,765.0,59.0,0.8,11.0,298.0,303.11,228.22
2016,12,22,9,45,788.5,61.5,0.75,11.5,330.5,359.95,278.74
2016,12,22,10,0,812.0,64.0,0.7,12.0,363.0,418.1,328.71
2016,12,22,10,15,829.0,65.5,0.8,12.5,390.0,473.12,375.52
2016,12,22,10,30,846.0,67.0,0.9,13.0,417.0,528.14,420.91
2016,12,22,10,45,857.5,68.5,1.0,13.5,437.5,579.71,462.37
2016,12,22,11,0,869.0,70.0,1.1,14.0,458.0,630.19,501.88
2016,12,22,11,15,876.0,70.5,1.15,14.0,471.5,670.16,533.36
2016,12,22,11,30,883.0,71.0,1.2,14.0,485.0,712.46,565.05
2016,12,22,11,45,885.5,71.5,1.25,14.0,491.0,749.26,591.34
2016,12,22,12,0,888.0,72.0,1.3,14.0,497.0,783.38,615.67
2016,12,22,12,15,887.5,72.0,1.3,14.0,495.5,811.65,635.23
2016,12,22,12,30,887.0,72.0,1.3,14.0,494.0,836.79,652.64
2016,12,22,12,45,884.0,71.0,1.3,14.0,485.0,855.29,665.49
2016,12,22,13,0,881.0,70.0,1.3,14.0,476.0,870.36,676.13
2016,12,22,13,15,872.5,69.5,1.2,14.0,459.5,877.75,680.1
2016,12,22,13,30,864.0,69.0,1.1,14.0,443.0,891.03,688.21
2016,12,22,13,45,851.0,67.0,1.05,14.0,420.0,885.31,684.02
2016,12,22,14,0,838.0,65.0,1.0,14.0,397.0,875.96,677.65
2016,12,22,14,15,817.5,63.0,0.95,14.0,367.0,856.3,664.16
2016,12,22,14,30,797.0,61.0,0.9,14.0,337.0,833.37,648.36
2016,12,22,14,45,766.0,59.0,0.85,14.0,302.0,797.95,623.49
2016,12,22,15,0,735.0,57.0,0.8,14.0,267.0,759.91,596.23
2016,12,22,15,15,692.0,53.0,0.85,13.0,228.5,706.6,560.44
2016,12,22,15,30,649.0,49.0,0.9,12.0,190.0,651.84,521.51
2016,12,22,15,45,583.0,43.0,1.0,11.5,150.0,574.79,462.74
2016,12,22,16,0,517.0,37.0,1.1,11.0,110.0,508.51,408.17
2016,12,22,16,15,404.5,28.5,1.15,10.5,73.5,397.09,307.83
2016,12,22,16,30,292.0,20.0,1.2,10.0,37.0,276.9,93.46
2016,12,22,16,45,146.0,10.0,1.25,10.0,18.5,110.99,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.05,8.5,6.0,4.92,0.0
2016,12,23,8,0,0.0,12.0,4.0,9.0,12.0,9.86,2.36
2016,12,23,8,15,0.0,19.5,3.8,9.0,19.5,16.06,8.52
2016,12,23,8,30,0.0,27.0,3.6,9.0,27.0,22.26,13.54
2016,12,23,8,45,0.0,35.0,3.45,9.0,35.0,28.9,19.49
2016,12,23,9,0,0.0,43.0,3.3,9.0,43.0,35.54,25.41
2016,12,23,9,15,0.0,50.5,3.15,9.0,50.5,41.78,30.93
2016,12,23,9,30,0.0,58.0,3.0,9.0,58.0,48.03,36.4
2016,12,23,9,45,0.0,64.5,2.9,9.5,64.5,53.45,41.01
2016,12,23,10,0,0.0,71.0,2.8,10.0,71.0,58.88,45.58
2016,12,23,10,15,0.0,69.0,2.85,10.0,69.0,57.2,44.07
2016,12,23,10,30,0.0,67.0,2.9,10.0,67.0,55.54,42.58
2016,12,23,10,45,130.0,127.5,2.95,10.5,185.5,198.46,165.58
2016,12,23,11,0,260.0,188.0,3.0,11.0,304.0,360.77,300.28
2016,12,23,11,15,130.0,103.0,3.35,11.0,161.0,197.61,165.05
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,14.85,7.18
2016,12,23,11,45,0.0,25.0,4.05,11.0,25.0,20.65,12.2
2016,12,23,12,0,0.0,32.0,4.4,11.0,32.0,26.45,17.2
2016,12,23,12,15,0.0,40.0,4.55,11.0,40.0,33.08,22.91
2016,12,23,12,30,0.0,48.0,4.7,11.0,48.0,39.73,28.63
2016,12,23,12,45,191.5,112.0,4.9,11.0,200.5,296.79,252.76
2016,12,23,13,0,383.0,176.0,5.1,11.0,353.0,548.62,461.89
2016,12,23,13,15,193.0,162.5,5.1,11.0,251.5,353.78,298.96
2016,12,23,13,30,3.0,149.0,5.1,11.0,150.0,139.33,113.67
2016,12,23,13,45,51.0,159.0,5.1,11.0,179.5,212.89,178.21
2016,12,23,14,0,99.0,169.0,5.1,11.0,209.0,274.99,232.19
2016,12,23,14,15,93.0,158.0,4.95,10.5,193.0,259.75,219.8
2016,12,23,14,30,87.0,147.0,4.8,10.0,177.0,244.47,207.37
2016,12,23,14,45,81.5,132.5,4.7,10.0,158.5,224.37,190.38
2016,12,23,15,0,76.0,118.0,4.6,10.0,140.0,204.16,173.07
2016,12,23,15,15,307.0,90.0,4.35,9.5,160.0,422.07,362.26
2016,12,23,15,30,538.0,62.0,4.1,9.0,180.0,582.56,492.38
2016,12,23,15,45,471.0,54.0,3.95,9.0,142.0,504.98,424.98
2016,12,23,16,0,404.0,46.0,3.8,9.0,104.0,428.69,357.38
2016,12,23,16,15,289.5,35.5,3.7,8.5,69.5,315.92,253.25
2016,12,23,16,30,175.0,25.0,3.6,8.0,35.0,197.96,77.73
2016,12,23,16,45,87.5,12.5,3.5,8.0,17.5,72.18,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,13.5,2.7,5.5,33.0,10.93,0.0
2016,12,24,8,0,428.0,27.0,2.7,6.0,66.0,24.51,14.38
2016,12,24,8,15,516.5,33.5,2.75,6.5,105.0,32.64,23.36
2016,12,24,8,30,605.0,40.0,2.8,7.0,144.0,78.79,40.76
2016,12,24,8,45,660.5,44.0,2.85,7.5,184.0,128.99,76.16
2016,12,24,9,0,716.0,48.0,2.9,8.0,224.0,185.5,123.66
2016,12,24,9,15,750.5,51.0,2.9,8.0,261.0,241.82,175.5
2016,12,24,9,30,785.0,54.0,2.9,8.0,298.0,301.3,231.13
2016,12,24,9,45,808.5,56.0,2.95,8.5,330.5,358.63,284.5
2016,12,24,10,0,832.0,58.0,3.0,9.0,363.0,417.24,337.74
2016,12,24,10,15,848.0,59.5,3.0,9.0,390.0,470.73,386.09
2016,12,24,10,30,864.0,61.0,3.0,9.0,417.0,525.41,434.01
2016,12,24,10,45,874.0,62.0,3.05,9.5,437.5,575.68,476.43
2016,12,24,11,0,884.0,63.0,3.1,10.0,458.0,624.68,516.62
2016,12,24,11,15,890.5,64.0,3.1,10.0,471.5,669.87,553.57
2016,12,24,11,30,897.0,65.0,3.1,10.0,485.0,713.04,587.16
2016,12,24,11,45,900.0,65.0,3.1,10.0,491.5,750.18,614.81
2016,12,24,12,0,903.0,65.0,3.1,10.0,498.0,784.63,640.32
2016,12,24,12,15,903.0,65.0,3.1,10.0,496.5,813.83,661.85
2016,12,24,12,30,903.0,65.0,3.1,10.0,495.0,839.87,681.06
2016,12,24,12,45,892.5,67.0,3.1,10.5,485.5,856.33,691.99
2016,12,24,13,0,882.0,69.0,3.1,11.0,476.0,869.1,700.38
2016,12,24,13,15,874.5,68.0,3.05,11.0,460.0,876.94,706.21
2016,12,24,13,30,867.0,67.0,3.0,11.0,444.0,881.2,709.57
2016,12,24,13,45,855.5,65.5,3.0,11.0,421.5,887.23,714.71
2016,12,24,14,0,844.0,64.0,3.0,11.0,399.0,880.17,710.33
2016,12,24,14,15,826.0,62.0,2.9,10.5,370.0,863.0,699.16
2016,12,24,14,30,808.0,60.0,2.8,10.0,341.0,842.52,685.41
2016,12,24,14,45,783.0,57.0,2.75,10.0,307.0,811.26,662.39
2016,12,24,15,0,758.0,54.0,2.7,10.0,273.0,777.29,636.75
2016,12,24,15,15,717.5,50.5,2.6,9.5,234.5,726.71,598.3
2016,12,24,15,30,677.0,47.0,2.5,9.0,196.0,674.56,557.05
2016,12,24,15,45,616.0,41.5,2.4,8.5,156.0,601.83,497.61
2016,12,24,16,0,555.0,36.0,2.3,8.0,116.0,529.55,435.33
2016,12,24,16,15,443.0,28.5,2.3,7.5,78.5,417.26,332.64
2016,12,24,16,30,331.0,21.0,2.3,7.0,41.0,309.65,139.1
2016,12,24,16,45,165.5,10.5,2.35,7.0,20.5,125.53,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.5,13.5,2.2,4.5,32.0,10.94,0.0
2016,12,25,8,0,419.0,27.0,2.3,5.0,64.0,24.51,14.36
2016,12,25,8,15,507.5,33.5,2.35,5.0,103.0,31.47,22.47
2016,12,25,8,30,596.0,40.0,2.4,5.0,142.0,76.91,40.13
2016,12,25,8,45,648.5,45.0,2.45,5.5,181.5,127.03,75.61
2016,12,25,9,0,701.0,50.0,2.5,6.0,221.0,183.15,123.0
2016,12,25,9,15,735.5,53.0,2.5,6.0,258.0,238.6,174.22
2016,12,25,9,30,770.0,56.0,2.5,6.0,295.0,297.26,229.29
2016,12,25,9,45,785.0,60.5,2.55,6.5,326.5,353.29,281.89
2016,12,25,10,0,800.0,65.0,2.6,7.0,358.0,409.81,333.6
2016,12,25,10,15,715.5,83.0,2.6,7.5,359.5,434.27,358.19
2016,12,25,10,30,631.0,101.0,2.6,8.0,361.0,448.78,372.82
2016,12,25,10,45,520.0,132.0,2.65,8.5,353.5,445.65,371.56
2016,12,25,11,0,409.0,163.0,2.7,9.0,346.0,436.98,364.39
2016,12,25,11,15,367.5,176.5,2.75,9.0,344.5,432.98,361.92
2016,12,25,11,30,326.0,190.0,2.8,9.0,343.0,437.07,365.27
2016,12,25,11,45,322.5,193.5,2.85,9.5,346.5,454.22,378.92
2016,12,25,12,0,319.0,197.0,2.9,10.0,350.0,470.24,391.4
2016,12,25,12,15,424.0,174.5,2.9,10.0,377.0,558.9,463.97
2016,12,25,12,30,529.0,152.0,2.9,10.0,404.0,636.11,526.37
2016,12,25,12,45,490.5,157.0,2.9,10.0,388.0,625.22,517.27
2016,12,25,13,0,452.0,162.0,2.9,10.0,372.0,610.8,505.98
2016,12,25,13,15,434.0,159.5,2.9,10.0,355.5,602.68,500.14
2016,12,25,13,30,416.0,157.0,2.9,10.0,339.0,592.2,492.38
2016,12,25,13,45,341.5,159.5,2.95,10.0,303.5,514.6,430.96
2016,12,25,14,0,267.0,162.0,3.0,10.0,268.0,455.76,383.12
2016,12,25,14,15,258.0,152.0,2.95,10.0,248.5,438.69,370.0
2016,12,25,14,30,249.0,142.0,2.9,10.0,229.0,420.63,355.69
2016,12,25,14,45,242.0,128.0,2.85,10.0,205.5,397.7,337.32
2016,12,25,15,0,235.0,114.0,2.8,10.0,182.0,373.79,317.77
2016,12,25,15,15,220.5,99.5,2.75,9.5,156.5,341.7,291.29
2016,12,25,15,30,206.0,85.0,2.7,9.0,131.0,309.18,263.62
2016,12,25,15,45,186.0,69.0,2.65,8.5,104.0,269.19,228.61
2016,12,25,16,0,166.0,53.0,2.6,8.0,77.0,229.06,192.22
2016,12,25,16,15,119.5,38.0,2.7,7.5,52.0,170.4,136.67
2016,12,25,16,30,73.0,23.0,2.8,7.0,27.0,104.21,48.7
2016,12,25,16,45,36.5,11.5,2.95,7.0,13.5,35.57,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.5,2.8,2.5,32.0,10.94,0.0
2016,12,26,8,0,413.0,27.0,2.9,3.0,64.0,22.47,12.73
2016,12,26,8,15,503.0,34.0,2.95,3.5,103.0,30.83,22.02
2016,12,26,8,30,593.0,41.0,3.0,4.0,142.0,76.38,40.3
2016,12,26,8,45,645.5,46.0,3.05,4.5,181.5,126.25,75.43
2016,12,26,9,0,698.0,51.0,3.1,5.0,221.0,182.13,122.71
2016,12,26,9,15,733.5,54.5,3.1,5.5,258.5,238.14,174.27
2016,12,26,9,30,769.0,58.0,3.1,6.0,296.0,297.5,229.73
2016,12,26,9,45,790.5,61.0,3.1,6.5,328.5,354.37,283.07
2016,12,26,10,0,812.0,64.0,3.1,7.0,361.0,412.38,336.16
2016,12,26,10,15,829.0,65.5,3.05,7.5,388.5,467.56,385.4
2016,12,26,10,30,846.0,67.0,3.0,8.0,416.0,522.76,433.07
2016,12,26,10,45,858.0,68.0,3.0,8.5,437.0,574.31,476.46
2016,12,26,11,0,870.0,69.0,3.0,9.0,458.0,620.61,514.56
2016,12,26,11,15,876.5,70.0,2.95,9.0,471.5,665.49,551.18
2016,12,26,11,30,883.0,71.0,2.9,9.0,485.0,708.4,584.78
2016,12,26,11,45,887.0,71.0,2.85,9.5,491.5,746.1,611.5
2016,12,26,12,0,891.0,71.0,2.8,10.0,498.0,781.21,635.98
2016,12,26,12,15,890.0,71.0,2.7,10.0,497.0,809.59,656.1
2016,12,26,12,30,889.0,71.0,2.6,10.0,496.0,834.8,673.82
2016,12,26,12,45,884.5,70.5,2.55,10.0,487.0,853.15,686.88
2016,12,26,13,0,880.0,70.0,2.5,10.0,478.0,868.02,697.53
2016,12,26,13,15,872.0,69.0,2.45,10.0,462.0,875.63,703.03
2016,12,26,13,30,864.0,68.0,2.4,10.0,446.0,889.14,712.95
2016,12,26,13,45,850.5,67.0,2.35,10.5,423.0,884.77,708.67
2016,12,26,14,0,837.0,66.0,2.3,11.0,400.0,876.77,702.02
2016,12,26,14,15,818.5,64.0,2.15,10.5,371.0,859.37,690.17
2016,12,26,14,30,800.0,62.0,2.0,10.0,342.0,838.66,675.77
2016,12,26,14,45,773.0,59.0,1.95,10.0,308.0,805.84,651.93
2016,12,26,15,0,746.0,56.0,1.9,10.0,274.0,770.34,625.57
2016,12,26,15,15,706.0,52.0,1.85,9.5,235.5,719.8,588.06
2016,12,26,15,30,666.0,48.0,1.8,9.0,197.0,667.71,547.79
2016,12,26,15,45,605.5,42.5,1.75,8.5,157.5,595.64,489.95
2016,12,26,16,0,545.0,37.0,1.7,8.0,118.0,523.98,429.34
2016,12,26,16,15,439.5,29.0,1.8,7.5,80.5,416.39,333.32
2016,12,26,16,30,334.0,21.0,1.9,7.0,43.0,305.49,163.48
2016,12,26,16,45,167.0,10.5,2.0,6.5,21.5,127.04,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.0,1.7,4.5,29.5,11.34,0.0
2016,12,27,8,0,355.0,28.0,1.7,5.0,59.0,23.22,13.14
2016,12,27,8,15,446.0,36.0,1.65,5.5,97.0,29.54,20.69
2016,12,27,8,30,537.0,44.0,1.6,6.0,135.0,72.1,38.56
2016,12,27,8,45,596.5,49.0,1.55,6.5,174.5,119.8,71.49
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,175.83,117.78
2016,12,27,9,15,693.0,57.5,1.35,7.5,250.5,229.76,166.31
2016,12,27,9,30,730.0,61.0,1.2,8.0,287.0,287.27,218.56
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,343.57,269.41
2016,12,27,10,0,790.0,64.0,1.0,9.0,353.0,401.93,320.51
2016,12,27,10,15,807.0,66.0,1.1,9.5,380.5,456.51,367.96
2016,12,27,10,30,824.0,68.0,1.2,10.0,408.0,511.2,414.08
2016,12,27,10,45,834.0,70.0,1.3,10.5,428.5,561.75,455.67
2016,12,27,11,0,844.0,72.0,1.4,11.0,449.0,611.18,495.25
2016,12,27,11,15,794.0,81.0,1.4,11.0,444.0,627.77,508.92
2016,12,27,11,30,744.0,90.0,1.4,11.0,439.0,637.83,517.31
2016,12,27,11,45,642.5,120.0,1.4,11.5,424.5,630.98,510.46
2016,12,27,12,0,541.0,150.0,1.4,12.0,410.0,603.86,488.35
2016,12,27,12,15,524.0,153.5,1.3,12.0,405.0,614.74,496.37
2016,12,27,12,30,507.0,157.0,1.2,12.0,400.0,622.81,501.72
2016,12,27,12,45,460.5,164.0,1.1,12.5,381.5,607.05,487.82
2016,12,27,13,0,414.0,171.0,1.0,13.0,363.0,587.5,471.28
2016,12,27,13,15,419.5,163.5,1.0,13.0,353.0,594.11,477.28
2016,12,27,13,30,425.0,156.0,1.0,13.0,343.0,598.87,481.66
2016,12,27,13,45,421.0,148.0,1.0,13.0,325.0,592.5,477.66
2016,12,27,14,0,417.0,140.0,1.0,13.0,307.0,584.08,472.23
2016,12,27,14,15,397.5,134.5,1.0,12.5,284.5,562.68,457.44
2016,12,27,14,30,378.0,129.0,1.0,12.0,262.0,539.61,441.2
2016,12,27,14,45,363.0,117.5,1.05,12.0,235.0,511.54,420.58
2016,12,27,15,0,348.0,106.0,1.1,12.0,208.0,482.05,398.28
2016,12,27,15,15,323.5,94.0,1.15,11.5,178.5,442.43,367.71
2016,12,27,15,30,299.0,82.0,1.2,11.0,149.0,402.3,335.54
2016,12,27,15,45,266.0,67.5,1.25,10.5,118.5,351.34,293.08
2016,12,27,16,0,233.0,53.0,1.3,10.0,88.0,300.9,249.2
2016,12,27,16,15,171.0,39.0,1.35,9.5,60.0,229.94,184.27
2016,12,27,16,30,109.0,25.0,1.4,9.0,32.0,152.3,84.55
2016,12,27,16,45,54.5,12.5,1.5,9.0,16.0,49.28,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.5,2.35,5.5,31.0,11.0,0.0
2016,12,28,8,0,426.0,25.0,2.4,6.0,62.0,22.64,12.52
2016,12,28,8,15,514.0,31.5,2.4,6.5,101.0,28.26,19.43
2016,12,28,8,30,602.0,38.0,2.4,7.0,140.0,71.7,36.24
2016,12,28,8,45,657.5,42.0,2.4,7.5,180.0,121.37,69.96
2016,12,28,9,0,713.0,46.0,2.4,8.0,220.0,177.38,116.32
2016,12,28,9,15,747.0,49.0,2.4,8.5,257.0,233.26,167.14
2016,12,28,9,30,781.0,52.0,2.4,9.0,294.0,292.29,221.7
2016,12,28,9,45,807.0,53.5,2.45,9.5,327.0,349.78,274.89
2016,12,28,10,0,833.0,55.0,2.5,10.0,360.0,407.63,327.26
2016,12,28,10,15,848.5,56.5,2.4,10.5,387.0,462.38,375.47
2016,12,28,10,30,864.0,58.0,2.3,11.0,414.0,516.97,421.8
2016,12,28,10,45,875.0,58.5,2.25,11.5,434.5,567.45,463.49
2016,12,28,11,0,886.0,59.0,2.2,12.0,455.0,616.76,502.88
2016,12,28,11,15,892.0,60.0,2.1,12.0,469.0,661.98,538.56
2016,12,28,11,30,898.0,61.0,2.0,12.0,483.0,705.16,570.74
2016,12,28,11,45,901.0,61.0,1.9,12.5,489.5,742.66,595.97
2016,12,28,12,0,904.0,61.0,1.8,13.0,496.0,777.48,618.84
2016,12,28,12,15,904.0,61.0,1.75,13.0,495.5,807.07,639.27
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,833.51,657.39
2016,12,28,12,45,897.0,62.0,1.7,13.5,486.5,852.07,669.25
2016,12,28,13,0,890.0,63.0,1.7,14.0,478.0,867.05,678.73
2016,12,28,13,15,883.0,62.0,1.65,14.0,462.5,875.78,684.6
2016,12,28,13,30,876.0,61.0,1.6,14.0,447.0,880.9,688.11
2016,12,28,13,45,864.5,60.0,1.6,14.0,424.5,878.37,687.03
2016,12,28,14,0,853.0,59.0,1.6,14.0,402.0,872.32,683.63
2016,12,28,14,15,836.0,57.5,1.5,13.5,374.0,857.15,673.83
2016,12,28,14,30,819.0,56.0,1.4,13.0,346.0,848.43,668.52
2016,12,28,14,45,794.0,53.5,1.3,13.0,312.0,818.15,646.33
2016,12,28,15,0,769.0,51.0,1.2,13.0,278.0,785.14,621.89
2016,12,28,15,15,732.0,47.5,1.15,12.5,240.5,737.77,587.94
2016,12,28,15,30,695.0,44.0,1.1,12.0,203.0,688.78,551.34
2016,12,28,15,45,637.0,39.5,1.1,11.5,163.0,619.71,498.2
2016,12,28,16,0,579.0,35.0,1.1,11.0,123.0,550.95,442.18
2016,12,28,16,15,479.0,28.0,1.1,10.5,85.0,447.76,352.94
2016,12,28,16,30,379.0,21.0,1.1,10.0,47.0,342.67,203.41
2016,12,28,16,45,189.5,10.5,1.15,9.5,23.5,143.49,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,179.0,14.5,3.3,6.0,30.0,11.8,0.0
2016,12,29,8,0,358.0,29.0,3.4,6.0,60.0,24.16,13.66
2016,12,29,8,15,453.0,37.0,3.45,6.5,98.5,30.45,21.35
2016,12,29,8,30,548.0,45.0,3.5,7.0,137.0,71.34,38.07
2016,12,29,8,45,606.0,50.0,3.55,7.5,177.0,119.38,70.67
2016,12,29,9,0,664.0,55.0,3.6,8.0,217.0,175.64,117.07
2016,12,29,9,15,702.5,59.0,3.6,8.0,254.5,230.84,167.29
2016,12,29,9,30,741.0,63.0,3.6,8.0,292.0,289.85,222.14
2016,12,29,9,45,754.0,68.5,3.65,8.5,323.5,344.75,273.68
2016,12,29,10,0,767.0,74.0,3.7,9.0,355.0,400.01,324.36
2016,12,29,10,15,786.0,76.5,3.6,9.5,382.5,455.14,373.29
2016,12,29,10,30,805.0,79.0,3.5,10.0,410.0,510.65,420.98
2016,12,29,10,45,822.5,79.0,3.45,10.5,432.5,562.77,464.65
2016,12,29,11,0,840.0,79.0,3.4,11.0,455.0,614.41,506.66
2016,12,29,11,15,847.5,80.0,3.25,11.5,469.5,659.87,542.27
2016,12,29,11,30,855.0,81.0,3.1,12.0,484.0,703.49,575.4
2016,12,29,11,45,861.5,80.5,3.0,12.5,491.0,742.6,602.95
2016,12,29,12,0,868.0,80.0,2.9,13.0,498.0,779.33,628.15
2016,12,29,12,15,867.5,80.0,2.8,13.0,497.5,808.5,648.68
2016,12,29,12,30,867.0,80.0,2.7,13.0,497.0,834.54,666.86
2016,12,29,12,45,873.5,76.5,2.6,13.0,490.5,858.97,683.81
2016,12,29,13,0,880.0,73.0,2.5,13.0,484.0,880.21,698.42
2016,12,29,13,15,872.0,72.0,2.4,13.0,468.5,888.55,703.83
2016,12,29,13,30,864.0,71.0,2.3,13.0,453.0,893.19,706.79
2016,12,29,13,45,853.0,69.5,2.25,13.5,430.5,890.79,704.02
2016,12,29,14,0,842.0,68.0,2.2,14.0,408.0,884.76,698.81
2016,12,29,14,15,823.5,66.0,2.1,13.5,379.0,867.68,687.83
2016,12,29,14,30,805.0,64.0,2.0,13.0,350.0,847.23,674.36
2016,12,29,14,45,779.0,61.0,1.9,13.0,316.0,815.52,651.23
2016,12,29,15,0,753.0,58.0,1.8,13.0,282.0,781.04,625.62
2016,12,29,15,15,713.0,54.0,1.7,12.5,243.5,730.52,588.46
2016,12,29,15,30,673.0,50.0,1.6,12.0,205.0,678.36,548.63
2016,12,29,15,45,611.0,45.0,1.5,11.5,164.5,605.35,491.05
2016,12,29,16,0,549.0,40.0,1.4,11.0,124.0,542.37,438.3
2016,12,29,16,15,444.5,32.0,1.45,10.5,86.0,435.84,346.69
2016,12,29,16,30,340.0,24.0,1.5,10.0,48.0,328.11,205.45
2016,12,29,16,45,170.0,12.0,1.6,9.5,24.0,131.18,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.5,0.7,6.5,28.0,11.78,0.0
2016,12,30,8,0,313.0,29.0,0.6,7.0,56.0,24.05,13.52
2016,12,30,8,15,406.5,38.0,0.55,7.5,93.5,31.16,21.96
2016,12,30,8,30,500.0,47.0,0.5,8.0,131.0,69.17,37.99
2016,12,30,8,45,554.5,53.5,0.45,8.5,169.5,115.18,68.92
2016,12,30,9,0,609.0,60.0,0.4,9.0,208.0,167.59,111.15
2016,12,30,9,15,648.0,64.5,0.55,9.0,244.5,220.58,158.04
2016,12,30,9,30,687.0,69.0,0.7,9.0,281.0,277.51,209.46
2016,12,30,9,45,726.0,69.5,0.85,9.5,315.5,334.57,260.61
2016,12,30,10,0,765.0,70.0,1.0,10.0,350.0,394.0,312.88
2016,12,30,10,15,783.0,72.0,1.15,10.5,377.0,448.01,359.93
2016,12,30,10,30,801.0,74.0,1.3,11.0,404.0,502.29,405.9
2016,12,30,10,45,810.0,76.0,1.45,11.5,425.0,551.49,446.72
2016,12,30,11,0,819.0,78.0,1.6,12.0,446.0,599.55,485.61
2016,12,30,11,15,827.0,79.0,1.6,12.0,460.0,644.48,521.14
2016,12,30,11,30,835.0,80.0,1.6,12.0,474.0,687.68,554.57
2016,12,30,11,45,839.0,80.5,1.65,12.5,481.0,725.44,581.35
2016,12,30,12,0,843.0,81.0,1.7,13.0,488.0,760.76,605.89
2016,12,30,12,15,843.0,81.0,1.7,13.0,487.5,789.67,626.35
2016,12,30,12,30,843.0,81.0,1.7,13.0,487.0,815.57,644.69
2016,12,30,12,45,840.5,80.0,1.75,13.0,479.5,835.01,659.02
2016,12,30,13,0,838.0,79.0,1.8,13.0,472.0,851.12,671.15
2016,12,30,13,15,830.5,78.0,1.85,13.0,456.5,859.4,677.9
2016,12,30,13,30,823.0,77.0,1.9,13.0,441.0,864.13,682.34
2016,12,30,13,45,811.0,75.0,2.0,13.0,419.5,859.99,681.12
2016,12,30,14,0,799.0,73.0,2.1,13.0,398.0,852.32,677.47
2016,12,30,14,15,780.5,71.0,2.15,12.5,369.5,835.3,667.79
2016,12,30,14,30,762.0,69.0,2.2,12.0,341.0,815.02,655.6
2016,12,30,14,45,733.0,66.0,2.3,12.0,307.5,780.93,632.03
2016,12,30,15,0,704.0,63.0,2.4,12.0,274.0,744.2,605.81
2016,12,30,15,15,663.5,59.0,2.35,11.5,236.5,701.33,574.0
2016,12,30,15,30,623.0,55.0,2.3,11.0,199.0,650.44,534.63
2016,12,30,15,45,545.0,50.5,2.25,10.5,159.0,566.62,467.75
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,484.07,399.03
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,377.18,305.89
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,270.55,178.27
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,103.13,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
